Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,122.5,15.5,2.2,9.5,27.0,12.22,0.0
2017,1,1,8,0,245.0,31.0,2.6,10.0,54.0,25.32,15.3
2017,1,1,8,15,309.5,45.5,2.5,10.5,92.0,35.1,25.38
2017,1,1,8,30,374.0,60.0,2.4,11.0,130.0,71.25,43.18
2017,1,1,8,45,414.0,72.5,2.35,11.5,170.0,112.46,72.44
2017,1,1,9,0,454.0,85.0,2.3,12.0,210.0,158.4,109.96
2017,1,1,9,15,482.5,95.0,2.15,13.0,248.5,203.94,149.43
2017,1,1,9,30,511.0,105.0,2.0,14.0,287.0,252.42,191.72
2017,1,1,9,45,655.5,89.0,1.85,15.0,350.0,323.02,249.08
2017,1,1,10,0,800.0,73.0,1.7,16.0,413.0,405.26,315.44
2017,1,1,10,15,818.5,75.0,1.6,16.5,448.0,460.26,361.19
2017,1,1,10,30,837.0,77.0,1.5,17.0,483.0,515.47,405.48
2017,1,1,10,45,673.0,131.0,1.45,17.5,469.5,522.58,411.21
2017,1,1,11,0,509.0,185.0,1.4,18.0,456.0,507.02,398.6
2017,1,1,11,15,509.5,192.5,1.4,18.5,473.0,540.88,423.99
2017,1,1,11,30,510.0,200.0,1.4,19.0,490.0,573.45,447.43
2017,1,1,11,45,483.5,214.0,1.45,19.5,494.0,591.64,459.82
2017,1,1,12,0,457.0,228.0,1.5,20.0,498.0,606.55,469.67
2017,1,1,12,15,674.0,157.0,1.55,20.0,559.5,727.59,561.02
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,837.05,636.68
2017,1,1,12,45,887.5,87.0,1.65,20.5,617.5,857.86,648.99
2017,1,1,13,0,884.0,88.0,1.7,21.0,614.0,875.27,660.05
2017,1,1,13,15,879.5,87.5,1.8,21.0,603.0,886.59,668.98
2017,1,1,13,30,875.0,87.0,1.9,21.0,592.0,894.39,675.74
2017,1,1,13,45,863.5,87.5,2.0,21.5,572.5,902.4,681.53
2017,1,1,14,0,852.0,88.0,2.1,22.0,553.0,898.28,679.24
2017,1,1,14,15,840.5,86.0,2.15,22.0,526.5,887.53,673.48
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,873.38,665.53
2017,1,1,14,45,810.5,82.5,2.25,22.0,467.0,850.33,651.48
2017,1,1,15,0,792.0,81.0,2.3,22.0,434.0,824.31,635.33
2017,1,1,15,15,768.5,77.5,2.05,21.5,395.0,788.73,611.07
2017,1,1,15,30,745.0,74.0,1.8,21.0,356.0,750.86,584.83
2017,1,1,15,45,704.0,71.5,1.55,21.0,312.0,703.48,550.11
2017,1,1,16,0,663.0,69.0,1.3,21.0,268.0,650.41,510.5
2017,1,1,16,15,610.0,63.0,1.2,20.0,222.5,583.27,462.34
2017,1,1,16,30,557.0,57.0,1.1,19.0,177.0,517.23,412.68
2017,1,1,16,45,466.0,48.5,1.05,18.5,131.5,423.24,337.91
2017,1,1,17,0,375.0,40.0,1.0,18.0,86.0,334.46,262.41
2017,1,1,17,15,235.0,26.5,1.0,17.5,50.5,213.01,137.66
2017,1,1,17,30,95.0,13.0,1.0,17.0,15.0,66.28,0.0
2017,1,1,17,45,47.5,6.5,1.05,16.5,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,175.5,15.0,3.4,15.0,31.5,12.11,0.0
2017,1,2,8,0,351.0,30.0,3.8,15.0,63.0,24.59,14.27
2017,1,2,8,15,454.5,39.0,3.95,15.0,108.0,31.12,21.4
2017,1,2,8,30,558.0,48.0,4.1,15.0,153.0,72.0,37.55
2017,1,2,8,45,647.0,50.5,4.35,15.5,204.5,123.21,70.31
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,182.19,116.28
2017,1,2,9,15,774.5,56.5,4.7,16.5,302.5,240.14,167.34
2017,1,2,9,30,813.0,60.0,4.8,17.0,349.0,301.73,222.68
2017,1,2,9,45,848.5,59.5,4.95,17.5,392.5,361.91,276.87
2017,1,2,10,0,884.0,59.0,5.1,18.0,436.0,423.69,331.47
2017,1,2,10,15,901.5,61.0,5.05,18.5,472.5,481.89,381.79
2017,1,2,10,30,919.0,63.0,5.0,19.0,509.0,540.03,430.44
2017,1,2,10,45,686.0,131.0,5.0,19.5,475.0,529.01,422.74
2017,1,2,11,0,453.0,199.0,5.0,20.0,441.0,486.28,388.39
2017,1,2,11,15,709.0,132.0,4.85,20.0,527.5,613.32,489.95
2017,1,2,11,30,965.0,65.0,4.7,20.0,614.0,742.71,589.8
2017,1,2,11,45,970.5,64.5,4.6,20.5,628.0,783.43,616.76
2017,1,2,12,0,976.0,64.0,4.5,21.0,642.0,821.41,641.81
2017,1,2,12,15,978.0,64.5,4.4,21.0,648.0,854.88,664.62
2017,1,2,12,30,980.0,65.0,4.3,21.0,654.0,885.09,685.28
2017,1,2,12,45,979.5,65.0,4.2,21.5,651.5,909.17,700.26
2017,1,2,13,0,979.0,65.0,4.1,22.0,649.0,929.62,712.7
2017,1,2,13,15,975.5,64.5,3.95,22.0,637.5,943.11,721.45
2017,1,2,13,30,972.0,64.0,3.8,22.0,626.0,952.73,727.67
2017,1,2,13,45,966.0,63.0,3.65,22.0,607.0,955.6,729.36
2017,1,2,14,0,960.0,62.0,3.5,22.0,588.0,954.58,728.56
2017,1,2,14,15,950.0,61.0,3.3,22.0,560.5,946.11,722.43
2017,1,2,14,30,940.0,60.0,3.1,22.0,533.0,933.91,713.9
2017,1,2,14,45,925.0,59.0,2.95,22.0,499.0,913.67,700.27
2017,1,2,15,0,910.0,58.0,2.8,22.0,465.0,890.15,684.44
2017,1,2,15,15,889.0,56.0,2.4,21.5,424.5,856.97,661.11
2017,1,2,15,30,868.0,54.0,2.0,21.0,384.0,821.21,635.5
2017,1,2,15,45,836.5,51.5,1.65,20.5,338.5,773.83,601.42
2017,1,2,16,0,805.0,49.0,1.3,20.0,293.0,725.17,565.42
2017,1,2,16,15,758.5,45.0,1.25,19.0,245.0,669.01,526.6
2017,1,2,16,30,712.0,41.0,1.2,18.0,197.0,605.49,480.01
2017,1,2,16,45,634.5,35.5,1.2,17.5,149.0,519.12,412.71
2017,1,2,17,0,557.0,30.0,1.2,17.0,101.0,436.62,343.15
2017,1,2,17,15,278.5,25.0,1.2,16.5,60.5,240.32,161.12
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,18.19,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,227.5,13.0,3.35,10.5,34.0,11.27,0.0
2017,1,3,8,0,455.0,26.0,3.6,11.0,68.0,23.02,13.24
2017,1,3,8,15,551.0,33.0,3.55,11.5,115.0,28.47,19.42
2017,1,3,8,30,647.0,40.0,3.5,12.0,162.0,70.95,34.69
2017,1,3,8,45,701.0,45.0,3.5,13.0,210.0,123.11,68.6
2017,1,3,9,0,755.0,50.0,3.5,14.0,258.0,181.4,115.43
2017,1,3,9,15,560.0,89.0,3.5,14.5,258.0,217.45,157.09
2017,1,3,9,30,365.0,128.0,3.5,15.0,258.0,228.78,176.14
2017,1,3,9,45,366.5,145.0,3.5,16.0,288.5,269.1,211.21
2017,1,3,10,0,368.0,162.0,3.5,17.0,319.0,304.67,241.5
2017,1,3,10,15,384.5,174.0,3.65,17.5,350.0,346.06,276.09
2017,1,3,10,30,401.0,186.0,3.8,18.0,381.0,395.19,315.99
2017,1,3,10,45,661.0,127.5,4.0,19.0,471.5,510.81,407.87
2017,1,3,11,0,921.0,69.0,4.2,20.0,562.0,636.36,505.83
2017,1,3,11,15,928.0,70.0,4.2,20.0,583.5,683.31,542.36
2017,1,3,11,30,935.0,71.0,4.2,20.0,605.0,728.19,576.38
2017,1,3,11,45,931.0,75.5,4.2,20.5,617.0,766.76,602.71
2017,1,3,12,0,927.0,80.0,4.2,21.0,629.0,802.16,626.53
2017,1,3,12,15,927.5,80.0,4.15,21.0,634.5,832.71,647.75
2017,1,3,12,30,928.0,80.0,4.1,21.0,640.0,860.06,666.68
2017,1,3,12,45,786.0,123.5,4.1,21.0,596.0,825.39,641.79
2017,1,3,13,0,644.0,167.0,4.1,21.0,552.0,770.07,602.33
2017,1,3,13,15,651.5,161.0,4.05,21.0,544.5,783.86,612.8
2017,1,3,13,30,659.0,155.0,4.0,21.0,537.0,795.0,621.02
2017,1,3,13,45,704.5,135.0,4.0,21.0,532.0,821.67,640.77
2017,1,3,14,0,750.0,115.0,4.0,21.0,527.0,844.63,657.85
2017,1,3,14,15,815.5,94.0,3.9,20.5,522.5,875.89,681.76
2017,1,3,14,30,881.0,73.0,3.8,20.0,518.0,898.6,699.62
2017,1,3,14,45,856.0,73.5,3.75,20.0,483.0,881.04,688.03
2017,1,3,15,0,831.0,74.0,3.7,20.0,448.0,851.59,668.23
2017,1,3,15,15,808.0,71.0,3.45,19.5,408.5,816.63,644.57
2017,1,3,15,30,785.0,68.0,3.2,19.0,369.0,779.25,618.79
2017,1,3,15,45,751.0,64.5,2.95,18.5,325.0,730.0,583.69
2017,1,3,16,0,717.0,61.0,2.7,18.0,281.0,679.49,546.72
2017,1,3,16,15,667.5,56.0,2.6,17.0,234.5,614.28,498.83
2017,1,3,16,30,618.0,51.0,2.5,16.0,188.0,556.17,454.08
2017,1,3,16,45,536.0,43.5,2.4,15.0,141.5,467.67,382.67
2017,1,3,17,0,454.0,36.0,2.3,14.0,95.0,383.97,309.76
2017,1,3,17,15,227.0,27.5,2.55,13.5,57.0,212.7,148.86
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,17.28,0.0
2017,1,3,17,45,0.0,9.5,3.1,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,4.7,2.5,11.0,9.68,0.0
2017,1,4,8,0,0.0,22.0,4.9,3.0,22.0,19.39,10.68
2017,1,4,8,15,0.0,38.0,4.9,3.0,38.0,33.11,24.35
2017,1,4,8,30,0.0,54.0,4.9,3.0,54.0,46.86,35.7
2017,1,4,8,45,0.0,71.0,4.9,3.5,71.0,61.71,49.09
2017,1,4,9,0,0.0,88.0,4.9,4.0,88.0,76.8,62.48
2017,1,4,9,15,0.0,104.5,4.8,4.0,104.5,91.66,75.57
2017,1,4,9,30,0.0,121.0,4.7,4.0,121.0,106.68,88.65
2017,1,4,9,45,31.0,150.0,4.6,4.5,163.5,146.09,121.97
2017,1,4,10,0,62.0,179.0,4.5,5.0,206.0,188.31,157.67
2017,1,4,10,15,63.5,194.0,4.35,5.0,223.5,207.89,174.4
2017,1,4,10,30,65.0,209.0,4.2,5.0,241.0,227.78,191.23
2017,1,4,10,45,38.0,200.0,4.05,5.5,219.0,208.54,174.29
2017,1,4,11,0,11.0,191.0,3.9,6.0,197.0,180.04,149.33
2017,1,4,11,15,8.0,189.0,3.7,6.0,193.5,177.09,146.61
2017,1,4,11,30,5.0,187.0,3.5,6.0,190.0,173.82,143.59
2017,1,4,11,45,2.5,139.5,3.35,6.5,141.0,127.33,103.9
2017,1,4,12,0,0.0,92.0,3.2,7.0,92.0,81.55,64.66
2017,1,4,12,15,11.0,162.0,3.15,7.0,169.0,156.01,128.22
2017,1,4,12,30,22.0,232.0,3.1,7.0,246.0,235.15,194.36
2017,1,4,12,45,30.0,241.0,3.1,7.5,259.5,266.6,219.98
2017,1,4,13,0,38.0,250.0,3.1,8.0,273.0,286.28,235.94
2017,1,4,13,15,151.5,257.5,2.95,8.0,346.5,413.52,342.59
2017,1,4,13,30,265.0,265.0,2.8,8.0,420.0,545.48,449.09
2017,1,4,13,45,311.0,247.5,2.7,8.5,423.5,572.47,470.16
2017,1,4,14,0,357.0,230.0,2.6,9.0,427.0,598.38,490.89
2017,1,4,14,15,348.0,220.0,2.5,9.0,404.5,581.99,478.45
2017,1,4,14,30,339.0,210.0,2.4,9.0,382.0,564.1,465.15
2017,1,4,14,45,481.0,163.5,2.3,9.0,390.5,653.18,538.14
2017,1,4,15,0,623.0,117.0,2.2,9.0,399.0,727.19,595.46
2017,1,4,15,15,655.0,105.0,2.05,8.5,378.5,732.71,600.18
2017,1,4,15,30,687.0,93.0,1.9,8.0,358.0,734.2,602.38
2017,1,4,15,45,661.5,85.5,1.8,8.0,316.5,689.36,568.64
2017,1,4,16,0,636.0,78.0,1.7,8.0,275.0,643.16,533.44
2017,1,4,16,15,584.0,71.0,1.45,7.5,229.0,576.03,480.6
2017,1,4,16,30,532.0,64.0,1.2,7.0,183.0,509.83,426.63
2017,1,4,16,45,457.0,53.5,0.95,7.0,138.0,425.04,354.14
2017,1,4,17,0,382.0,43.0,0.7,7.0,93.0,344.37,281.72
2017,1,4,17,15,250.5,29.0,0.7,6.5,56.0,230.59,167.83
2017,1,4,17,30,119.0,15.0,0.7,6.0,19.0,82.51,0.0
2017,1,4,17,45,59.5,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.0,15.5,2.25,5.0,30.5,12.59,0.0
2017,1,5,8,0,326.0,31.0,2.5,6.0,61.0,25.54,15.64
2017,1,5,8,15,426.5,41.5,2.25,6.5,105.5,33.34,24.23
2017,1,5,8,30,527.0,52.0,2.0,7.0,150.0,70.83,39.8
2017,1,5,8,45,583.5,59.5,1.75,8.0,196.5,118.63,71.36
2017,1,5,9,0,640.0,67.0,1.5,9.0,243.0,173.03,114.99
2017,1,5,9,15,680.0,72.0,1.6,10.0,288.0,227.59,162.75
2017,1,5,9,30,720.0,77.0,1.7,11.0,333.0,286.17,214.8
2017,1,5,9,45,742.0,82.5,1.8,12.0,373.5,342.69,265.17
2017,1,5,10,0,764.0,88.0,1.9,13.0,414.0,400.61,315.36
2017,1,5,10,15,382.0,103.5,2.1,13.5,266.5,281.61,226.99
2017,1,5,10,30,0.0,119.0,2.3,14.0,119.0,106.01,83.68
2017,1,5,10,45,52.0,182.0,2.5,14.5,210.0,198.65,160.55
2017,1,5,11,0,104.0,245.0,2.7,15.0,301.0,296.08,239.09
2017,1,5,11,15,177.0,253.5,2.85,15.0,353.5,367.07,296.37
2017,1,5,11,30,250.0,262.0,3.0,15.0,406.0,436.12,351.74
2017,1,5,11,45,248.5,270.5,3.2,15.5,416.0,456.4,366.97
2017,1,5,12,0,247.0,279.0,3.4,16.0,426.0,476.06,381.8
2017,1,5,12,15,162.0,277.5,3.5,16.0,374.5,418.09,335.26
2017,1,5,12,30,77.0,276.0,3.6,16.0,323.0,340.91,273.03
2017,1,5,12,45,81.0,276.5,3.75,16.0,325.5,349.16,280.14
2017,1,5,13,0,85.0,277.0,3.9,16.0,328.0,357.51,287.11
2017,1,5,13,15,96.0,274.5,4.1,15.5,331.5,368.63,297.18
2017,1,5,13,30,107.0,272.0,4.3,15.0,335.0,379.95,307.6
2017,1,5,13,45,98.0,262.0,4.55,15.0,318.0,364.22,295.56
2017,1,5,14,0,89.0,252.0,4.8,15.0,301.0,348.06,283.15
2017,1,5,14,15,49.0,215.5,4.95,14.5,242.5,270.69,220.6
2017,1,5,14,30,9.0,179.0,5.1,14.0,184.0,179.42,145.17
2017,1,5,14,45,403.0,132.0,5.35,14.0,315.5,544.79,455.35
2017,1,5,15,0,797.0,85.0,5.6,14.0,447.0,837.2,685.43
2017,1,5,15,15,773.5,81.5,5.65,13.0,408.0,801.78,661.05
2017,1,5,15,30,750.0,78.0,5.7,12.0,369.0,763.98,635.92
2017,1,5,15,45,720.5,73.0,5.8,11.5,326.0,723.03,606.53
2017,1,5,16,0,691.0,68.0,5.9,11.0,283.0,675.43,570.75
2017,1,5,16,15,641.5,62.0,5.8,10.5,236.5,610.09,518.55
2017,1,5,16,30,592.0,56.0,5.7,10.0,190.0,545.6,464.96
2017,1,5,16,45,518.5,47.5,5.65,9.5,144.0,462.35,393.37
2017,1,5,17,0,445.0,39.0,5.6,9.0,98.0,383.15,320.48
2017,1,5,17,15,222.5,30.0,5.7,8.0,59.5,214.93,161.14
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,19.1,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,9.55,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,83.0,19.0,5.9,-2.0,26.5,15.49,0.0
2017,1,6,8,0,166.0,38.0,5.9,-2.0,53.0,29.7,19.73
2017,1,6,8,15,257.5,55.0,5.85,-1.5,95.0,42.39,33.3
2017,1,6,8,30,349.0,72.0,5.8,-1.0,137.0,75.91,51.37
2017,1,6,8,45,415.5,83.5,5.75,-1.0,182.5,117.87,81.04
2017,1,6,9,0,482.0,95.0,5.7,-1.0,228.0,167.66,122.4
2017,1,6,9,15,528.0,103.5,5.65,-0.5,272.5,217.74,167.71
2017,1,6,9,30,574.0,112.0,5.6,0.0,317.0,275.58,221.06
2017,1,6,9,45,608.0,118.0,5.6,0.0,358.0,328.97,271.48
2017,1,6,10,0,642.0,124.0,5.6,0.0,399.0,385.35,324.05
2017,1,6,10,15,321.0,103.0,5.55,0.0,240.5,252.9,216.43
2017,1,6,10,30,0.0,82.0,5.5,0.0,82.0,72.58,59.0
2017,1,6,10,45,0.0,90.5,5.5,0.0,90.5,80.2,65.7
2017,1,6,11,0,0.0,99.0,5.5,0.0,99.0,87.91,72.37
2017,1,6,11,15,0.0,125.5,5.5,0.0,125.5,112.23,93.59
2017,1,6,11,30,0.0,152.0,5.5,0.0,152.0,137.05,115.12
2017,1,6,11,45,0.0,156.5,5.55,0.0,156.5,141.5,118.85
2017,1,6,12,0,0.0,161.0,5.6,0.0,161.0,146.02,122.68
2017,1,6,12,15,4.5,182.5,5.6,0.0,185.5,170.63,144.1
2017,1,6,12,30,9.0,204.0,5.6,0.0,210.0,196.12,166.2
2017,1,6,12,45,7.5,200.5,5.7,0.0,205.5,192.22,162.78
2017,1,6,13,0,6.0,197.0,5.8,0.0,201.0,188.24,159.37
2017,1,6,13,15,404.5,164.0,5.85,0.0,401.5,562.29,489.62
2017,1,6,13,30,803.0,131.0,5.9,0.0,602.0,897.24,763.92
2017,1,6,13,45,804.5,125.5,5.95,0.0,585.0,901.88,766.83
2017,1,6,14,0,806.0,120.0,6.0,0.0,568.0,903.07,768.97
2017,1,6,14,15,794.0,117.5,6.05,0.0,542.0,892.2,761.76
2017,1,6,14,30,782.0,115.0,6.1,0.0,516.0,878.02,752.09
2017,1,6,14,45,770.0,110.0,6.2,0.0,483.5,857.58,737.72
2017,1,6,15,0,758.0,105.0,6.3,0.0,451.0,834.1,720.86
2017,1,6,15,15,733.0,100.5,6.3,0.0,412.0,797.03,692.36
2017,1,6,15,30,708.0,96.0,6.3,0.0,373.0,757.76,661.72
2017,1,6,15,45,685.5,87.5,6.3,0.0,330.5,713.78,626.61
2017,1,6,16,0,663.0,79.0,6.3,0.0,288.0,668.18,589.25
2017,1,6,16,15,611.5,72.5,6.2,0.0,241.0,601.18,532.24
2017,1,6,16,30,560.0,66.0,6.1,0.0,194.0,534.88,473.96
2017,1,6,16,45,497.5,54.5,6.0,0.0,148.5,456.62,402.65
2017,1,6,17,0,435.0,43.0,5.9,0.0,103.0,381.58,330.43
2017,1,6,17,15,298.5,30.0,5.8,0.0,63.0,263.46,207.7
2017,1,6,17,30,162.0,17.0,5.7,0.0,23.0,109.82,0.0
2017,1,6,17,45,81.0,8.5,5.6,-0.5,11.5,7.73,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,267.5,13.0,4.15,-5.0,37.5,11.32,0.0
2017,1,7,8,0,535.0,26.0,4.4,-5.0,75.0,23.18,14.38
2017,1,7,8,15,631.0,33.0,4.4,-4.0,125.5,28.69,20.98
2017,1,7,8,30,727.0,40.0,4.4,-3.0,176.0,70.35,35.61
2017,1,7,8,45,780.0,44.5,4.4,-2.5,227.5,126.62,72.67
2017,1,7,9,0,833.0,49.0,4.4,-2.0,279.0,190.51,126.72
2017,1,7,9,15,867.5,52.5,4.35,-1.5,328.5,252.98,185.36
2017,1,7,9,30,902.0,56.0,4.3,-1.0,378.0,318.45,248.22
2017,1,7,9,45,925.5,58.0,4.25,-0.5,422.5,381.35,308.85
2017,1,7,10,0,949.0,60.0,4.2,0.0,467.0,445.33,369.01
2017,1,7,10,15,965.0,62.0,4.1,0.0,505.5,506.71,425.86
2017,1,7,10,30,981.0,64.0,4.0,0.0,544.0,567.78,480.6
2017,1,7,10,45,992.0,65.0,3.9,0.5,575.0,624.4,529.03
2017,1,7,11,0,1003.0,66.0,3.8,1.0,606.0,679.6,574.67
2017,1,7,11,15,1010.0,67.0,3.75,1.5,629.5,730.54,615.75
2017,1,7,11,30,1017.0,68.0,3.7,2.0,653.0,779.2,652.94
2017,1,7,11,45,1022.0,68.0,3.65,2.5,668.0,822.76,684.01
2017,1,7,12,0,1027.0,68.0,3.6,3.0,683.0,863.41,712.5
2017,1,7,12,15,1028.5,68.0,3.6,3.0,689.5,898.19,737.93
2017,1,7,12,30,1030.0,68.0,3.6,3.0,696.0,929.49,760.76
2017,1,7,12,45,1029.5,68.0,3.6,3.5,693.0,955.48,778.33
2017,1,7,13,0,1029.0,68.0,3.6,4.0,690.0,977.64,793.15
2017,1,7,13,15,1025.0,67.5,3.6,4.0,679.0,992.2,803.97
2017,1,7,13,30,1021.0,67.0,3.6,4.0,668.0,1002.68,812.05
2017,1,7,13,45,1015.0,66.0,3.65,4.0,648.0,1006.63,816.02
2017,1,7,14,0,1009.0,65.0,3.7,4.0,628.0,1006.48,817.25
2017,1,7,14,15,999.5,64.0,3.65,4.0,600.0,999.09,812.66
2017,1,7,14,30,990.0,63.0,3.6,4.0,572.0,987.75,805.42
2017,1,7,14,45,973.0,62.5,3.6,4.5,537.0,966.52,790.0
2017,1,7,15,0,956.0,62.0,3.6,5.0,502.0,941.82,772.14
2017,1,7,15,15,936.0,60.0,3.4,4.5,460.0,909.23,749.68
2017,1,7,15,30,916.0,58.0,3.2,4.0,418.0,873.79,724.8
2017,1,7,15,45,887.0,55.5,3.05,4.0,371.0,827.62,690.34
2017,1,7,16,0,858.0,53.0,2.9,4.0,324.0,779.8,653.81
2017,1,7,16,15,814.0,49.0,2.5,3.0,273.5,723.83,610.28
2017,1,7,16,30,770.0,45.0,2.1,2.0,223.0,660.09,558.47
2017,1,7,16,45,698.0,39.5,1.75,1.0,172.0,574.88,487.0
2017,1,7,17,0,626.0,34.0,1.4,0.0,121.0,492.6,413.69
2017,1,7,17,15,486.0,25.0,1.4,-0.5,75.5,368.03,289.04
2017,1,7,17,30,346.0,16.0,1.4,-1.0,30.0,238.34,0.0
2017,1,7,17,45,173.0,8.0,1.4,-1.5,15.0,101.06,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,249.0,13.0,1.05,-2.5,35.5,11.31,0.0
2017,1,8,8,0,498.0,26.0,1.2,-2.0,71.0,23.12,14.18
2017,1,8,8,15,593.5,32.5,1.3,-1.0,119.5,28.12,20.25
2017,1,8,8,30,689.0,39.0,1.4,0.0,168.0,66.41,33.34
2017,1,8,8,45,743.5,43.5,1.55,0.5,218.5,120.51,68.11
2017,1,8,9,0,798.0,48.0,1.7,1.0,269.0,180.81,117.87
2017,1,8,9,15,832.0,51.0,1.95,1.5,316.5,242.29,174.36
2017,1,8,9,30,866.0,54.0,2.2,2.0,364.0,305.06,233.52
2017,1,8,9,45,889.0,56.5,2.5,3.0,407.0,366.24,291.03
2017,1,8,10,0,912.0,59.0,2.8,4.0,450.0,428.55,348.17
2017,1,8,10,15,927.5,61.0,2.8,4.5,487.0,487.79,401.24
2017,1,8,10,30,943.0,63.0,2.8,5.0,524.0,546.75,452.26
2017,1,8,10,45,953.0,64.5,2.85,5.5,554.5,601.56,498.44
2017,1,8,11,0,963.0,66.0,2.9,6.0,585.0,654.98,542.07
2017,1,8,11,15,969.5,67.0,2.95,6.0,607.5,703.94,582.04
2017,1,8,11,30,976.0,68.0,3.0,6.0,630.0,750.71,618.69
2017,1,8,11,45,977.5,69.5,3.1,6.5,644.5,791.99,648.34
2017,1,8,12,0,979.0,71.0,3.2,7.0,659.0,830.3,675.58
2017,1,8,12,15,980.0,71.5,3.3,7.0,665.0,863.92,700.48
2017,1,8,12,30,981.0,72.0,3.4,7.0,671.0,894.2,722.98
2017,1,8,12,45,978.0,72.5,3.5,7.5,668.0,917.66,739.25
2017,1,8,13,0,975.0,73.0,3.6,8.0,665.0,937.39,752.92
2017,1,8,13,15,970.5,72.5,3.7,8.0,654.0,950.79,763.53
2017,1,8,13,30,966.0,72.0,3.8,8.0,643.0,960.31,771.55
2017,1,8,13,45,957.0,72.0,3.9,8.5,623.0,962.5,773.07
2017,1,8,14,0,948.0,72.0,4.0,9.0,603.0,960.8,771.98
2017,1,8,14,15,937.5,70.5,4.05,9.0,576.0,952.0,767.02
2017,1,8,14,30,927.0,69.0,4.1,9.0,549.0,939.48,759.51
2017,1,8,14,45,907.0,69.0,4.15,9.0,514.0,916.81,744.69
2017,1,8,15,0,887.0,69.0,4.2,9.0,479.0,890.98,727.66
2017,1,8,15,15,865.5,67.0,3.9,8.5,439.0,866.98,710.9
2017,1,8,15,30,844.0,65.0,3.6,8.0,399.0,831.42,685.41
2017,1,8,15,45,811.0,62.0,3.35,8.0,353.5,782.51,648.39
2017,1,8,16,0,778.0,59.0,3.1,8.0,308.0,732.07,609.48
2017,1,8,16,15,731.5,54.5,2.7,7.0,259.5,668.05,560.06
2017,1,8,16,30,685.0,50.0,2.3,6.0,211.0,604.16,508.68
2017,1,8,16,45,605.5,44.0,1.9,5.0,162.0,515.57,434.85
2017,1,8,17,0,526.0,38.0,1.5,4.0,113.0,438.79,366.39
2017,1,8,17,15,387.5,27.5,1.45,3.5,70.5,318.01,249.74
2017,1,8,17,30,249.0,17.0,1.4,3.0,28.0,189.63,0.0
2017,1,8,17,45,124.5,8.5,1.4,2.5,14.0,75.41,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,129.0,17.5,1.8,3.5,29.0,13.84,0.0
2017,1,9,8,0,258.0,35.0,1.9,4.0,58.0,27.47,17.4
2017,1,9,8,15,364.0,46.5,2.0,4.5,102.0,37.81,28.46
2017,1,9,8,30,470.0,58.0,2.1,5.0,146.0,69.91,42.3
2017,1,9,8,45,538.5,65.0,2.25,5.5,193.0,114.86,71.14
2017,1,9,9,0,607.0,72.0,2.4,6.0,240.0,168.0,113.46
2017,1,9,9,15,649.5,77.5,2.55,7.0,285.5,221.72,160.78
2017,1,9,9,30,692.0,83.0,2.7,8.0,331.0,279.84,213.05
2017,1,9,9,45,730.0,84.5,2.9,9.0,373.5,336.66,264.28
2017,1,9,10,0,768.0,86.0,3.1,10.0,416.0,397.4,317.81
2017,1,9,10,15,592.5,135.0,3.4,11.0,402.5,409.07,331.83
2017,1,9,10,30,417.0,184.0,3.7,12.0,389.0,398.09,324.77
2017,1,9,10,45,235.5,208.0,4.0,13.5,325.0,338.5,276.02
2017,1,9,11,0,54.0,232.0,4.3,15.0,261.0,252.12,203.5
2017,1,9,11,15,241.5,229.5,4.6,15.5,368.0,392.11,318.75
2017,1,9,11,30,429.0,227.0,4.9,16.0,475.0,541.48,438.36
2017,1,9,11,45,403.5,240.0,5.2,16.5,478.0,546.54,441.7
2017,1,9,12,0,378.0,253.0,5.5,17.0,481.0,558.74,450.7
2017,1,9,12,15,377.5,256.0,5.55,17.5,486.0,577.3,464.51
2017,1,9,12,30,377.0,259.0,5.6,18.0,491.0,594.58,477.2
2017,1,9,12,45,206.0,255.5,5.7,18.5,382.0,444.6,357.31
2017,1,9,13,0,35.0,252.0,5.8,19.0,273.0,284.89,226.36
2017,1,9,13,15,206.0,250.0,5.75,19.0,372.5,452.1,364.07
2017,1,9,13,30,377.0,248.0,5.7,19.0,472.0,625.5,501.64
2017,1,9,13,45,376.5,240.0,5.7,19.0,458.0,622.8,499.7
2017,1,9,14,0,376.0,232.0,5.7,19.0,444.0,618.43,497.23
2017,1,9,14,15,617.0,156.0,5.6,19.0,485.0,777.3,623.07
2017,1,9,14,30,858.0,80.0,5.5,19.0,526.0,901.01,714.47
2017,1,9,14,45,845.5,77.5,5.4,19.0,494.0,882.49,700.99
2017,1,9,15,0,833.0,75.0,5.3,19.0,462.0,860.74,685.98
2017,1,9,15,15,811.5,72.0,4.95,18.5,423.0,827.39,662.24
2017,1,9,15,30,790.0,69.0,4.6,18.0,384.0,791.52,636.4
2017,1,9,15,45,762.0,65.0,4.3,18.0,341.0,746.67,602.51
2017,1,9,16,0,734.0,61.0,4.0,18.0,298.0,700.21,567.4
2017,1,9,16,15,689.0,56.5,3.65,17.0,251.5,638.57,521.45
2017,1,9,16,30,644.0,52.0,3.3,16.0,205.0,577.04,473.65
2017,1,9,16,45,572.5,45.0,2.95,15.5,158.0,501.0,411.13
2017,1,9,17,0,501.0,38.0,2.6,15.0,111.0,422.81,343.27
2017,1,9,17,15,250.5,33.5,2.65,14.5,70.0,238.0,182.18
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,41.06,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,13.19,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,100.0,15.5,3.65,12.5,25.0,12.21,0.0
2017,1,10,8,0,200.0,31.0,3.8,13.0,50.0,24.2,14.01
2017,1,10,8,15,254.0,47.5,4.1,13.5,86.0,36.52,26.25
2017,1,10,8,30,308.0,64.0,4.4,14.0,122.0,64.96,41.22
2017,1,10,8,45,340.5,79.0,4.7,14.5,160.0,103.23,67.55
2017,1,10,9,0,373.0,94.0,5.0,15.0,198.0,145.51,101.39
2017,1,10,9,15,395.0,108.0,5.4,15.5,234.5,188.43,138.45
2017,1,10,9,30,417.0,122.0,5.8,16.0,271.0,233.81,178.39
2017,1,10,9,45,417.5,138.5,6.2,17.0,303.0,276.4,216.1
2017,1,10,10,0,418.0,155.0,6.6,18.0,335.0,318.76,252.79
2017,1,10,10,15,467.5,159.0,6.65,18.5,376.0,371.21,296.8
2017,1,10,10,30,517.0,163.0,6.7,19.0,417.0,427.94,343.71
2017,1,10,10,45,468.0,187.0,6.8,19.5,427.5,453.51,364.8
2017,1,10,11,0,419.0,211.0,6.9,20.0,438.0,473.58,380.59
2017,1,10,11,15,525.5,187.0,6.85,20.5,483.5,541.5,435.18
2017,1,10,11,30,632.0,163.0,6.8,21.0,529.0,620.85,497.69
2017,1,10,11,45,526.0,203.5,6.75,21.5,513.5,608.68,485.87
2017,1,10,12,0,420.0,244.0,6.7,22.0,498.0,580.83,461.94
2017,1,10,12,15,499.5,220.0,6.5,22.0,525.0,648.35,514.9
2017,1,10,12,30,579.0,196.0,6.3,22.0,552.0,706.16,559.9
2017,1,10,12,45,728.0,145.5,6.1,22.5,591.5,801.9,631.12
2017,1,10,13,0,877.0,95.0,5.9,23.0,631.0,887.25,690.78
2017,1,10,13,15,873.0,94.0,5.65,23.0,621.0,899.79,698.34
2017,1,10,13,30,869.0,93.0,5.4,23.0,611.0,908.74,703.71
2017,1,10,13,45,862.5,91.5,5.15,23.0,592.5,911.22,704.54
2017,1,10,14,0,856.0,90.0,4.9,23.0,574.0,910.09,702.91
2017,1,10,14,15,845.0,88.5,4.65,23.0,548.5,901.28,695.95
2017,1,10,14,30,834.0,87.0,4.4,23.0,523.0,888.99,686.83
2017,1,10,14,45,830.5,81.0,4.15,23.0,492.5,874.47,676.76
2017,1,10,15,0,827.0,75.0,3.9,23.0,462.0,856.5,664.3
2017,1,10,15,15,806.0,72.5,3.4,22.5,423.5,824.37,641.68
2017,1,10,15,30,785.0,70.0,2.9,22.0,385.0,789.71,616.92
2017,1,10,15,45,755.5,66.0,2.45,22.0,341.5,743.72,582.59
2017,1,10,16,0,726.0,62.0,2.0,22.0,298.0,696.21,546.48
2017,1,10,16,15,680.5,57.5,1.85,20.5,251.5,634.36,503.67
2017,1,10,16,30,635.0,53.0,1.7,19.0,205.0,578.72,463.38
2017,1,10,16,45,562.0,46.0,1.6,18.0,158.0,495.84,399.09
2017,1,10,17,0,489.0,39.0,1.5,17.0,111.0,416.86,333.71
2017,1,10,17,15,244.5,34.5,1.55,16.5,70.5,235.79,179.71
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,42.53,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,13.64,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,17.0,3.8,14.5,28.5,13.44,0.0
2017,1,11,8,0,259.0,34.0,4.1,15.0,57.0,26.67,15.88
2017,1,11,8,15,363.5,45.0,4.35,15.5,100.5,36.37,25.88
2017,1,11,8,30,468.0,56.0,4.6,16.0,144.0,66.38,38.15
2017,1,11,8,45,532.5,63.5,4.95,17.0,190.5,111.15,65.47
2017,1,11,9,0,597.0,71.0,5.3,18.0,237.0,163.64,105.55
2017,1,11,9,15,639.5,76.5,5.7,18.5,282.0,216.75,150.99
2017,1,11,9,30,682.0,82.0,6.1,19.0,327.0,274.3,201.72
2017,1,11,9,45,713.5,85.5,6.5,19.5,369.0,330.31,251.78
2017,1,11,10,0,745.0,89.0,6.9,20.0,411.0,388.81,303.31
2017,1,11,10,15,450.0,157.5,7.0,20.5,357.0,361.4,286.87
2017,1,11,10,30,155.0,226.0,7.1,21.0,303.0,293.6,233.72
2017,1,11,10,45,157.0,240.0,7.25,21.5,322.0,318.84,253.87
2017,1,11,11,0,159.0,254.0,7.4,22.0,341.0,344.23,273.73
2017,1,11,11,15,160.5,264.0,7.4,22.0,355.0,365.35,290.51
2017,1,11,11,30,162.0,274.0,7.4,22.0,369.0,386.4,307.1
2017,1,11,11,45,275.0,264.0,7.45,22.5,429.0,478.12,380.33
