Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,388.0,254.0,7.5,23.0,489.0,566.98,450.39
2017,1,11,12,15,389.0,256.5,7.45,23.0,494.0,586.61,465.45
2017,1,11,12,30,390.0,259.0,7.4,23.0,499.0,605.0,479.65
2017,1,11,12,45,300.0,275.5,7.35,23.5,460.0,560.74,443.03
2017,1,11,13,0,210.0,292.0,7.3,24.0,421.0,496.58,391.25
2017,1,11,13,15,215.5,286.0,7.2,24.0,417.0,501.85,395.89
2017,1,11,13,30,221.0,280.0,7.1,24.0,413.0,506.43,399.91
2017,1,11,13,45,304.5,256.5,7.05,24.0,433.0,577.15,456.62
2017,1,11,14,0,388.0,233.0,7.0,24.0,453.0,630.85,500.17
2017,1,11,14,15,607.0,161.0,6.85,24.0,488.0,774.87,613.35
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,885.18,694.7
2017,1,11,14,45,810.0,86.5,6.6,24.0,490.5,863.9,679.54
2017,1,11,15,0,794.0,84.0,6.5,24.0,458.0,839.54,662.72
2017,1,11,15,15,772.0,81.0,6.2,23.5,419.5,806.39,639.83
2017,1,11,15,30,750.0,78.0,5.9,23.0,381.0,770.8,614.87
2017,1,11,15,45,719.0,74.0,5.65,23.0,338.0,724.23,580.29
2017,1,11,16,0,688.0,70.0,5.4,23.0,295.0,682.18,548.55
2017,1,11,16,15,640.5,64.5,5.1,22.5,249.0,618.94,500.49
2017,1,11,16,30,593.0,59.0,4.8,22.0,203.0,556.32,451.33
2017,1,11,16,45,518.0,51.5,4.55,21.5,156.5,472.54,383.58
2017,1,11,17,0,443.0,44.0,4.3,21.0,110.0,392.59,315.1
2017,1,11,17,15,313.0,32.5,4.3,20.5,70.0,278.16,213.02
2017,1,11,17,30,183.0,21.0,4.3,20.0,30.0,159.16,19.53
2017,1,11,17,45,91.5,10.5,4.35,19.5,15.0,59.71,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,16.0,3.3,17.5,29.5,13.04,0.0
2017,1,12,8,0,286.0,32.0,3.4,18.0,59.0,26.39,15.46
2017,1,12,8,15,390.0,42.5,3.45,18.5,102.5,34.1,23.62
2017,1,12,8,30,494.0,53.0,3.5,19.0,146.0,63.99,35.34
2017,1,12,8,45,561.0,59.5,3.6,19.5,193.0,109.67,62.45
2017,1,12,9,0,628.0,66.0,3.7,20.0,240.0,163.31,102.9
2017,1,12,9,15,669.0,70.5,3.95,20.5,285.5,216.94,148.35
2017,1,12,9,30,710.0,75.0,4.2,21.0,331.0,274.76,198.76
2017,1,12,9,45,355.0,87.5,4.45,21.5,215.5,206.8,157.07
2017,1,12,10,0,0.0,100.0,4.7,22.0,100.0,88.59,67.48
2017,1,12,10,15,10.5,144.5,4.85,22.0,149.5,133.51,103.95
2017,1,12,10,30,21.0,189.0,5.0,22.0,199.0,180.52,141.68
2017,1,12,10,45,38.0,212.0,5.15,22.5,232.0,218.99,172.04
2017,1,12,11,0,55.0,235.0,5.3,23.0,265.0,255.11,200.33
2017,1,12,11,15,66.5,249.5,5.25,23.0,287.5,281.21,220.84
2017,1,12,11,30,78.0,264.0,5.2,23.0,310.0,308.55,242.25
2017,1,12,11,45,45.0,239.0,5.2,23.5,266.0,263.53,205.9
2017,1,12,12,0,12.0,214.0,5.2,24.0,222.0,206.05,159.58
2017,1,12,12,15,15.0,222.5,5.15,24.0,232.0,217.82,168.93
2017,1,12,12,30,18.0,231.0,5.1,24.0,242.0,229.96,178.48
2017,1,12,12,45,72.0,262.0,5.05,24.5,306.5,323.71,252.59
2017,1,12,13,0,126.0,293.0,5.0,25.0,371.0,424.66,330.34
2017,1,12,13,15,204.0,283.0,4.95,25.0,406.5,488.02,380.43
2017,1,12,13,30,282.0,273.0,4.9,25.0,442.0,569.37,443.19
2017,1,12,13,45,304.0,260.0,4.9,25.0,438.0,580.84,452.69
2017,1,12,14,0,326.0,247.0,4.9,25.0,434.0,591.1,461.65
2017,1,12,14,15,163.0,192.5,4.8,25.0,286.0,362.71,286.38
2017,1,12,14,30,0.0,138.0,4.7,25.0,138.0,127.13,96.87
2017,1,12,14,45,39.5,172.0,4.65,25.0,191.0,213.71,167.72
2017,1,12,15,0,79.0,206.0,4.6,25.0,244.0,295.07,233.1
2017,1,12,15,15,411.0,144.0,4.35,24.5,314.0,564.35,450.28
2017,1,12,15,30,743.0,82.0,4.1,24.0,384.0,770.78,605.7
2017,1,12,15,45,705.5,78.5,3.85,24.0,340.0,725.44,571.54
2017,1,12,16,0,668.0,75.0,3.6,24.0,296.0,673.66,533.55
2017,1,12,16,15,619.0,69.5,3.4,23.0,250.0,609.69,487.45
2017,1,12,16,30,570.0,64.0,3.2,22.0,204.0,546.36,439.9
2017,1,12,16,45,490.5,56.0,3.0,21.5,157.5,459.17,370.53
2017,1,12,17,0,411.0,48.0,2.8,21.0,111.0,375.93,300.47
2017,1,12,17,15,283.0,35.5,2.95,20.5,71.0,262.41,201.36
2017,1,12,17,30,155.0,23.0,3.1,20.0,31.0,146.88,35.51
2017,1,12,17,45,77.5,11.5,3.3,20.0,15.5,53.08,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,72.5,16.0,3.65,18.5,22.5,12.58,0.0
2017,1,13,8,0,145.0,32.0,3.9,19.0,45.0,24.88,14.21
2017,1,13,8,15,185.0,49.5,4.0,19.0,77.5,39.22,27.94
2017,1,13,8,30,225.0,67.0,4.1,19.0,110.0,63.28,41.58
2017,1,13,8,45,245.0,85.5,4.2,19.5,144.0,97.2,65.33
2017,1,13,9,0,265.0,104.0,4.3,20.0,178.0,133.84,94.37
2017,1,13,9,15,275.0,122.5,4.4,20.5,211.0,170.87,125.61
2017,1,13,9,30,285.0,141.0,4.5,21.0,244.0,209.21,158.31
2017,1,13,9,45,290.0,159.0,4.6,21.5,274.5,246.61,190.17
2017,1,13,10,0,295.0,177.0,4.7,22.0,305.0,284.54,221.91
2017,1,13,10,15,298.0,192.5,4.7,22.0,331.5,319.67,251.24
2017,1,13,10,30,301.0,208.0,4.7,22.0,358.0,354.88,280.06
2017,1,13,10,45,303.0,221.5,4.75,22.5,380.0,387.6,305.9
2017,1,13,11,0,305.0,235.0,4.8,23.0,402.0,420.1,331.03
2017,1,13,11,15,306.5,245.0,4.8,23.0,418.5,448.47,353.2
2017,1,13,11,30,308.0,255.0,4.8,23.0,435.0,476.34,374.7
2017,1,13,11,45,300.0,265.5,4.8,23.5,445.0,497.29,389.8
2017,1,13,12,0,292.0,276.0,4.8,24.0,455.0,516.98,403.72
2017,1,13,12,15,296.0,277.0,4.75,24.0,460.0,534.73,417.14
2017,1,13,12,30,300.0,278.0,4.7,24.0,465.0,551.69,429.92
2017,1,13,12,45,170.0,269.0,4.7,24.5,375.0,428.55,334.16
2017,1,13,13,0,40.0,260.0,4.7,25.0,285.0,297.27,230.02
2017,1,13,13,15,21.0,219.5,4.65,25.0,232.5,224.7,173.69
2017,1,13,13,30,2.0,179.0,4.6,25.0,180.0,167.5,128.39
2017,1,13,13,45,185.5,209.0,4.55,25.0,315.5,396.2,312.53
2017,1,13,14,0,369.0,239.0,4.5,25.0,451.0,620.98,484.42
2017,1,13,14,15,367.5,228.0,4.35,24.5,431.0,610.66,477.18
2017,1,13,14,30,366.0,217.0,4.2,24.0,411.0,598.68,469.96
2017,1,13,14,45,191.5,197.5,4.1,24.0,299.0,399.46,316.59
2017,1,13,15,0,17.0,178.0,4.0,24.0,187.0,188.44,147.05
2017,1,13,15,15,16.5,165.5,3.65,23.5,173.5,176.42,138.38
2017,1,13,15,30,16.0,153.0,3.3,23.0,160.0,164.53,129.37
2017,1,13,15,45,12.5,137.0,3.0,23.0,142.0,146.04,114.57
2017,1,13,16,0,9.0,121.0,2.7,23.0,124.0,127.72,99.77
2017,1,13,16,15,4.5,103.5,2.55,22.0,105.0,106.93,83.07
2017,1,13,16,30,0.0,86.0,2.4,21.0,86.0,86.34,66.16
2017,1,13,16,45,0.0,67.0,2.3,20.5,67.0,67.09,50.05
2017,1,13,17,0,0.0,48.0,2.2,20.0,48.0,47.29,33.25
2017,1,13,17,15,0.0,31.0,2.35,19.5,31.0,29.42,17.71
2017,1,13,17,30,0.0,14.0,2.5,19.0,14.0,12.32,0.0
2017,1,13,17,45,0.0,7.0,2.65,19.0,7.0,6.37,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.5,2.65,14.5,10.5,9.23,0.0
2017,1,14,8,0,0.0,21.0,2.8,15.0,21.0,18.5,9.39
2017,1,14,8,15,0.0,37.0,2.8,15.0,37.0,32.37,22.53
2017,1,14,8,30,0.0,53.0,2.8,15.0,53.0,46.02,33.33
2017,1,14,8,45,0.0,69.5,2.85,15.5,69.5,60.38,45.72
2017,1,14,9,0,0.0,86.0,2.9,16.0,86.0,74.96,58.08
2017,1,14,9,15,0.0,102.0,2.95,16.5,102.0,89.28,70.0
2017,1,14,9,30,0.0,118.0,3.0,17.0,118.0,103.77,81.85
2017,1,14,9,45,0.0,117.5,3.15,17.5,117.5,103.86,81.58
2017,1,14,10,0,0.0,117.0,3.3,18.0,117.0,103.73,81.13
2017,1,14,10,15,0.5,139.0,3.35,18.5,139.5,123.97,97.42
2017,1,14,10,30,1.0,161.0,3.4,19.0,162.0,144.6,113.8
2017,1,14,10,45,0.5,164.5,3.5,19.5,165.5,147.95,116.03
2017,1,14,11,0,0.0,168.0,3.6,20.0,169.0,151.24,118.24
2017,1,14,11,15,9.5,194.5,3.6,20.0,201.0,182.61,143.43
2017,1,14,11,30,19.0,221.0,3.6,20.0,233.0,215.39,169.54
2017,1,14,11,45,19.0,225.5,3.65,20.5,237.5,221.13,173.58
2017,1,14,12,0,19.0,230.0,3.7,21.0,242.0,226.89,177.69
2017,1,14,12,15,25.5,242.5,3.7,21.0,258.5,245.85,192.73
2017,1,14,12,30,32.0,255.0,3.7,21.0,275.0,278.9,218.69
2017,1,14,12,45,55.5,270.0,3.7,21.5,304.5,318.15,249.42
2017,1,14,13,0,79.0,285.0,3.7,22.0,334.0,359.15,281.18
2017,1,14,13,15,46.0,250.0,3.65,22.0,278.5,294.12,230.15
2017,1,14,13,30,13.0,215.0,3.6,22.0,223.0,214.08,166.82
2017,1,14,13,45,66.0,241.5,3.55,22.0,280.0,308.66,243.05
2017,1,14,14,0,119.0,268.0,3.5,22.0,337.0,409.48,322.09
2017,1,14,14,15,66.0,231.0,3.4,21.5,269.0,302.76,238.99
2017,1,14,14,30,13.0,194.0,3.3,21.0,201.0,197.92,155.48
2017,1,14,14,45,29.5,196.5,3.25,21.0,211.0,233.83,185.23
2017,1,14,15,0,46.0,199.0,3.2,21.0,221.0,255.61,203.43
2017,1,14,15,15,23.0,155.0,2.95,20.5,166.0,169.93,134.78
2017,1,14,15,30,0.0,111.0,2.7,20.0,111.0,103.08,79.98
2017,1,14,15,45,0.0,98.5,2.45,20.0,98.5,91.19,70.43
2017,1,14,16,0,0.0,86.0,2.2,20.0,86.0,79.29,60.7
2017,1,14,16,15,0.0,73.0,2.05,19.5,73.0,66.84,50.5
2017,1,14,16,30,0.0,60.0,1.9,19.0,60.0,54.35,40.09
2017,1,14,16,45,0.0,47.0,1.75,18.5,47.0,41.77,29.43
2017,1,14,17,0,0.0,34.0,1.6,18.0,34.0,29.98,19.29
2017,1,14,17,15,0.0,22.0,1.7,17.5,22.0,19.37,9.95
2017,1,14,17,30,0.0,10.0,1.8,17.0,10.0,8.78,0.0
2017,1,14,17,45,0.0,5.0,1.95,16.5,5.0,4.55,0.0
2017,1,14,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,45,147.0,16.0,2.8,13.5,29.5,13.0,0.0
2017,1,15,8,0,294.0,32.0,3.1,14.0,59.0,26.32,15.86
2017,1,15,8,15,391.5,42.5,3.2,14.5,102.5,34.01,24.01
2017,1,15,8,30,489.0,53.0,3.3,15.0,146.0,61.56,34.92
2017,1,15,8,45,549.0,60.0,3.4,15.5,192.5,106.58,61.63
2017,1,15,9,0,609.0,67.0,3.5,16.0,239.0,158.76,101.47
2017,1,15,9,15,304.5,61.0,3.8,16.5,147.0,123.84,87.23
2017,1,15,9,30,0.0,55.0,4.1,17.0,55.0,48.56,35.53
2017,1,15,9,45,0.0,61.5,4.4,18.0,61.5,54.33,40.18
2017,1,15,10,0,0.0,68.0,4.7,19.0,68.0,60.11,44.72
2017,1,15,10,15,0.0,109.0,4.85,19.5,109.0,96.73,74.79
2017,1,15,10,30,0.0,150.0,5.0,20.0,150.0,134.01,104.92
2017,1,15,10,45,0.0,149.0,5.2,20.5,149.0,133.36,103.95
2017,1,15,11,0,0.0,148.0,5.4,21.0,148.0,132.66,103.01
2017,1,15,11,15,0.0,130.5,5.55,21.5,130.5,116.69,89.75
2017,1,15,11,30,0.0,113.0,5.7,22.0,113.0,100.69,76.54
2017,1,15,11,45,0.0,79.0,5.9,22.5,79.0,69.98,51.47
2017,1,15,12,0,0.0,45.0,6.1,23.0,45.0,39.79,26.83
2017,1,15,12,15,10.0,141.0,6.25,23.0,147.5,134.91,103.94
2017,1,15,12,30,20.0,237.0,6.4,23.0,250.0,237.27,185.39
2017,1,15,12,45,14.0,220.5,6.6,23.0,230.0,216.93,169.1
2017,1,15,13,0,8.0,204.0,6.8,23.0,210.0,196.19,152.58
2017,1,15,13,15,8.5,204.0,6.8,23.0,210.0,197.55,153.77
2017,1,15,13,30,9.0,204.0,6.8,23.0,210.0,199.0,155.07
2017,1,15,13,45,23.5,222.0,6.85,23.0,236.0,232.25,182.18
2017,1,15,14,0,38.0,240.0,6.9,23.0,262.0,284.23,223.94
2017,1,15,14,15,32.0,225.5,6.8,22.5,243.5,264.6,208.91
2017,1,15,14,30,26.0,211.0,6.7,22.0,225.0,228.39,180.66
2017,1,15,14,45,13.0,124.0,6.6,22.0,131.0,125.28,97.57
2017,1,15,15,0,0.0,37.0,6.5,22.0,37.0,32.65,21.36
2017,1,15,15,15,86.0,109.0,6.35,22.0,144.5,197.93,160.28
2017,1,15,15,30,172.0,181.0,6.2,22.0,252.0,366.75,297.96
2017,1,15,15,45,342.5,144.5,6.1,22.0,267.0,480.0,392.51
2017,1,15,16,0,513.0,108.0,6.0,22.0,282.0,584.53,477.71
2017,1,15,16,15,462.5,98.5,5.95,21.5,238.0,519.75,426.85
2017,1,15,16,30,412.0,89.0,5.9,21.0,194.0,456.6,375.95
2017,1,15,16,45,344.0,75.5,5.85,20.5,150.5,377.68,310.37
2017,1,15,17,0,276.0,62.0,5.8,20.0,107.0,303.15,246.25
2017,1,15,17,15,178.5,44.0,5.8,19.5,69.5,208.47,162.94
2017,1,15,17,30,81.0,26.0,5.8,19.0,32.0,99.85,47.2
2017,1,15,17,45,40.5,13.0,5.85,19.0,16.0,34.31,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,16,7,45,139.0,17.0,0.45,14.5,30.0,13.43,0.0
2017,1,16,8,0,278.0,34.0,0.4,15.0,60.0,28.17,17.44
2017,1,16,8,15,379.5,45.0,0.4,15.0,104.0,36.23,25.99
2017,1,16,8,30,481.0,56.0,0.4,15.0,148.0,63.26,36.86
2017,1,16,8,45,539.5,64.0,0.45,15.5,194.5,108.52,63.53
2017,1,16,9,0,598.0,72.0,0.5,16.0,241.0,160.82,102.86
2017,1,16,9,15,299.0,56.0,0.65,16.5,140.5,117.72,81.84
2017,1,16,9,30,0.0,40.0,0.8,17.0,40.0,35.27,24.3
2017,1,16,9,45,0.0,45.0,0.95,17.5,45.0,39.7,28.0
2017,1,16,10,0,0.0,50.0,1.1,18.0,50.0,44.14,31.57
2017,1,16,10,15,0.0,63.0,1.25,18.5,63.0,55.68,41.03
2017,1,16,10,30,0.0,76.0,1.4,19.0,76.0,67.25,50.39
2017,1,16,10,45,14.5,148.0,1.55,19.5,156.5,140.39,109.93
2017,1,16,11,0,29.0,220.0,1.7,20.0,237.0,223.99,176.11
2017,1,16,11,15,29.5,229.0,1.8,20.0,247.0,236.0,185.16
2017,1,16,11,30,30.0,238.0,1.9,20.0,257.0,248.16,194.56
2017,1,16,11,45,15.0,204.5,2.0,20.5,214.5,197.69,154.22
2017,1,16,12,0,0.0,171.0,2.1,21.0,172.0,155.12,119.9
2017,1,16,12,15,13.5,210.5,1.95,21.0,220.0,204.41,159.24
2017,1,16,12,30,27.0,250.0,1.8,21.0,268.0,256.02,199.59
2017,1,16,12,45,221.0,254.0,1.65,21.0,393.5,469.4,366.49
2017,1,16,13,0,415.0,258.0,1.5,21.0,519.0,651.28,500.4
2017,1,16,13,15,373.5,264.0,1.35,21.0,496.0,632.39,483.69
2017,1,16,13,30,332.0,270.0,1.2,21.0,473.0,610.94,466.96
2017,1,16,13,45,232.0,272.0,1.05,21.0,412.0,512.33,393.88
2017,1,16,14,0,132.0,274.0,0.9,21.0,351.0,428.22,330.05
2017,1,16,14,15,78.0,242.0,0.75,21.0,287.0,326.59,253.55
2017,1,16,14,30,24.0,210.0,0.6,21.0,223.0,225.22,174.96
2017,1,16,14,45,13.5,186.0,0.45,21.0,193.0,191.21,148.73
2017,1,16,15,0,3.0,162.0,0.3,21.0,163.0,157.29,121.9
2017,1,16,15,15,1.5,120.0,0.35,20.5,120.5,112.38,86.7
2017,1,16,15,30,0.0,78.0,0.4,20.0,78.0,69.06,51.84
2017,1,16,15,45,0.0,69.0,0.5,20.0,69.0,61.0,45.41
2017,1,16,16,0,0.0,60.0,0.6,20.0,60.0,53.0,38.86
2017,1,16,16,15,0.0,50.5,0.6,19.5,50.5,44.57,31.94
2017,1,16,16,30,0.0,41.0,0.6,19.0,41.0,36.15,24.9
2017,1,16,16,45,0.0,31.5,0.65,18.5,31.5,27.74,17.75
2017,1,16,17,0,0.0,22.0,0.7,18.0,22.0,19.35,10.53
2017,1,16,17,15,0.0,14.0,0.7,17.5,14.0,12.3,4.36
2017,1,16,17,30,0.0,6.0,0.7,17.0,6.0,5.26,0.0
2017,1,16,17,45,0.0,3.0,0.75,17.0,3.0,2.73,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,5.1,11.0,2.5,2.19,0.0
2017,1,17,8,0,0.0,5.0,5.2,11.0,5.0,4.38,0.0
2017,1,17,8,15,0.0,8.5,5.25,11.0,8.5,7.46,0.94
2017,1,17,8,30,0.0,12.0,5.3,11.0,12.0,10.54,3.42
2017,1,17,8,45,0.0,16.0,5.4,11.0,16.0,14.06,6.55
2017,1,17,9,0,0.0,20.0,5.5,11.0,20.0,17.59,9.65
2017,1,17,9,15,0.0,24.5,5.5,11.0,24.5,21.56,13.11
2017,1,17,9,30,0.0,29.0,5.5,11.0,29.0,25.54,16.53
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,60.11,46.31
2017,1,17,10,0,0.0,107.0,5.5,11.0,107.0,94.78,75.83
2017,1,17,10,15,17.5,155.5,5.4,11.0,164.5,146.36,119.26
2017,1,17,10,30,35.0,204.0,5.3,11.0,222.0,205.61,168.68
2017,1,17,10,45,17.5,158.5,5.2,11.0,167.5,151.64,123.29
2017,1,17,11,0,0.0,113.0,5.1,11.0,113.0,100.56,79.98
2017,1,17,11,15,0.0,114.0,5.0,11.0,114.0,101.53,80.69
2017,1,17,11,30,0.0,115.0,4.9,11.0,115.0,102.5,81.4
2017,1,17,11,45,0.0,120.5,4.85,11.5,120.5,107.62,85.44
2017,1,17,12,0,0.0,126.0,4.8,12.0,126.0,112.79,89.51
2017,1,17,12,15,3.0,161.5,4.7,12.0,163.5,148.68,119.4
2017,1,17,12,30,6.0,197.0,4.6,12.0,201.0,185.86,150.09
2017,1,17,12,45,3.0,166.0,4.6,12.0,168.0,153.74,123.45
2017,1,17,13,0,0.0,135.0,4.6,12.0,135.0,121.73,96.84
2017,1,17,13,15,8.5,181.0,4.6,12.0,186.0,174.3,140.84
2017,1,17,13,30,17.0,227.0,4.6,12.0,237.0,229.73,186.71
2017,1,17,13,45,8.5,197.5,4.6,12.0,202.5,192.7,156.09
2017,1,17,14,0,0.0,168.0,4.6,12.0,168.0,155.65,125.34
2017,1,17,14,15,0.0,148.5,4.6,11.5,148.5,136.65,109.98
2017,1,17,14,30,0.0,129.0,4.6,11.0,129.0,117.7,94.49
2017,1,17,14,45,0.0,125.5,4.65,11.0,125.5,114.79,92.25
2017,1,17,15,0,0.0,122.0,4.7,11.0,122.0,112.0,90.09
2017,1,17,15,15,0.0,92.0,4.7,11.0,92.0,82.41,65.15
2017,1,17,15,30,0.0,62.0,4.7,11.0,62.0,54.78,41.66
2017,1,17,15,45,0.0,55.0,4.75,11.0,55.0,48.56,36.41
2017,1,17,16,0,0.0,48.0,4.8,11.0,48.0,42.35,31.12
2017,1,17,16,15,0.0,40.5,4.75,10.5,40.5,35.7,25.44
2017,1,17,16,30,0.0,33.0,4.7,10.0,33.0,29.06,19.69
2017,1,17,16,45,0.0,26.0,4.7,10.0,26.0,22.88,14.21
2017,1,17,17,0,0.0,19.0,4.7,10.0,19.0,16.7,8.69
2017,1,17,17,15,0.0,12.5,4.6,9.5,12.5,10.98,3.53
2017,1,17,17,30,0.0,6.0,4.5,9.0,6.0,5.26,0.0
2017,1,17,17,45,0.0,3.0,4.45,9.0,3.0,2.73,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,23.5,18.0,3.7,8.0,20.0,15.22,0.0
2017,1,18,8,0,47.0,36.0,3.8,8.0,40.0,29.49,19.18
2017,1,18,8,15,83.5,57.0,3.8,8.0,70.5,45.52,34.99
2017,1,18,8,30,120.0,78.0,3.8,8.0,101.0,67.03,49.77
2017,1,18,8,45,146.0,98.5,3.8,8.5,134.5,96.29,71.84
2017,1,18,9,0,172.0,119.0,3.8,9.0,168.0,129.08,98.47
2017,1,18,9,15,197.5,135.0,3.7,9.0,201.0,161.47,126.0
2017,1,18,9,30,223.0,151.0,3.6,9.0,234.0,198.85,158.35
2017,1,18,9,45,111.5,144.5,3.5,9.5,186.0,169.23,137.22
2017,1,18,10,0,0.0,138.0,3.4,10.0,138.0,122.34,99.37
2017,1,18,10,15,5.0,158.5,3.3,10.0,161.0,143.43,116.96
2017,1,18,10,30,10.0,179.0,3.2,10.0,184.0,165.36,135.08
2017,1,18,10,45,34.0,210.5,3.15,10.0,229.5,214.35,175.74
2017,1,18,11,0,58.0,242.0,3.1,10.0,275.0,262.6,215.38
2017,1,18,11,15,61.0,253.5,3.1,10.0,289.5,280.4,229.66
2017,1,18,11,30,64.0,265.0,3.1,10.0,304.0,298.57,244.28
2017,1,18,11,45,32.5,219.5,3.1,10.5,239.0,233.5,190.26
2017,1,18,12,0,1.0,174.0,3.1,11.0,174.0,158.63,127.63
2017,1,18,12,15,8.0,201.5,3.1,11.0,206.5,191.08,154.66
2017,1,18,12,30,15.0,229.0,3.1,11.0,239.0,224.78,182.33
2017,1,18,12,45,15.0,229.0,3.15,11.5,239.0,225.97,182.91
2017,1,18,13,0,15.0,229.0,3.2,12.0,239.0,227.19,183.63
2017,1,18,13,15,41.5,254.0,3.15,12.0,280.0,293.68,238.34
2017,1,18,13,30,68.0,279.0,3.1,12.0,321.0,349.53,283.73
2017,1,18,13,45,84.0,276.0,3.1,12.5,326.5,364.64,295.88
2017,1,18,14,0,100.0,273.0,3.1,13.0,332.0,379.99,308.39
2017,1,18,14,15,60.5,240.5,3.05,13.0,276.0,308.03,250.32
2017,1,18,14,30,21.0,208.0,3.0,13.0,220.0,219.8,178.21
2017,1,18,14,45,10.5,163.0,2.95,13.0,169.0,163.19,131.9
2017,1,18,15,0,0.0,118.0,2.9,13.0,118.0,107.84,85.73
2017,1,18,15,15,8.0,138.5,2.8,13.0,142.0,137.63,111.32
2017,1,18,15,30,16.0,159.0,2.7,13.0,166.0,170.13,138.93
2017,1,18,15,45,12.0,143.0,2.65,13.0,148.0,151.22,123.24
2017,1,18,16,0,8.0,127.0,2.6,13.0,130.0,132.53,107.66
2017,1,18,16,15,4.0,109.0,2.25,12.5,110.5,111.58,90.11
2017,1,18,16,30,0.0,91.0,1.9,12.0,91.0,90.78,72.39
2017,1,18,16,45,0.0,71.5,1.6,12.0,71.5,71.01,55.29
2017,1,18,17,0,0.0,52.0,1.3,12.0,52.0,50.75,37.57
2017,1,18,17,15,0.0,34.5,1.2,11.5,34.5,32.47,21.43
2017,1,18,17,30,0.0,17.0,1.1,11.0,17.0,14.97,4.45
2017,1,18,17,45,0.0,8.5,1.05,11.0,8.5,7.73,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,122.0,18.5,1.6,10.5,30.5,14.6,0.0
2017,1,19,8,0,244.0,37.0,1.9,11.0,61.0,28.94,18.57
2017,1,19,8,15,341.0,50.0,2.05,11.5,105.0,38.57,28.42
2017,1,19,8,30,438.0,63.0,2.2,12.0,149.0,66.23,41.55
2017,1,19,8,45,219.0,49.0,2.4,12.5,92.0,62.13,38.61
2017,1,19,9,0,0.0,35.0,2.6,13.0,35.0,30.83,20.99
2017,1,19,9,15,0.0,66.0,2.8,13.5,66.0,58.33,44.52
2017,1,19,9,30,0.0,97.0,3.0,14.0,97.0,85.46,67.36
2017,1,19,9,45,0.0,109.5,3.2,14.5,109.5,96.72,76.53
2017,1,19,10,0,0.0,122.0,3.4,15.0,122.0,108.08,85.69
2017,1,19,10,15,168.0,169.5,3.55,15.5,254.5,233.68,188.16
2017,1,19,10,30,336.0,217.0,3.7,16.0,387.0,379.03,304.66
2017,1,19,10,45,349.0,225.5,3.9,16.5,411.5,415.03,333.35
2017,1,19,11,0,362.0,234.0,4.1,17.0,436.0,451.61,362.39
2017,1,19,11,15,397.0,236.0,4.1,17.0,466.5,496.28,398.02
2017,1,19,11,30,432.0,238.0,4.1,17.0,497.0,552.38,441.78
2017,1,19,11,45,654.5,171.5,4.2,17.5,575.0,673.75,537.2
2017,1,19,12,0,877.0,105.0,4.3,18.0,653.0,798.03,630.29
2017,1,19,12,15,880.5,105.5,4.35,18.0,660.5,832.74,654.66
2017,1,19,12,30,884.0,106.0,4.4,18.0,668.0,864.57,677.51
2017,1,19,12,45,886.5,104.5,4.45,18.5,668.0,890.23,694.65
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,912.6,709.52
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,927.83,720.84
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,939.42,729.81
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,944.65,733.05
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,946.17,733.88
2017,1,19,14,15,865.5,96.5,4.65,20.0,590.5,939.5,729.79
2017,1,19,14,30,856.0,95.0,4.6,20.0,565.0,929.2,723.35
2017,1,19,14,45,848.5,90.5,4.6,20.0,533.5,913.54,713.63
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,894.4,701.53
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,862.62,679.87
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,828.09,656.74
2017,1,19,15,45,775.5,75.5,3.9,19.0,380.0,784.51,625.59
2017,1,19,16,0,750.0,71.0,3.7,19.0,336.0,739.02,592.49
2017,1,19,16,15,709.0,66.0,3.25,18.0,288.0,678.89,548.63
2017,1,19,16,30,668.0,61.0,2.8,17.0,240.0,625.01,507.93
2017,1,19,16,45,609.0,53.5,2.4,16.5,191.5,549.27,447.58
2017,1,19,17,0,550.0,46.0,2.0,16.0,143.0,476.0,386.49
2017,1,19,17,15,439.5,36.0,2.05,15.5,97.0,369.27,295.22
2017,1,19,17,30,329.0,26.0,2.1,15.0,51.0,267.77,179.46
2017,1,19,17,45,164.5,13.0,2.15,14.5,25.5,104.31,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,92.0,17.0,1.55,11.0,26.0,13.36,0.0
2017,1,20,8,0,184.0,34.0,1.6,12.0,52.0,26.45,16.49
2017,1,20,8,15,221.5,52.0,1.75,12.5,87.0,39.77,29.39
2017,1,20,8,30,259.0,70.0,1.9,13.0,122.0,63.18,42.79
2017,1,20,8,45,282.5,87.5,2.05,13.5,157.5,99.92,67.9
2017,1,20,9,0,306.0,105.0,2.2,14.0,193.0,138.54,98.48
2017,1,20,9,15,262.0,129.5,2.05,14.5,214.0,171.45,128.84
2017,1,20,9,30,218.0,154.0,1.9,15.0,235.0,199.47,154.86
2017,1,20,9,45,290.0,163.5,1.8,15.5,285.0,248.16,194.11
2017,1,20,10,0,362.0,173.0,1.7,16.0,335.0,304.72,239.78
2017,1,20,10,15,369.0,188.5,1.65,16.5,365.5,345.37,273.04
2017,1,20,10,30,376.0,204.0,1.6,17.0,396.0,386.4,305.71
2017,1,20,10,45,450.5,197.5,1.55,17.5,441.0,450.65,355.57
2017,1,20,11,0,525.0,191.0,1.5,18.0,486.0,515.08,404.5
2017,1,20,11,15,591.0,177.5,1.65,18.5,522.5,572.22,448.19
2017,1,20,11,30,657.0,164.0,1.8,19.0,559.0,638.15,497.56
2017,1,20,11,45,646.0,173.5,1.95,20.0,570.0,669.71,519.23
2017,1,20,12,0,635.0,183.0,2.1,21.0,581.0,698.41,538.65
2017,1,20,12,15,631.5,187.0,1.95,21.0,587.0,724.72,556.4
2017,1,20,12,30,628.0,191.0,1.8,21.0,593.0,748.53,572.0
2017,1,20,12,45,766.5,144.0,1.7,21.5,633.5,836.9,631.92
2017,1,20,13,0,905.0,97.0,1.6,22.0,674.0,912.45,679.35
2017,1,20,13,15,900.5,96.5,1.35,22.0,664.0,926.2,684.39
2017,1,20,13,30,896.0,96.0,1.1,22.0,654.0,936.29,687.28
2017,1,20,13,45,661.5,167.0,0.85,22.5,573.0,828.38,611.91
2017,1,20,14,0,427.0,238.0,0.6,23.0,492.0,691.29,513.35
2017,1,20,14,15,453.5,220.0,0.55,23.0,479.5,700.0,521.96
2017,1,20,14,30,480.0,202.0,0.5,23.0,467.0,706.17,527.1
2017,1,20,14,45,400.0,205.0,0.45,23.0,417.5,618.37,466.16
2017,1,20,15,0,320.0,208.0,0.4,23.0,368.0,549.15,417.43
2017,1,20,15,15,317.5,191.0,0.45,22.5,339.5,524.93,403.48
2017,1,20,15,30,315.0,174.0,0.5,22.0,311.0,499.29,387.63
2017,1,20,15,45,290.5,161.0,0.6,21.5,277.0,458.84,360.22
2017,1,20,16,0,266.0,148.0,0.7,21.0,243.0,418.61,332.06
2017,1,20,16,15,405.5,113.5,0.75,20.0,235.0,496.78,395.91
2017,1,20,16,30,545.0,79.0,0.8,19.0,227.0,553.37,440.54
2017,1,20,16,45,476.5,69.0,0.85,18.5,179.5,471.25,377.53
2017,1,20,17,0,408.0,59.0,0.9,18.0,132.0,392.11,314.31
2017,1,20,17,15,303.0,45.0,0.9,17.5,89.0,290.46,229.44
2017,1,20,17,30,198.0,31.0,0.9,17.0,46.0,196.72,133.75
2017,1,20,17,45,99.0,15.5,0.95,16.5,23.0,69.93,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,3.5,1.75,11.5,3.5,3.07,0.0
2017,1,21,8,0,0.0,7.0,2.0,12.0,7.0,6.14,0.0
2017,1,21,8,15,0.0,12.5,2.0,12.5,12.5,10.97,4.05
2017,1,21,8,30,0.0,18.0,2.0,13.0,18.0,15.82,7.92
2017,1,21,8,45,0.0,24.0,2.05,13.5,24.0,21.11,12.55
2017,1,21,9,0,0.0,30.0,2.1,14.0,30.0,26.41,17.12
2017,1,21,9,15,94.5,93.5,2.45,15.0,129.0,103.66,78.86
2017,1,21,9,30,189.0,157.0,2.8,16.0,228.0,191.85,149.35
2017,1,21,9,45,181.5,177.5,3.15,17.0,252.0,221.2,174.17
2017,1,21,10,0,174.0,198.0,3.5,18.0,276.0,249.86,197.92
2017,1,21,10,15,298.0,196.5,3.55,18.5,344.0,320.85,254.41
2017,1,21,10,30,422.0,195.0,3.6,19.0,412.0,406.49,322.33
2017,1,21,10,45,419.5,209.5,3.7,19.5,436.0,444.67,352.49
2017,1,21,11,0,417.0,224.0,3.8,20.0,460.0,481.86,381.32
2017,1,21,11,15,666.0,153.0,3.75,20.5,547.0,601.06,474.66
2017,1,21,11,30,915.0,82.0,3.7,21.0,634.0,724.45,568.84
2017,1,21,11,45,920.0,82.5,3.7,21.5,650.0,766.46,596.76
2017,1,21,12,0,925.0,83.0,3.7,22.0,666.0,805.91,623.05
2017,1,21,12,15,926.0,83.5,3.8,22.0,673.0,839.43,646.65
2017,1,21,12,30,927.0,84.0,3.9,22.0,680.0,869.79,668.08
2017,1,21,12,45,925.0,84.0,4.0,22.5,678.5,893.73,683.76
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,914.12,697.08
2017,1,21,13,15,919.5,84.0,4.15,23.0,667.0,929.58,708.19
2017,1,21,13,30,916.0,84.0,4.2,23.0,657.0,941.33,716.94
2017,1,21,13,45,910.5,82.5,4.3,23.0,639.5,945.72,721.06
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,946.33,722.8
2017,1,21,14,15,896.0,80.0,4.25,23.0,596.5,940.58,719.02
2017,1,21,14,30,887.0,79.0,4.1,23.0,571.0,931.19,712.91
2017,1,21,14,45,757.0,106.5,4.0,23.0,510.0,856.68,661.49
2017,1,21,15,0,627.0,134.0,3.9,23.0,449.0,765.78,597.86
2017,1,21,15,15,584.5,133.0,3.65,22.5,409.0,718.93,565.82
2017,1,21,15,30,542.0,132.0,3.4,22.0,369.0,664.64,527.49
2017,1,21,15,45,522.5,121.5,3.15,21.5,330.5,625.25,499.72
2017,1,21,16,0,503.0,111.0,2.9,21.0,292.0,584.69,470.39
2017,1,21,16,15,482.5,97.0,2.65,20.0,251.0,537.83,436.28
2017,1,21,16,30,462.0,83.0,2.4,19.0,210.0,490.34,400.24
2017,1,21,16,45,415.0,70.5,2.15,18.5,167.5,425.19,347.52
2017,1,21,17,0,368.0,58.0,1.9,18.0,125.0,362.46,294.67
2017,1,21,17,15,294.0,43.0,1.8,17.5,86.0,281.32,224.72
2017,1,21,17,30,220.0,28.0,1.7,17.0,47.0,205.82,144.95
2017,1,21,17,45,110.0,14.0,1.65,16.5,23.5,74.96,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
