Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,191.5,16.0,8.9,12.5,35.5,12.85,0.0
2017,1,22,8,0,383.0,32.0,9.1,13.0,71.0,26.14,16.23
2017,1,22,8,15,486.5,41.0,9.35,13.0,119.5,32.58,22.98
2017,1,22,8,30,590.0,50.0,9.6,13.0,168.0,57.82,31.82
2017,1,22,8,45,656.5,54.5,9.85,13.5,219.0,110.1,61.36
2017,1,22,9,0,723.0,59.0,10.1,14.0,270.0,167.22,104.68
2017,1,22,9,15,761.5,63.0,10.1,14.0,319.0,225.48,155.96
2017,1,22,9,30,800.0,67.0,10.1,14.0,368.0,287.65,213.04
2017,1,22,9,45,829.0,69.5,10.1,14.5,413.0,348.75,269.63
2017,1,22,10,0,858.0,72.0,10.1,15.0,458.0,411.93,327.24
2017,1,22,10,15,875.5,74.5,9.95,15.0,497.0,471.73,381.61
2017,1,22,10,30,893.0,77.0,9.8,15.0,536.0,530.72,434.04
2017,1,22,10,45,904.5,79.0,9.75,15.5,568.0,586.05,481.46
2017,1,22,11,0,916.0,81.0,9.7,16.0,600.0,640.3,526.71
2017,1,22,11,15,924.0,82.5,9.65,16.0,624.5,690.44,568.61
2017,1,22,11,30,932.0,84.0,9.6,16.0,649.0,738.67,608.13
2017,1,22,11,45,940.0,83.5,9.55,16.5,666.0,782.59,640.48
2017,1,22,12,0,948.0,83.0,9.5,17.0,683.0,824.09,670.67
2017,1,22,12,15,950.0,83.5,9.45,17.0,691.0,859.27,697.13
2017,1,22,12,30,952.0,84.0,9.4,17.0,699.0,891.27,721.16
2017,1,22,12,45,953.0,83.5,9.35,17.5,698.5,917.95,739.75
2017,1,22,13,0,954.0,83.0,9.3,18.0,698.0,941.11,755.7
2017,1,22,13,15,952.5,82.5,9.2,18.0,689.0,958.41,768.63
2017,1,22,13,30,951.0,82.0,9.1,18.0,680.0,971.93,778.89
2017,1,22,13,45,949.5,79.5,9.0,18.0,663.5,979.2,784.64
2017,1,22,14,0,948.0,77.0,8.9,18.0,647.0,982.55,787.66
2017,1,22,14,15,941.0,76.0,8.7,18.0,622.0,978.76,785.19
2017,1,22,14,30,934.0,75.0,8.5,18.0,597.0,971.15,780.05
2017,1,22,14,45,925.5,72.0,8.35,18.0,564.5,955.84,769.49
2017,1,22,15,0,917.0,69.0,8.2,18.0,532.0,936.87,756.32
2017,1,22,15,15,900.5,67.0,7.9,17.5,492.5,908.55,737.02
2017,1,22,15,30,884.0,65.0,7.6,17.0,453.0,877.24,715.33
2017,1,22,15,45,862.0,61.5,7.3,17.0,408.0,836.42,684.75
2017,1,22,16,0,840.0,58.0,7.0,17.0,363.0,801.59,658.4
2017,1,22,16,15,803.5,54.0,6.55,16.5,313.5,743.88,614.27
2017,1,22,16,30,767.0,50.0,6.1,16.0,264.0,685.5,568.32
2017,1,22,16,45,709.0,45.0,5.65,15.5,212.5,609.66,506.61
2017,1,22,17,0,651.0,40.0,5.2,15.0,161.0,535.69,443.7
2017,1,22,17,15,547.5,32.5,5.0,14.5,112.0,431.24,352.84
2017,1,22,17,30,444.0,25.0,4.8,14.0,63.0,334.12,247.09
2017,1,22,17,45,222.0,12.5,4.6,13.5,31.5,137.36,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,242.5,13.5,1.75,9.0,39.0,11.57,0.0
2017,1,23,8,0,485.0,27.0,1.9,10.0,78.0,23.7,14.53
2017,1,23,8,15,576.5,34.0,1.7,10.5,127.0,29.1,20.26
2017,1,23,8,30,668.0,41.0,1.5,11.0,176.0,54.51,28.02
2017,1,23,8,45,713.0,47.5,1.3,11.5,226.0,108.34,57.89
2017,1,23,9,0,758.0,54.0,1.1,12.0,276.0,167.47,103.1
2017,1,23,9,15,793.5,57.5,0.95,13.0,325.0,226.73,153.7
2017,1,23,9,30,829.0,61.0,0.8,14.0,374.0,289.48,208.44
2017,1,23,9,45,854.0,63.5,0.65,15.0,418.5,351.87,262.23
2017,1,23,10,0,879.0,66.0,0.5,16.0,463.0,414.36,313.95
2017,1,23,10,15,896.0,68.0,0.9,16.5,502.0,473.98,365.54
2017,1,23,10,30,913.0,70.0,1.3,17.0,541.0,533.61,415.72
2017,1,23,10,45,925.5,71.0,1.7,17.5,573.5,589.46,461.73
2017,1,23,11,0,938.0,72.0,2.1,18.0,606.0,644.27,505.77
2017,1,23,11,15,946.0,73.0,2.3,18.0,630.5,694.85,545.58
2017,1,23,11,30,954.0,74.0,2.5,18.0,655.0,743.46,582.69
2017,1,23,11,45,960.5,74.0,2.75,18.5,671.5,787.66,613.75
2017,1,23,12,0,967.0,74.0,3.0,19.0,688.0,829.27,642.79
2017,1,23,12,15,969.0,74.0,3.15,19.0,696.0,864.49,667.84
2017,1,23,12,30,971.0,74.0,3.3,19.0,704.0,896.45,690.69
2017,1,23,12,45,970.0,74.0,3.5,19.5,703.0,922.43,708.43
2017,1,23,13,0,969.0,74.0,3.7,20.0,702.0,944.75,723.71
2017,1,23,13,15,966.0,74.0,3.75,20.0,692.5,961.52,735.74
2017,1,23,13,30,963.0,74.0,3.8,20.0,683.0,974.42,745.3
2017,1,23,13,45,957.0,73.0,3.9,20.5,665.0,979.43,748.52
2017,1,23,14,0,951.0,72.0,4.0,21.0,647.0,980.46,749.23
2017,1,23,14,15,942.5,71.0,3.85,21.0,621.0,975.25,745.72
2017,1,23,14,30,934.0,70.0,3.7,21.0,595.0,966.2,739.75
2017,1,23,14,45,919.5,69.5,3.6,21.0,562.0,948.52,728.31
2017,1,23,15,0,905.0,69.0,3.5,21.0,529.0,927.4,714.62
2017,1,23,15,15,887.5,66.5,3.1,20.5,489.0,897.67,694.3
2017,1,23,15,30,870.0,64.0,2.7,20.0,449.0,865.01,671.67
2017,1,23,15,45,845.0,61.5,2.3,19.5,404.0,823.24,642.17
2017,1,23,16,0,820.0,59.0,1.9,19.0,359.0,787.7,616.46
2017,1,23,16,15,783.5,55.5,1.75,18.0,310.0,731.18,578.03
2017,1,23,16,30,747.0,52.0,1.6,17.0,261.0,674.02,537.66
2017,1,23,16,45,689.5,46.5,1.5,16.0,210.5,598.46,481.68
2017,1,23,17,0,632.0,41.0,1.4,15.0,160.0,524.77,423.94
2017,1,23,17,15,530.0,33.5,1.45,14.5,112.0,421.83,338.98
2017,1,23,17,30,428.0,26.0,1.5,14.0,64.0,325.95,241.83
2017,1,23,17,45,214.0,13.0,1.55,13.5,32.0,133.65,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,125.5,18.0,3.55,11.0,31.0,14.15,0.0
2017,1,24,8,0,251.0,36.0,3.9,12.0,62.0,28.07,18.12
2017,1,24,8,15,313.0,51.5,4.0,12.5,103.0,39.52,29.23
2017,1,24,8,30,375.0,67.0,4.1,13.0,144.0,63.03,40.92
2017,1,24,8,45,428.5,76.5,4.2,14.0,186.5,102.76,64.41
2017,1,24,9,0,482.0,86.0,4.3,15.0,229.0,148.86,99.12
2017,1,24,9,15,514.0,97.0,4.65,16.0,272.5,200.29,142.59
2017,1,24,9,30,546.0,108.0,5.0,17.0,316.0,253.19,188.57
2017,1,24,9,45,432.5,146.5,5.4,18.0,323.0,282.6,218.72
2017,1,24,10,0,319.0,185.0,5.8,19.0,330.0,297.78,234.81
2017,1,24,10,15,448.5,170.0,5.85,19.5,393.0,367.84,291.59
2017,1,24,10,30,578.0,155.0,5.9,20.0,456.0,446.4,355.24
2017,1,24,10,45,727.5,121.0,6.0,20.5,522.5,533.09,425.17
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,623.54,497.42
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,672.5,535.42
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,719.71,571.27
2017,1,24,11,45,912.5,85.5,6.15,22.5,656.5,765.78,604.04
2017,1,24,12,0,931.0,81.0,6.2,23.0,675.0,810.16,635.0
2017,1,24,12,15,933.5,81.0,6.15,23.0,683.0,844.78,659.5
2017,1,24,12,30,936.0,81.0,6.1,23.0,691.0,876.3,681.72
2017,1,24,12,45,935.0,81.5,6.1,23.5,690.5,902.13,698.71
2017,1,24,13,0,934.0,82.0,6.1,24.0,690.0,924.44,713.22
2017,1,24,13,15,931.5,81.5,6.0,24.0,681.0,940.62,724.33
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,953.05,732.93
2017,1,24,13,45,803.0,121.0,5.8,24.5,622.0,904.41,697.03
2017,1,24,14,0,677.0,161.0,5.7,25.0,572.0,846.73,654.96
2017,1,24,14,15,788.5,119.5,5.5,24.5,579.5,900.8,695.1
2017,1,24,14,30,900.0,78.0,5.3,24.0,587.0,946.15,728.21
2017,1,24,14,45,890.0,75.5,5.15,24.0,555.0,930.42,717.2
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,911.2,704.2
2017,1,24,15,15,863.0,71.0,4.6,23.5,484.5,883.02,684.56
2017,1,24,15,30,846.0,69.0,4.2,23.0,446.0,860.83,669.75
2017,1,24,15,45,816.5,67.0,3.85,23.0,401.0,816.07,637.79
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,769.45,604.17
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,711.87,564.18
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,653.74,522.29
2017,1,24,16,45,644.5,52.0,2.65,20.5,208.5,573.02,460.53
2017,1,24,17,0,578.0,47.0,2.4,20.0,158.0,501.79,403.32
2017,1,24,17,15,475.0,38.0,2.4,19.5,110.5,398.93,317.84
2017,1,24,17,30,372.0,29.0,2.4,19.0,63.0,304.37,225.92
2017,1,24,17,45,186.0,14.5,2.45,18.5,31.5,145.06,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,223.5,15.5,4.25,10.5,39.5,12.34,0.0
2017,1,25,8,0,447.0,31.0,4.4,11.0,79.0,25.17,15.81
2017,1,25,8,15,543.0,38.5,4.6,11.5,128.5,33.15,23.74
2017,1,25,8,30,639.0,46.0,4.8,12.0,178.0,57.15,31.21
2017,1,25,8,45,509.0,73.0,5.0,12.5,195.5,108.68,66.59
2017,1,25,9,0,379.0,100.0,5.2,13.0,213.0,144.45,100.83
2017,1,25,9,15,487.5,99.5,5.3,13.0,270.0,194.08,140.17
2017,1,25,9,30,596.0,99.0,5.4,13.0,327.0,258.43,194.39
2017,1,25,9,45,636.5,101.5,5.5,13.5,370.5,312.55,242.83
2017,1,25,10,0,677.0,104.0,5.6,14.0,414.0,370.42,293.99
2017,1,25,10,15,616.5,133.5,5.6,14.0,434.0,412.3,332.41
2017,1,25,10,30,556.0,163.0,5.6,14.0,454.0,442.92,359.99
2017,1,25,10,45,574.5,168.0,5.65,14.5,484.0,490.25,399.31
2017,1,25,11,0,593.0,173.0,5.7,15.0,514.0,538.1,438.12
2017,1,25,11,15,551.5,196.5,5.65,15.0,524.0,565.77,460.13
2017,1,25,11,30,510.0,220.0,5.6,15.0,534.0,588.54,477.67
2017,1,25,11,45,537.5,216.0,5.6,15.5,554.5,629.63,509.56
2017,1,25,12,0,565.0,212.0,5.6,16.0,575.0,670.86,541.04
2017,1,25,12,15,512.5,236.0,5.55,16.0,568.0,676.79,544.31
2017,1,25,12,30,460.0,260.0,5.5,16.0,561.0,677.68,543.71
2017,1,25,12,45,354.0,285.5,5.5,16.5,517.0,617.44,494.85
2017,1,25,13,0,248.0,311.0,5.5,17.0,473.0,549.28,439.52
2017,1,25,13,15,192.0,309.5,5.45,17.0,434.0,505.69,404.86
2017,1,25,13,30,136.0,308.0,5.4,17.0,395.0,459.54,367.76
2017,1,25,13,45,426.0,228.0,5.4,17.5,490.0,675.49,542.07
2017,1,25,14,0,716.0,148.0,5.4,18.0,585.0,869.43,689.43
2017,1,25,14,15,460.0,206.5,5.1,17.5,483.0,693.56,555.5
2017,1,25,14,30,204.0,265.0,4.8,17.0,381.0,491.02,395.27
2017,1,25,14,45,275.0,238.5,4.55,17.0,386.0,545.35,440.42
2017,1,25,15,0,346.0,212.0,4.3,17.0,391.0,579.09,468.62
2017,1,25,15,15,242.0,205.5,4.05,16.5,326.0,476.02,387.35
2017,1,25,15,30,138.0,199.0,3.8,16.0,261.0,358.53,293.26
2017,1,25,15,45,132.5,180.0,3.6,16.0,235.0,331.22,272.25
2017,1,25,16,0,127.0,161.0,3.4,16.0,209.0,303.6,250.39
2017,1,25,16,15,121.5,140.0,3.3,15.0,180.5,272.9,226.58
2017,1,25,16,30,116.0,119.0,3.2,14.0,152.0,241.91,201.81
2017,1,25,16,45,104.0,97.5,3.15,13.5,123.0,205.02,170.76
2017,1,25,17,0,92.0,76.0,3.1,13.0,94.0,168.23,138.89
2017,1,25,17,15,70.5,55.0,3.05,12.5,66.0,125.87,101.24
2017,1,25,17,30,49.0,34.0,3.0,12.0,38.0,83.39,61.15
2017,1,25,17,45,24.5,17.0,3.0,12.0,19.0,38.51,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,14.54,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,28.54,19.29
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,44.93,35.04
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,61.64,48.32
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,79.14,63.36
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,97.67,78.93
2017,1,26,9,15,52.5,136.5,3.65,8.5,156.5,129.26,104.42
2017,1,26,9,30,90.0,162.0,3.8,9.0,197.0,166.42,134.9
2017,1,26,9,45,90.0,181.5,4.0,9.5,220.0,190.84,155.75
2017,1,26,10,0,90.0,201.0,4.2,10.0,243.0,215.47,176.49
2017,1,26,10,15,244.5,203.0,4.1,10.0,329.0,301.87,247.53
2017,1,26,10,30,399.0,205.0,4.0,10.0,415.0,397.77,326.47
2017,1,26,10,45,671.5,141.5,3.9,10.5,519.0,522.46,428.05
2017,1,26,11,0,944.0,78.0,3.8,11.0,623.0,655.16,534.27
2017,1,26,11,15,952.0,79.0,3.65,11.0,648.5,706.43,574.42
2017,1,26,11,30,960.0,80.0,3.5,11.0,674.0,755.71,611.93
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.5,799.83,643.27
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,841.18,672.23
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,877.82,697.16
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,911.24,719.52
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,938.54,736.8
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,962.21,751.51
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,978.84,762.75
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,991.56,771.45
2017,1,26,13,45,961.5,81.5,2.75,12.0,686.0,998.01,775.99
2017,1,26,14,0,956.0,81.0,2.7,12.0,668.0,1000.48,778.01
2017,1,26,14,15,947.0,79.5,2.65,12.0,642.0,994.49,774.38
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,984.6,768.32
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,966.74,757.38
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,945.33,744.09
2017,1,26,15,15,893.0,73.0,2.5,12.0,507.5,915.85,724.18
2017,1,26,15,30,875.0,71.0,2.4,12.0,467.0,892.31,708.51
2017,1,26,15,45,849.0,68.0,2.3,12.0,421.0,848.57,678.07
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,802.7,645.75
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,744.79,604.28
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,686.16,560.81
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,608.53,499.86
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,532.71,437.69
2017,1,26,17,15,531.0,38.0,1.05,8.5,121.5,430.21,353.07
2017,1,26,17,30,432.0,30.0,1.1,8.0,72.0,343.94,268.85
2017,1,26,17,45,216.0,15.0,1.15,7.5,36.0,165.69,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,193.5,18.0,3.2,3.0,39.0,14.46,0.66
2017,1,27,8,0,387.0,36.0,3.4,4.0,78.0,29.52,20.31
2017,1,27,8,15,482.5,45.5,3.35,4.5,127.0,36.2,27.31
2017,1,27,8,30,578.0,55.0,3.3,5.0,176.0,59.31,35.62
2017,1,27,8,45,323.0,88.0,3.3,6.0,159.0,101.5,69.87
2017,1,27,9,0,68.0,121.0,3.3,7.0,142.0,113.18,90.19
2017,1,27,9,15,104.5,143.0,3.7,7.5,181.0,146.34,117.34
2017,1,27,9,30,141.0,165.0,4.1,8.0,220.0,184.33,149.04
2017,1,27,9,45,135.0,187.5,4.5,9.0,245.0,213.23,174.01
2017,1,27,10,0,129.0,210.0,4.9,10.0,270.0,241.75,198.11
2017,1,27,10,15,241.0,217.0,4.8,10.0,340.5,312.97,257.0
2017,1,27,10,30,353.0,224.0,4.7,10.0,411.0,392.46,322.82
2017,1,27,10,45,364.5,232.5,4.6,10.5,435.0,428.91,352.59
2017,1,27,11,0,376.0,241.0,4.5,11.0,459.0,465.77,382.15
2017,1,27,11,15,275.5,268.5,4.35,11.0,432.0,449.09,367.62
2017,1,27,11,30,175.0,296.0,4.2,11.0,405.0,413.9,337.8
2017,1,27,11,45,157.5,304.0,4.1,11.5,404.0,419.86,341.5
2017,1,27,12,0,140.0,312.0,4.0,12.0,403.0,424.17,343.63
2017,1,27,12,15,193.5,313.0,3.95,12.0,440.5,476.63,386.12
2017,1,27,12,30,247.0,314.0,3.9,12.0,478.0,531.88,430.2
2017,1,27,12,45,158.5,308.5,3.85,12.5,413.5,459.94,371.24
2017,1,27,13,0,70.0,303.0,3.8,13.0,349.0,367.78,296.09
2017,1,27,13,15,91.0,305.5,3.7,13.0,364.5,393.84,317.75
2017,1,27,13,30,112.0,308.0,3.6,13.0,380.0,420.64,339.52
2017,1,27,13,45,219.5,290.5,3.55,13.0,428.0,521.73,421.75
2017,1,27,14,0,327.0,273.0,3.5,13.0,476.0,624.8,503.35
2017,1,27,14,15,265.5,270.5,3.45,12.5,431.0,569.08,460.17
2017,1,27,14,30,204.0,268.0,3.4,12.0,386.0,494.44,402.72
2017,1,27,14,45,480.5,197.5,3.4,12.0,454.0,705.96,574.12
2017,1,27,15,0,757.0,127.0,3.4,12.0,522.0,883.99,708.41
2017,1,27,15,15,484.5,163.0,3.3,12.0,409.0,662.65,541.55
2017,1,27,15,30,212.0,199.0,3.2,12.0,296.0,423.98,350.84
2017,1,27,15,45,192.5,184.5,3.15,12.0,266.0,388.95,324.08
2017,1,27,16,0,173.0,170.0,3.1,12.0,236.0,354.42,296.37
2017,1,27,16,15,162.5,148.5,2.7,11.0,203.5,317.89,267.53
2017,1,27,16,30,152.0,127.0,2.3,10.0,171.0,281.27,237.83
2017,1,27,16,45,134.0,104.5,1.95,9.5,138.5,237.45,200.65
2017,1,27,17,0,116.0,82.0,1.6,9.0,106.0,194.06,162.85
2017,1,27,17,15,85.5,60.0,1.55,8.5,75.0,143.47,117.87
2017,1,27,17,30,55.0,38.0,1.5,8.0,44.0,93.53,71.53
2017,1,27,17,45,27.5,19.0,1.45,7.5,22.0,43.74,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,151.5,19.0,3.2,4.5,36.0,14.92,1.64
2017,1,28,8,0,303.0,38.0,3.4,5.0,72.0,31.14,21.72
2017,1,28,8,15,376.0,52.0,3.55,5.5,116.5,41.7,32.19
2017,1,28,8,30,449.0,66.0,3.7,6.0,161.0,65.05,43.04
2017,1,28,8,45,528.5,68.0,3.9,7.0,208.0,104.9,64.03
2017,1,28,9,0,608.0,70.0,4.1,8.0,255.0,154.62,100.96
2017,1,28,9,15,546.5,96.0,4.1,8.5,283.0,205.16,149.22
2017,1,28,9,30,485.0,122.0,4.1,9.0,311.0,245.18,188.9
2017,1,28,9,45,551.0,122.0,4.2,10.0,360.0,302.34,238.36
2017,1,28,10,0,617.0,122.0,4.3,11.0,409.0,363.53,290.93
2017,1,28,10,15,772.5,99.5,4.2,11.5,489.0,450.26,363.17
2017,1,28,10,30,928.0,77.0,4.1,12.0,569.0,549.07,444.08
2017,1,28,10,45,946.5,76.0,4.05,12.5,604.0,607.61,492.12
2017,1,28,11,0,965.0,75.0,4.0,13.0,639.0,665.59,538.35
2017,1,28,11,15,974.0,76.5,3.95,13.0,665.0,719.18,580.8
2017,1,28,11,30,983.0,78.0,3.9,13.0,691.0,770.82,620.04
2017,1,28,11,45,989.5,78.0,3.85,13.5,709.0,816.79,651.6
2017,1,28,12,0,996.0,78.0,3.8,14.0,727.0,860.07,680.8
2017,1,28,12,15,998.5,78.5,3.75,14.0,736.0,897.79,706.98
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,932.18,730.68
2017,1,28,12,45,1002.5,78.0,3.7,14.0,745.0,960.49,750.37
2017,1,28,13,0,1004.0,77.0,3.7,14.0,745.0,985.08,767.53
2017,1,28,13,15,1001.5,76.5,3.7,14.0,735.5,1002.81,780.02
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,1016.5,789.9
2017,1,28,13,45,994.5,75.0,3.75,14.0,708.0,1023.65,795.81
2017,1,28,14,0,990.0,74.0,3.8,14.0,690.0,1026.67,799.1
2017,1,28,14,15,982.0,73.0,3.75,14.0,663.5,1022.29,796.73
2017,1,28,14,30,974.0,72.0,3.7,14.0,637.0,1013.88,791.79
2017,1,28,14,45,959.5,71.5,3.7,14.0,602.5,996.11,780.84
2017,1,28,15,0,945.0,71.0,3.7,14.0,568.0,974.67,767.46
2017,1,28,15,15,928.5,69.0,3.5,13.5,527.5,946.01,748.98
2017,1,28,15,30,912.0,67.0,3.3,13.0,487.0,914.18,728.16
2017,1,28,15,45,888.5,64.0,3.1,13.0,440.0,872.02,698.27
2017,1,28,16,0,865.0,61.0,2.9,13.0,393.0,827.61,666.39
2017,1,28,16,15,830.0,57.5,2.5,12.0,342.0,779.01,631.69
2017,1,28,16,30,795.0,54.0,2.1,11.0,291.0,721.19,588.68
2017,1,28,16,45,741.0,49.0,1.75,10.0,238.0,646.61,531.33
2017,1,28,17,0,687.0,44.0,1.4,9.0,185.0,573.42,472.22
2017,1,28,17,15,593.0,36.5,1.4,8.5,133.5,472.42,389.05
2017,1,28,17,30,499.0,29.0,1.4,8.0,82.0,377.58,300.17
2017,1,28,17,45,249.5,14.5,1.4,7.5,41.0,183.22,37.24
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.5,15.0,3.85,4.0,44.5,12.81,1.26
2017,1,29,8,0,519.0,30.0,4.0,5.0,89.0,26.35,17.57
2017,1,29,8,15,607.0,36.5,3.85,6.0,140.5,31.18,22.64
2017,1,29,8,30,695.0,43.0,3.7,7.0,192.0,54.32,29.19
2017,1,29,8,45,748.5,46.5,3.55,8.0,244.5,108.17,57.52
2017,1,29,9,0,802.0,50.0,3.4,9.0,297.0,170.77,105.51
2017,1,29,9,15,834.5,53.5,3.45,10.0,347.0,232.15,159.4
2017,1,29,9,30,867.0,57.0,3.5,11.0,397.0,296.53,217.89
2017,1,29,9,45,630.5,117.0,3.55,12.0,379.0,324.22,252.09
2017,1,29,10,0,394.0,177.0,3.6,13.0,361.0,322.78,257.75
2017,1,29,10,15,668.5,121.0,3.8,13.5,464.5,423.65,339.44
2017,1,29,10,30,943.0,65.0,4.0,14.0,568.0,544.75,437.52
2017,1,29,10,45,953.0,67.0,4.25,15.0,601.0,602.35,484.32
2017,1,29,11,0,963.0,69.0,4.5,16.0,634.0,658.62,529.07
2017,1,29,11,15,970.5,70.0,4.45,16.5,659.0,710.63,569.06
2017,1,29,11,30,978.0,71.0,4.4,17.0,684.0,760.55,605.35
2017,1,29,11,45,980.0,73.0,4.4,17.5,701.0,805.19,635.98
2017,1,29,12,0,982.0,75.0,4.4,18.0,718.0,846.89,664.13
2017,1,29,12,15,984.0,75.5,4.35,18.0,726.5,883.78,689.55
2017,1,29,12,30,986.0,76.0,4.3,18.0,735.0,917.35,712.63
2017,1,29,12,45,985.0,76.5,4.25,18.0,734.5,944.87,731.46
2017,1,29,13,0,984.0,77.0,4.2,18.0,734.0,968.65,747.74
2017,1,29,13,15,981.0,76.5,4.1,18.0,725.0,985.61,759.06
2017,1,29,13,30,978.0,76.0,4.0,18.0,716.0,998.59,767.77
2017,1,29,13,45,972.0,76.0,3.95,18.5,698.0,1005.38,771.23
2017,1,29,14,0,966.0,76.0,3.9,19.0,680.0,1008.13,772.11
2017,1,29,14,15,958.0,75.0,3.75,18.5,654.0,1003.75,770.56
2017,1,29,14,30,950.0,74.0,3.6,18.0,628.0,995.43,766.47
2017,1,29,14,45,932.0,74.5,3.5,18.0,594.0,975.82,753.64
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,952.74,738.57
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,924.09,718.82
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,892.42,696.69
2017,1,29,15,45,856.0,68.0,2.2,17.0,433.0,859.2,671.8
2017,1,29,16,0,832.0,65.0,1.8,17.0,387.0,814.75,638.42
2017,1,29,16,15,797.0,61.0,1.65,16.0,337.0,758.04,600.34
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,700.46,560.23
2017,1,29,16,45,707.5,51.5,1.4,14.0,235.0,625.85,505.78
2017,1,29,17,0,653.0,46.0,1.3,13.0,183.0,552.72,449.49
2017,1,29,17,15,559.5,38.5,1.3,12.5,132.5,453.1,368.59
2017,1,29,17,30,466.0,31.0,1.3,12.0,82.0,359.34,283.34
2017,1,29,17,45,233.0,15.5,1.35,11.5,41.0,180.16,57.37
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.0,15.0,3.2,9.0,46.0,12.78,1.69
2017,1,30,8,0,534.0,30.0,3.5,10.0,92.0,26.31,17.2
2017,1,30,8,15,621.0,36.5,3.35,10.5,144.0,31.16,22.21
2017,1,30,8,30,708.0,43.0,3.2,11.0,196.0,54.34,28.65
2017,1,30,8,45,759.0,47.0,3.05,12.0,249.0,109.3,57.18
2017,1,30,9,0,810.0,51.0,2.9,13.0,302.0,170.27,103.07
2017,1,30,9,15,842.5,54.5,2.65,14.0,352.5,234.7,158.54
2017,1,30,9,30,875.0,58.0,2.4,15.0,403.0,299.68,216.19
2017,1,30,9,45,898.0,60.0,2.2,16.0,449.5,362.76,272.07
2017,1,30,10,0,921.0,62.0,2.0,17.0,496.0,427.08,327.14
2017,1,30,10,15,936.5,64.0,2.15,18.0,536.0,488.98,379.15
2017,1,30,10,30,952.0,66.0,2.3,19.0,576.0,550.7,429.09
2017,1,30,10,45,963.0,67.0,2.45,20.0,609.5,608.39,474.25
2017,1,30,11,0,974.0,68.0,2.6,21.0,643.0,664.81,516.87
2017,1,30,11,15,981.5,69.0,2.6,21.5,668.5,717.42,555.64
2017,1,30,11,30,989.0,70.0,2.6,22.0,694.0,767.9,590.7
2017,1,30,11,45,994.0,70.5,2.65,22.5,711.0,813.63,620.83
2017,1,30,12,0,999.0,71.0,2.7,23.0,728.0,856.56,648.72
2017,1,30,12,15,1000.5,71.0,2.75,23.0,736.5,893.09,673.31
2017,1,30,12,30,1002.0,71.0,2.8,23.0,745.0,926.2,695.59
2017,1,30,12,45,1001.5,71.5,2.85,23.0,744.5,954.58,714.73
2017,1,30,13,0,1001.0,72.0,2.9,23.0,744.0,979.19,731.45
2017,1,30,13,15,998.5,71.5,2.9,23.0,734.5,996.92,743.31
2017,1,30,13,30,996.0,71.0,2.9,23.0,725.0,1010.6,752.68
2017,1,30,13,45,990.0,70.5,2.9,23.0,707.5,1016.95,757.4
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,1019.16,759.64
2017,1,30,14,15,976.0,69.0,2.85,23.0,663.5,1014.77,757.27
2017,1,30,14,30,968.0,68.0,2.8,23.0,637.0,1006.34,752.46
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.0,988.61,741.63
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,967.31,728.59
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,938.73,710.26
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,907.01,689.67
2017,1,30,15,45,877.0,63.5,1.95,21.5,441.5,864.3,661.27
2017,1,30,16,0,852.0,61.0,1.7,21.0,395.0,819.48,630.95
2017,1,30,16,15,817.5,57.5,1.65,19.5,344.0,771.61,602.02
2017,1,30,16,30,783.0,54.0,1.6,18.0,293.0,714.46,564.89
2017,1,30,16,45,728.5,49.5,1.6,17.0,240.0,640.38,512.45
2017,1,30,17,0,674.0,45.0,1.6,16.0,187.0,567.74,457.89
2017,1,30,17,15,583.5,37.5,1.65,15.0,136.0,469.26,379.64
2017,1,30,17,30,493.0,30.0,1.7,14.0,85.0,376.7,297.08
2017,1,30,17,45,246.5,15.0,1.8,13.5,42.5,184.8,76.2
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.0,16.0,3.0,8.0,46.5,13.67,2.79
2017,1,31,8,0,514.0,32.0,3.3,9.0,93.0,28.15,18.95
2017,1,31,8,15,601.5,39.5,3.15,10.0,145.5,33.83,24.67
2017,1,31,8,30,689.0,47.0,3.0,11.0,198.0,57.17,31.54
2017,1,31,8,45,740.5,52.0,2.95,12.0,251.0,111.94,60.22
2017,1,31,9,0,792.0,57.0,2.9,13.0,304.0,172.89,106.06
2017,1,31,9,15,825.5,60.5,3.15,14.0,355.0,234.44,159.13
2017,1,31,9,30,859.0,64.0,3.4,15.0,406.0,299.27,216.99
2017,1,31,9,45,881.0,67.5,3.7,16.0,452.0,364.41,275.33
2017,1,31,10,0,903.0,71.0,4.0,17.0,498.0,429.06,332.0
2017,1,31,10,15,919.0,73.0,4.25,17.5,538.5,490.45,385.23
2017,1,31,10,30,935.0,75.0,4.5,18.0,579.0,551.71,436.96
2017,1,31,10,45,944.5,77.5,4.8,18.5,612.0,609.48,484.71
2017,1,31,11,0,954.0,80.0,5.1,19.0,645.0,665.9,530.19
2017,1,31,11,15,961.5,81.0,5.1,19.5,670.5,717.85,570.13
2017,1,31,11,30,969.0,82.0,5.1,20.0,696.0,767.74,606.84
2017,1,31,11,45,973.5,82.5,5.2,20.5,713.0,812.56,638.05
2017,1,31,12,0,978.0,83.0,5.3,21.0,730.0,854.6,667.02
2017,1,31,12,15,979.5,83.5,5.2,21.0,738.5,891.25,692.13
2017,1,31,12,30,981.0,84.0,5.1,21.0,747.0,924.55,714.72
2017,1,31,12,45,977.5,85.0,5.05,21.5,745.5,950.6,731.02
2017,1,31,13,0,974.0,86.0,5.0,22.0,744.0,972.82,744.65
2017,1,31,13,15,971.0,85.5,4.85,22.0,734.5,989.86,755.42
2017,1,31,13,30,968.0,85.0,4.7,22.0,725.0,1002.95,763.53
2017,1,31,13,45,959.5,85.5,4.6,22.0,706.5,1008.1,766.75
2017,1,31,14,0,951.0,86.0,4.5,22.0,688.0,1009.23,767.41
2017,1,31,14,15,942.0,84.5,4.35,22.0,661.5,1003.47,763.5
2017,1,31,14,30,933.0,83.0,4.2,22.0,635.0,993.79,757.23
2017,1,31,14,45,919.5,82.0,4.05,22.0,601.0,976.72,746.03
2017,1,31,15,0,906.0,81.0,3.9,22.0,567.0,956.09,732.54
2017,1,31,15,15,888.0,78.5,3.5,21.5,526.5,926.06,712.4
2017,1,31,15,30,870.0,76.0,3.1,21.0,486.0,902.04,696.31
2017,1,31,15,45,843.5,73.0,2.75,20.5,439.5,857.78,666.01
2017,1,31,16,0,817.0,70.0,2.4,20.0,393.0,811.38,633.8
2017,1,31,16,15,781.0,66.0,2.2,19.0,342.5,754.07,595.2
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,695.93,554.64
2017,1,31,16,45,688.5,56.5,1.85,17.0,239.5,620.0,499.18
2017,1,31,17,0,632.0,51.0,1.7,16.0,187.0,552.35,447.2
2017,1,31,17,15,539.5,42.5,1.75,15.5,136.0,453.34,367.1
2017,1,31,17,30,447.0,34.0,1.8,15.0,85.0,361.13,285.17
2017,1,31,17,45,223.5,17.0,1.85,14.5,42.5,179.72,87.13
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
