Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.5,3.4,12.0,44.0,15.54,4.36
2017,2,1,8,0,405.0,39.0,3.8,13.0,88.0,31.86,21.85
2017,2,1,8,15,497.5,48.5,3.95,13.5,138.0,38.43,28.36
2017,2,1,8,30,590.0,58.0,4.1,14.0,188.0,60.58,35.84
2017,2,1,8,45,295.0,70.5,4.3,15.0,135.5,83.85,53.84
2017,2,1,9,0,0.0,83.0,4.5,16.0,83.0,72.54,56.05
2017,2,1,9,15,3.0,112.0,4.7,16.5,113.5,98.21,77.33
2017,2,1,9,30,6.0,141.0,4.9,17.0,144.0,124.68,98.97
2017,2,1,9,45,90.0,177.0,5.1,18.0,220.0,186.38,147.37
2017,2,1,10,0,174.0,213.0,5.3,19.0,296.0,261.29,206.74
2017,2,1,10,15,289.0,213.5,5.3,19.5,364.5,330.57,261.85
2017,2,1,10,30,404.0,214.0,5.3,20.0,433.0,408.44,323.93
2017,2,1,10,45,655.0,153.0,5.35,20.5,532.5,525.44,417.0
2017,2,1,11,0,906.0,92.0,5.4,21.0,632.0,649.72,514.79
2017,2,1,11,15,914.5,93.0,5.35,21.5,657.5,700.36,553.15
2017,2,1,11,30,923.0,94.0,5.3,22.0,683.0,749.15,589.28
2017,2,1,11,45,932.0,93.5,5.3,22.5,701.0,794.63,620.48
2017,2,1,12,0,941.0,93.0,5.3,23.0,719.0,837.78,649.65
2017,2,1,12,15,943.5,93.5,5.2,23.0,728.0,874.19,674.5
2017,2,1,12,30,946.0,94.0,5.1,23.0,737.0,907.44,696.98
2017,2,1,12,45,945.5,94.0,5.1,23.5,736.5,934.23,714.09
2017,2,1,13,0,945.0,94.0,5.1,24.0,736.0,957.42,728.73
2017,2,1,13,15,942.0,93.5,5.0,24.0,727.0,974.08,739.64
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,986.9,748.04
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,992.57,752.07
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,994.31,753.64
2017,2,1,14,15,917.5,90.5,4.65,24.0,656.0,989.07,749.78
2017,2,1,14,30,909.0,89.0,4.5,24.0,630.0,980.0,743.5
2017,2,1,14,45,898.0,86.5,4.4,24.0,597.0,963.63,733.16
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,953.2,727.07
2017,2,1,15,15,869.0,81.5,3.85,23.5,523.5,923.26,706.94
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,890.27,684.59
2017,2,1,15,45,824.5,76.0,3.0,23.0,437.0,846.36,653.29
2017,2,1,16,0,798.0,73.0,2.6,23.0,391.0,800.35,620.15
2017,2,1,16,15,762.0,68.5,2.3,22.0,341.0,742.85,581.1
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,684.56,540.18
2017,2,1,16,45,670.5,58.5,1.75,20.0,239.0,615.82,490.06
2017,2,1,17,0,615.0,53.0,1.5,19.0,187.0,543.74,434.9
2017,2,1,17,15,524.0,44.0,1.5,18.5,136.5,445.55,356.49
2017,2,1,17,30,433.0,35.0,1.5,18.0,86.0,354.05,276.97
2017,2,1,17,45,216.5,17.5,1.55,17.5,43.0,177.76,95.43
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,30.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,61.0,10.0,5.0,7.0,11.0,9.1,0.0
2017,2,2,7,45,206.5,26.0,5.3,7.5,48.5,20.47,8.4
2017,2,2,8,0,352.0,42.0,5.6,8.0,86.0,34.45,24.65
2017,2,2,8,15,444.0,53.0,5.6,8.5,135.0,42.19,32.35
2017,2,2,8,30,536.0,64.0,5.6,9.0,184.0,64.15,40.68
2017,2,2,8,45,594.0,71.5,5.65,9.5,235.0,112.66,67.56
2017,2,2,9,0,652.0,79.0,5.7,10.0,286.0,168.36,110.06
2017,2,2,9,15,691.0,84.5,5.6,10.5,335.5,225.09,159.42
2017,2,2,9,30,730.0,90.0,5.5,11.0,385.0,286.0,214.39
2017,2,2,9,45,365.0,108.5,5.45,11.5,256.0,224.66,177.29
2017,2,2,10,0,0.0,127.0,5.4,12.0,127.0,112.24,89.96
2017,2,2,10,15,0.0,146.5,5.3,12.0,146.5,129.86,104.61
2017,2,2,10,30,0.0,166.0,5.2,12.0,166.0,147.73,119.25
2017,2,2,10,45,2.0,176.5,5.15,12.5,178.0,158.79,127.95
2017,2,2,11,0,4.0,187.0,5.1,13.0,190.0,170.14,136.86
2017,2,2,11,15,4.0,189.0,5.0,13.5,192.0,172.61,138.4
2017,2,2,11,30,4.0,191.0,4.9,14.0,194.0,175.06,139.94
2017,2,2,11,45,17.0,231.0,4.85,14.5,242.5,223.01,178.83
2017,2,2,12,0,30.0,271.0,4.8,15.0,291.0,284.02,227.57
2017,2,2,12,15,29.5,273.5,4.7,15.0,293.5,289.18,231.4
2017,2,2,12,30,29.0,276.0,4.6,15.0,296.0,294.3,235.34
2017,2,2,12,45,32.5,280.5,4.6,15.5,303.0,305.03,243.52
2017,2,2,13,0,36.0,285.0,4.6,16.0,310.0,316.04,251.92
2017,2,2,13,15,49.5,293.5,4.5,16.0,327.5,340.91,272.02
2017,2,2,13,30,63.0,302.0,4.4,16.0,345.0,366.64,292.69
2017,2,2,13,45,120.0,305.0,4.35,16.0,383.0,444.69,355.55
2017,2,2,14,0,177.0,308.0,4.3,16.0,421.0,507.18,405.59
2017,2,2,14,15,145.5,294.0,4.2,16.0,384.5,465.46,372.71
2017,2,2,14,30,114.0,280.0,4.1,16.0,348.0,405.11,325.65
2017,2,2,14,45,97.5,261.5,4.1,16.0,317.5,370.73,299.04
2017,2,2,15,0,81.0,243.0,4.1,16.0,287.0,336.1,271.89
2017,2,2,15,15,47.5,209.0,4.05,15.5,234.5,266.18,215.93
2017,2,2,15,30,14.0,175.0,4.0,15.0,182.0,182.32,147.31
2017,2,2,15,45,7.0,147.5,3.95,15.0,151.0,147.72,118.95
2017,2,2,16,0,0.0,120.0,3.9,15.0,120.0,113.4,90.37
2017,2,2,16,15,305.0,104.5,3.6,14.5,200.5,408.65,343.57
2017,2,2,16,30,610.0,89.0,3.3,14.0,281.0,630.06,521.58
2017,2,2,16,45,550.0,80.0,3.05,13.5,230.5,551.53,458.48
2017,2,2,17,0,490.0,71.0,2.8,13.0,180.0,475.04,395.73
2017,2,2,17,15,399.5,58.0,2.8,12.0,131.5,376.7,313.15
2017,2,2,17,30,309.0,45.0,2.8,11.0,83.0,288.09,234.06
2017,2,2,17,45,154.5,22.5,2.85,10.5,41.5,146.6,87.62
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,5.5,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,11.0,8.0,4.3,5.0,8.0,7.28,0.0
2017,2,3,7,45,82.5,32.0,4.45,5.5,41.5,25.51,12.73
2017,2,3,8,0,154.0,56.0,4.6,6.0,75.0,43.52,32.97
2017,2,3,8,15,229.0,77.0,4.7,6.5,121.0,59.0,47.84
2017,2,3,8,30,304.0,98.0,4.8,7.0,167.0,83.28,61.75
2017,2,3,8,45,362.0,113.5,4.9,7.5,215.5,124.09,87.56
2017,2,3,9,0,420.0,129.0,5.0,8.0,264.0,172.77,125.08
2017,2,3,9,15,463.0,140.5,5.0,8.5,311.0,222.05,166.91
2017,2,3,9,30,506.0,152.0,5.0,9.0,358.0,276.3,214.43
2017,2,3,9,45,256.5,162.0,5.05,9.5,266.5,233.16,187.72
2017,2,3,10,0,7.0,172.0,5.1,10.0,175.0,154.47,126.22
2017,2,3,10,15,9.0,185.5,5.1,10.0,190.5,168.54,137.85
2017,2,3,10,30,11.0,199.0,5.1,10.0,206.0,182.93,149.6
2017,2,3,10,45,12.5,210.5,5.1,10.5,218.5,195.53,159.53
2017,2,3,11,0,14.0,222.0,5.1,11.0,231.0,208.37,169.6
2017,2,3,11,15,16.0,230.5,5.05,11.0,241.0,218.97,178.12
2017,2,3,11,30,18.0,239.0,5.0,11.0,251.0,229.8,186.83
2017,2,3,11,45,17.0,244.5,5.0,11.5,256.0,235.78,191.17
2017,2,3,12,0,16.0,250.0,5.0,12.0,261.0,241.7,195.47
2017,2,3,12,15,12.0,232.5,4.95,12.0,241.0,222.85,179.9
2017,2,3,12,30,8.0,215.0,4.9,12.0,221.0,203.56,164.02
2017,2,3,12,45,13.0,234.0,4.9,12.5,243.0,227.29,183.23
2017,2,3,13,0,18.0,253.0,4.9,13.0,265.0,251.8,202.89
2017,2,3,13,15,21.0,257.0,4.85,13.0,271.5,260.01,209.67
2017,2,3,13,30,24.0,261.0,4.8,13.0,278.0,268.48,216.73
2017,2,3,13,45,15.5,233.0,4.75,13.0,244.0,233.25,188.1
2017,2,3,14,0,7.0,205.0,4.7,13.0,210.0,197.8,159.14
2017,2,3,14,15,6.0,197.5,4.65,12.5,201.5,190.24,153.47
2017,2,3,14,30,5.0,190.0,4.6,12.0,193.0,182.7,147.75
2017,2,3,14,45,2.5,176.5,4.6,12.0,178.0,167.54,135.4
2017,2,3,15,0,0.0,163.0,4.6,12.0,163.0,152.39,123.01
2017,2,3,15,15,0.0,118.5,4.5,12.0,118.5,107.82,85.99
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,65.46,50.38
2017,2,3,15,45,0.0,69.5,4.35,12.0,69.5,61.45,47.13
2017,2,3,16,0,0.0,65.0,4.3,12.0,65.0,57.44,43.83
2017,2,3,16,15,0.0,56.5,4.1,11.5,56.5,49.89,37.53
2017,2,3,16,30,0.0,48.0,3.9,11.0,48.0,42.35,31.15
2017,2,3,16,45,159.5,71.0,3.75,11.0,107.0,219.22,187.39
2017,2,3,17,0,319.0,94.0,3.6,11.0,166.0,380.47,321.98
2017,2,3,17,15,242.5,74.0,3.5,10.5,120.0,281.55,236.07
2017,2,3,17,30,166.0,54.0,3.4,10.0,74.0,200.47,163.23
2017,2,3,17,45,90.0,31.0,3.35,10.0,41.0,114.38,71.65
2017,2,3,18,0,14.0,8.0,3.3,10.0,8.0,14.83,0.0
2017,2,3,18,15,7.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,2,4,7,30,0.0,2.0,1.4,7.0,2.0,1.82,0.0
2017,2,4,7,45,0.0,8.0,1.45,7.5,8.0,7.02,0.0
2017,2,4,8,0,0.0,14.0,1.5,8.0,14.0,12.3,5.26
2017,2,4,8,15,0.0,22.5,1.45,8.0,22.5,19.79,12.32
2017,2,4,8,30,0.0,31.0,1.4,8.0,31.0,27.3,18.31
2017,2,4,8,45,0.0,40.0,1.4,8.5,40.0,35.26,25.33
2017,2,4,9,0,0.0,49.0,1.4,9.0,49.0,43.23,32.23
2017,2,4,9,15,0.0,66.5,1.45,9.0,66.5,58.77,45.66
2017,2,4,9,30,0.0,84.0,1.5,9.0,84.0,74.18,58.81
2017,2,4,9,45,9.5,133.5,1.55,9.5,138.5,120.61,97.82
2017,2,4,10,0,19.0,183.0,1.6,10.0,193.0,168.79,137.53
2017,2,4,10,15,9.5,103.5,1.6,10.0,108.5,95.96,76.36
2017,2,4,10,30,0.0,24.0,1.6,10.0,24.0,21.18,12.6
2017,2,4,10,45,0.0,25.5,1.65,10.5,25.5,22.51,13.71
2017,2,4,11,0,0.0,27.0,1.7,11.0,27.0,23.85,14.78
2017,2,4,11,15,0.0,35.5,1.7,11.0,35.5,31.38,21.16
2017,2,4,11,30,0.0,44.0,1.7,11.0,44.0,38.92,27.53
2017,2,4,11,45,0.0,45.0,1.7,11.5,45.0,39.82,28.19
2017,2,4,12,0,0.0,46.0,1.7,12.0,46.0,40.71,28.85
2017,2,4,12,15,0.0,73.0,1.75,12.0,73.0,64.71,48.99
2017,2,4,12,30,0.0,100.0,1.8,12.0,100.0,88.87,69.1
2017,2,4,12,45,0.0,100.0,1.85,12.5,100.0,88.89,68.94
2017,2,4,13,0,0.0,100.0,1.9,13.0,100.0,88.9,68.82
2017,2,4,13,15,0.0,91.0,1.95,13.0,91.0,80.73,62.08
2017,2,4,13,30,0.0,82.0,2.0,13.0,82.0,72.71,55.45
2017,2,4,13,45,0.0,121.5,2.05,13.5,121.5,109.0,85.47
2017,2,4,14,0,0.0,161.0,2.1,14.0,161.0,147.16,116.63
2017,2,4,14,15,0.0,165.5,2.15,14.0,165.5,152.13,120.77
2017,2,4,14,30,0.0,170.0,2.2,14.0,170.0,157.36,125.25
2017,2,4,14,45,0.0,134.5,2.25,14.0,134.5,122.52,96.89
2017,2,4,15,0,0.0,99.0,2.3,14.0,99.0,88.32,68.77
2017,2,4,15,15,0.0,73.5,2.25,13.5,73.5,65.03,49.56
2017,2,4,15,30,0.0,48.0,2.2,13.0,48.0,42.39,30.6
2017,2,4,15,45,0.0,31.5,2.15,13.0,31.5,27.77,18.21
2017,2,4,16,0,0.0,15.0,2.1,13.0,15.0,13.2,5.74
2017,2,4,16,15,0.0,13.0,1.8,12.5,13.0,11.43,4.26
2017,2,4,16,30,0.0,11.0,1.5,12.0,11.0,9.67,2.76
2017,2,4,16,45,0.0,9.0,1.25,12.0,9.0,7.9,1.22
2017,2,4,17,0,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2017,2,4,17,15,0.0,5.0,0.9,11.5,5.0,4.38,0.0
2017,2,4,17,30,0.0,3.0,0.8,11.0,3.0,2.63,0.0
2017,2,4,17,45,0.0,1.5,0.75,11.0,1.5,1.31,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,34.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,68.0,12.0,2.4,13.0,14.0,10.91,0.0
2017,2,5,7,45,196.0,28.5,2.6,13.5,51.0,22.36,11.04
2017,2,5,8,0,324.0,45.0,2.8,14.0,88.0,34.9,24.62
2017,2,5,8,15,409.5,56.5,2.75,14.5,135.5,44.82,33.98
2017,2,5,8,30,495.0,68.0,2.7,15.0,183.0,66.06,42.09
2017,2,5,8,45,247.5,69.5,2.7,15.5,127.0,78.41,51.05
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,62.55,47.6
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,73.08,56.3
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,83.7,64.91
2017,2,5,9,45,0.0,106.5,3.0,17.5,106.5,93.96,73.11
2017,2,5,10,0,0.0,118.0,3.1,18.0,118.0,104.3,81.27
2017,2,5,10,15,0.0,127.5,3.35,18.5,127.5,112.94,87.98
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,121.65,94.68
2017,2,5,10,45,11.5,187.0,3.9,20.0,194.0,173.47,135.99
2017,2,5,11,0,23.0,237.0,4.2,21.0,251.0,227.53,178.25
2017,2,5,11,15,24.0,246.0,4.3,21.0,261.5,238.52,186.66
2017,2,5,11,30,25.0,255.0,4.4,21.0,272.0,249.63,195.25
2017,2,5,11,45,19.5,246.5,4.55,21.5,260.0,239.33,186.59
2017,2,5,12,0,14.0,238.0,4.7,22.0,248.0,228.39,177.48
2017,2,5,12,15,14.0,239.5,4.7,22.0,249.5,231.03,179.49
2017,2,5,12,30,14.0,241.0,4.7,22.0,251.0,233.66,181.5
2017,2,5,12,45,80.0,291.0,4.7,22.5,347.0,356.97,278.7
2017,2,5,13,0,146.0,341.0,4.7,23.0,443.0,490.39,380.35
2017,2,5,13,15,118.0,331.5,4.65,23.0,413.0,445.23,345.52
2017,2,5,13,30,90.0,322.0,4.6,23.0,383.0,413.57,321.09
2017,2,5,13,45,53.5,279.5,4.55,23.5,315.5,334.93,260.0
2017,2,5,14,0,17.0,237.0,4.5,24.0,248.0,239.87,185.41
2017,2,5,14,15,20.0,236.5,4.4,24.0,249.0,243.81,188.99
2017,2,5,14,30,23.0,236.0,4.3,24.0,250.0,247.99,192.63
2017,2,5,14,45,19.0,219.5,4.2,24.0,231.0,228.39,177.52
2017,2,5,15,0,15.0,203.0,4.1,24.0,212.0,208.75,162.36
2017,2,5,15,15,7.5,175.5,3.8,23.5,180.0,173.88,135.14
2017,2,5,15,30,0.0,148.0,3.5,23.0,148.0,139.23,107.73
2017,2,5,15,45,353.0,118.5,3.2,23.0,264.5,482.16,388.44
2017,2,5,16,0,706.0,89.0,2.9,23.0,381.0,751.92,589.67
2017,2,5,16,15,668.5,83.5,2.55,22.0,332.5,694.47,547.58
2017,2,5,16,30,631.0,78.0,2.2,21.0,284.0,636.72,506.5
2017,2,5,16,45,572.0,71.5,1.85,20.5,234.0,561.35,449.68
2017,2,5,17,0,513.0,65.0,1.5,20.0,184.0,488.1,392.25
2017,2,5,17,15,426.5,54.0,1.55,19.5,136.0,393.71,316.43
2017,2,5,17,30,340.0,43.0,1.6,19.0,88.0,305.46,241.52
2017,2,5,17,45,203.0,27.5,1.65,18.5,51.0,187.72,126.63
2017,2,5,18,0,66.0,12.0,1.7,18.0,14.0,46.67,0.0
2017,2,5,18,15,33.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,30.0,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,60.0,13.0,3.0,17.0,15.0,11.82,0.0
2017,2,6,7,45,192.5,29.5,3.3,17.5,52.5,23.12,11.76
2017,2,6,8,0,325.0,46.0,3.6,18.0,90.0,35.64,24.86
2017,2,6,8,15,411.0,57.5,3.85,18.5,138.0,45.57,34.08
2017,2,6,8,30,497.0,69.0,4.1,19.0,186.0,66.87,42.03
2017,2,6,8,45,248.5,45.5,4.35,20.0,104.0,59.21,34.09
2017,2,6,9,0,0.0,22.0,4.6,21.0,22.0,19.36,10.59
2017,2,6,9,15,0.0,44.5,4.85,21.5,44.5,39.25,27.13
2017,2,6,9,30,0.0,67.0,5.1,22.0,67.0,59.22,43.5
2017,2,6,9,45,0.0,61.0,5.35,22.5,61.0,53.9,38.9
2017,2,6,10,0,0.0,55.0,5.6,23.0,55.0,48.59,34.35
2017,2,6,10,15,0.0,59.5,5.7,23.0,59.5,52.6,37.52
2017,2,6,10,30,0.0,64.0,5.8,23.0,64.0,56.61,40.69
2017,2,6,10,45,0.0,70.0,5.9,23.5,70.0,61.96,44.84
2017,2,6,11,0,0.0,76.0,6.0,24.0,76.0,67.31,48.97
2017,2,6,11,15,0.0,79.0,6.0,24.0,79.0,70.0,51.05
2017,2,6,11,30,0.0,82.0,6.0,24.0,82.0,72.69,53.13
2017,2,6,11,45,0.0,82.5,6.0,24.0,82.5,73.15,53.44
2017,2,6,12,0,0.0,83.0,6.0,24.0,83.0,73.61,53.75
2017,2,6,12,15,20.5,191.0,5.9,24.0,205.5,197.77,152.93
2017,2,6,12,30,41.0,299.0,5.8,24.0,328.0,327.64,253.99
2017,2,6,12,45,41.5,298.5,5.75,24.0,327.5,331.06,256.39
2017,2,6,13,0,42.0,298.0,5.7,24.0,327.0,334.42,259.04
2017,2,6,13,15,175.5,307.5,5.5,24.0,427.5,486.95,379.29
2017,2,6,13,30,309.0,317.0,5.3,24.0,528.0,645.65,499.84
2017,2,6,13,45,236.0,317.5,5.15,24.0,476.5,567.93,440.33
2017,2,6,14,0,163.0,318.0,5.0,24.0,425.0,504.86,391.63
2017,2,6,14,15,95.0,280.5,4.8,24.0,342.5,382.37,297.91
2017,2,6,14,30,27.0,243.0,4.6,24.0,260.0,259.12,201.26
2017,2,6,14,45,39.0,241.0,4.4,24.0,264.0,288.81,225.29
2017,2,6,15,0,51.0,239.0,4.2,24.0,268.0,301.3,235.73
2017,2,6,15,15,135.5,228.5,4.15,24.0,297.5,388.24,306.34
2017,2,6,15,30,220.0,218.0,4.1,24.0,327.0,454.52,360.12
2017,2,6,15,45,110.0,159.5,4.05,24.0,214.0,281.35,224.09
2017,2,6,16,0,0.0,101.0,4.0,24.0,101.0,92.37,69.98
2017,2,6,16,15,0.0,88.0,3.8,23.5,88.0,80.04,60.38
2017,2,6,16,30,0.0,75.0,3.6,23.0,75.0,67.69,50.47
2017,2,6,16,45,0.0,62.0,3.45,22.5,62.0,55.32,40.36
2017,2,6,17,0,0.0,49.0,3.3,22.0,49.0,43.26,30.34
2017,2,6,17,15,0.0,36.0,3.45,21.5,36.0,31.74,20.6
2017,2,6,17,30,0.0,23.0,3.6,21.0,23.0,20.25,10.79
2017,2,6,17,45,0.0,13.0,3.75,21.0,13.0,11.43,2.53
2017,2,6,18,0,0.0,3.0,3.9,21.0,3.0,2.73,0.0
2017,2,6,18,15,0.0,1.5,4.0,20.5,1.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.15,16.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.3,17.0,17.0,15.46,0.0
2017,2,7,7,45,180.5,30.0,3.5,17.5,54.5,23.46,12.39
2017,2,7,8,0,361.0,43.0,3.7,18.0,92.0,34.7,24.11
2017,2,7,8,15,429.5,55.0,3.65,18.5,139.0,43.21,32.06
2017,2,7,8,30,498.0,67.0,3.6,19.0,186.0,65.06,40.47
2017,2,7,8,45,559.0,72.0,3.55,19.5,234.5,109.58,63.67
2017,2,7,9,0,620.0,77.0,3.5,20.0,283.0,161.7,101.56
2017,2,7,9,15,718.0,74.5,3.45,21.0,348.5,224.97,151.49
2017,2,7,9,30,816.0,72.0,3.4,22.0,414.0,296.36,210.27
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.0,359.12,264.39
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,424.88,319.5
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,486.11,370.17
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,547.35,419.04
2017,2,7,10,45,751.0,135.0,3.2,25.5,574.0,564.29,432.72
2017,2,7,11,0,594.0,190.0,3.2,26.0,557.0,558.55,428.08
2017,2,7,11,15,605.5,196.0,3.15,26.0,583.0,608.16,465.14
2017,2,7,11,30,617.0,202.0,3.1,26.0,609.0,653.54,498.18
2017,2,7,11,45,496.5,252.0,3.05,26.5,585.0,639.18,484.8
2017,2,7,12,0,376.0,302.0,3.0,27.0,561.0,608.18,459.47
2017,2,7,12,15,417.0,292.0,2.95,27.0,582.5,648.94,489.58
2017,2,7,12,30,458.0,282.0,2.9,27.0,604.0,703.16,528.11
2017,2,7,12,45,540.5,251.5,2.85,27.5,631.5,761.71,569.35
2017,2,7,13,0,623.0,221.0,2.8,28.0,659.0,825.52,613.29
2017,2,7,13,15,559.5,240.0,2.7,28.0,630.0,798.91,593.25
2017,2,7,13,30,496.0,259.0,2.6,28.0,601.0,772.59,573.91
2017,2,7,13,45,520.0,243.0,2.55,28.0,593.5,787.58,585.43
2017,2,7,14,0,544.0,227.0,2.5,28.0,586.0,800.17,595.07
2017,2,7,14,15,540.0,219.0,2.35,27.5,564.5,792.3,590.76
2017,2,7,14,30,536.0,211.0,2.2,27.0,543.0,781.82,584.87
2017,2,7,14,45,482.0,215.0,2.05,27.0,501.5,734.91,551.72
2017,2,7,15,0,428.0,219.0,1.9,27.0,460.0,686.5,517.54
2017,2,7,15,15,422.0,203.0,1.75,27.0,427.0,659.18,499.3
2017,2,7,15,30,416.0,187.0,1.6,27.0,394.0,629.89,479.37
2017,2,7,15,45,329.5,181.5,1.45,27.0,336.0,522.6,401.97
2017,2,7,16,0,243.0,176.0,1.3,27.0,278.0,436.59,338.2
2017,2,7,16,15,233.0,156.0,1.2,26.0,244.0,399.52,312.83
2017,2,7,16,30,223.0,136.0,1.1,25.0,210.0,362.03,286.0
2017,2,7,16,45,211.0,114.0,1.0,24.5,175.0,319.86,254.07
2017,2,7,17,0,199.0,92.0,0.9,24.0,140.0,277.51,220.82
2017,2,7,17,15,172.5,71.0,1.0,23.0,105.0,226.63,179.89
2017,2,7,17,30,146.0,50.0,1.1,22.0,70.0,176.91,137.93
2017,2,7,17,45,73.0,31.5,1.2,21.5,41.5,105.43,71.81
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,11.82,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.5,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,18.19,0.0
2017,2,8,7,45,237.0,29.0,3.55,16.0,62.0,23.69,12.99
2017,2,8,8,0,474.0,38.0,3.7,17.0,104.0,30.32,20.51
2017,2,8,8,15,556.0,45.0,3.55,17.5,155.0,34.85,24.93
2017,2,8,8,30,638.0,52.0,3.4,18.0,206.0,59.52,33.54
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.0,111.39,59.97
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,169.79,102.7
2017,2,8,9,15,778.5,65.0,3.1,21.0,362.0,229.61,152.83
2017,2,8,9,30,812.0,69.0,3.1,22.0,412.0,292.82,207.45
2017,2,8,9,45,583.5,135.0,3.15,23.0,395.5,325.47,243.21
2017,2,8,10,0,355.0,201.0,3.2,24.0,379.0,325.11,248.71
2017,2,8,10,15,438.0,197.0,3.35,24.5,433.5,387.49,297.81
2017,2,8,10,30,521.0,193.0,3.5,25.0,488.0,454.84,350.2
2017,2,8,10,45,534.5,200.5,3.65,25.5,518.0,501.31,386.07
2017,2,8,11,0,548.0,208.0,3.8,26.0,548.0,548.0,421.35
2017,2,8,11,15,543.5,219.5,3.85,26.0,568.0,586.65,450.44
2017,2,8,11,30,539.0,231.0,3.9,26.0,588.0,623.57,477.74
2017,2,8,11,45,466.0,265.5,4.0,26.5,580.0,629.93,480.41
2017,2,8,12,0,393.0,300.0,4.1,27.0,572.0,619.68,471.05
2017,2,8,12,15,479.0,271.5,4.15,27.0,607.0,690.94,524.28
2017,2,8,12,30,565.0,243.0,4.2,27.0,642.0,755.01,571.66
2017,2,8,12,45,583.0,237.0,4.3,27.5,648.5,784.51,591.94
2017,2,8,13,0,601.0,231.0,4.4,28.0,655.0,812.35,611.15
2017,2,8,13,15,661.0,204.5,4.4,27.5,666.0,861.0,647.71
2017,2,8,13,30,721.0,178.0,4.4,27.0,677.0,903.2,678.12
2017,2,8,13,45,833.5,130.0,4.4,27.0,693.5,961.55,718.15
2017,2,8,14,0,946.0,82.0,4.4,27.0,710.0,1011.85,752.38
2017,2,8,14,15,938.5,80.5,4.4,26.5,684.5,1007.53,751.59
2017,2,8,14,30,931.0,79.0,4.4,26.0,659.0,999.24,748.69
2017,2,8,14,45,919.5,77.5,4.4,26.0,625.5,983.28,739.29
2017,2,8,15,0,908.0,76.0,4.4,26.0,592.0,963.67,727.56
2017,2,8,15,15,892.5,74.0,4.3,25.5,551.5,936.2,711.39
2017,2,8,15,30,877.0,72.0,4.2,25.0,511.0,905.61,693.0
2017,2,8,15,45,857.0,68.5,4.1,25.0,465.5,866.13,666.87
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,832.84,644.88
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,778.82,610.71
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,723.72,574.39
2017,2,8,16,45,727.0,53.0,4.3,22.0,266.0,654.0,525.17
2017,2,8,17,0,680.0,48.0,4.4,21.0,213.0,585.27,474.07
2017,2,8,17,15,602.0,41.5,4.55,20.0,161.0,494.8,402.72
2017,2,8,17,30,524.0,35.0,4.7,19.0,109.0,409.04,329.41
2017,2,8,17,45,262.0,28.5,4.9,18.5,65.5,228.29,167.23
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,20.01,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,139.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,278.0,15.0,4.7,5.0,26.0,13.64,0.0
2017,2,9,7,45,429.0,25.5,4.95,5.5,72.5,22.54,13.04
2017,2,9,8,0,580.0,36.0,5.2,6.0,119.0,31.34,22.5
2017,2,9,8,15,474.0,58.0,5.15,6.5,144.5,45.73,36.05
2017,2,9,8,30,368.0,80.0,5.1,7.0,170.0,70.3,49.28
2017,2,9,8,45,387.5,96.5,5.1,8.0,210.5,112.65,76.41
2017,2,9,9,0,407.0,113.0,5.1,9.0,251.0,157.61,112.26
2017,2,9,9,15,646.0,88.5,5.0,9.5,346.5,219.69,157.13
2017,2,9,9,30,885.0,64.0,4.9,10.0,442.0,311.08,231.06
2017,2,9,9,45,658.5,125.0,4.8,10.5,423.0,342.22,268.44
2017,2,9,10,0,432.0,186.0,4.7,11.0,404.0,345.9,278.54
2017,2,9,10,15,520.0,175.0,4.55,11.5,457.5,405.28,328.25
2017,2,9,10,30,608.0,164.0,4.4,12.0,511.0,476.26,386.54
2017,2,9,10,45,790.5,120.5,4.3,13.0,598.0,573.55,464.33
2017,2,9,11,0,973.0,77.0,4.2,14.0,685.0,682.21,548.92
2017,2,9,11,15,979.5,78.0,4.1,14.5,711.0,735.14,588.89
2017,2,9,11,30,986.0,79.0,4.0,15.0,737.0,785.84,625.0
2017,2,9,11,45,778.5,156.0,3.95,15.5,683.5,760.29,602.94
2017,2,9,12,0,571.0,233.0,3.9,16.0,630.0,703.64,556.49
2017,2,9,12,15,609.5,223.5,3.8,16.0,652.0,754.04,594.62
2017,2,9,12,30,648.0,214.0,3.7,16.0,674.0,801.3,629.37
2017,2,9,12,45,695.0,194.5,3.6,16.5,688.0,845.16,660.19
2017,2,9,13,0,742.0,175.0,3.5,17.0,702.0,887.48,688.17
2017,2,9,13,15,859.0,131.5,3.35,17.0,734.5,960.32,737.99
2017,2,9,13,30,976.0,88.0,3.2,17.0,767.0,1027.43,782.6
2017,2,9,13,45,970.0,87.5,3.1,17.5,748.5,1034.1,784.76
2017,2,9,14,0,964.0,87.0,3.0,18.0,730.0,1036.66,784.85
2017,2,9,14,15,956.0,85.5,2.9,18.0,703.5,1031.99,781.77
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,1023.29,776.21
2017,2,9,14,45,935.0,83.0,2.75,18.0,642.5,1006.5,765.87
2017,2,9,15,0,922.0,82.0,2.7,18.0,608.0,986.01,753.23
2017,2,9,15,15,905.5,79.5,2.55,18.0,567.0,956.85,733.81
2017,2,9,15,30,889.0,77.0,2.4,18.0,526.0,924.51,712.25
2017,2,9,15,45,866.0,74.5,2.25,18.0,479.0,892.4,690.78
2017,2,9,16,0,843.0,72.0,2.1,18.0,432.0,848.6,660.89
2017,2,9,16,15,810.0,68.0,1.8,17.0,380.5,792.37,622.71
2017,2,9,16,30,777.0,64.0,1.5,16.0,329.0,735.05,582.62
2017,2,9,16,45,726.5,59.0,1.25,15.0,274.5,662.26,530.04
2017,2,9,17,0,676.0,54.0,1.0,14.0,220.0,590.51,475.92
2017,2,9,17,15,595.5,46.5,1.05,13.0,166.5,503.29,409.24
2017,2,9,17,30,515.0,39.0,1.1,12.0,113.0,415.81,336.07
2017,2,9,17,45,365.0,27.5,1.15,11.5,68.5,288.79,217.72
2017,2,9,18,0,215.0,16.0,1.2,11.0,24.0,132.0,0.0
2017,2,9,18,15,107.5,8.0,1.2,11.0,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,9.5,7.73,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,19.0,13.93,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,58.5,28.88,18.15
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,43.87,32.98
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,53.72,42.32
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,76.4,51.84
2017,2,10,8,45,223.5,100.0,3.15,14.0,155.5,101.75,72.07
2017,2,10,9,0,0.0,115.0,3.3,15.0,115.0,98.92,78.48
2017,2,10,9,15,2.5,132.5,3.5,16.0,134.0,115.2,91.51
2017,2,10,9,30,5.0,150.0,3.7,17.0,153.0,131.93,104.69
2017,2,10,9,45,16.0,176.0,3.9,18.0,184.5,159.26,126.18
2017,2,10,10,0,27.0,202.0,4.1,19.0,216.0,188.29,148.84
2017,2,10,10,15,30.0,217.0,4.3,19.5,233.5,208.19,164.34
2017,2,10,10,30,33.0,232.0,4.5,20.0,251.0,226.97,178.84
2017,2,10,10,45,115.5,265.5,4.75,20.5,337.5,313.91,247.73
2017,2,10,11,0,198.0,299.0,5.0,21.0,424.0,405.57,319.39
2017,2,10,11,15,102.0,251.5,5.0,21.5,316.5,309.39,243.12
2017,2,10,11,30,6.0,204.0,5.0,22.0,209.0,188.07,145.59
2017,2,10,11,45,3.0,179.0,5.05,22.5,181.5,163.31,125.7
2017,2,10,12,0,0.0,154.0,5.1,23.0,154.0,138.2,105.41
2017,2,10,12,15,12.5,217.0,5.1,23.0,226.5,207.83,160.69
2017,2,10,12,30,25.0,280.0,5.1,23.0,299.0,280.57,217.5
2017,2,10,12,45,159.0,308.5,5.1,23.5,423.0,458.54,356.89
2017,2,10,13,0,293.0,337.0,5.1,24.0,547.0,633.46,488.46
2017,2,10,13,15,292.0,333.5,5.05,24.0,540.5,639.3,492.21
2017,2,10,13,30,291.0,330.0,5.0,24.0,534.0,643.76,495.72
2017,2,10,13,45,207.0,327.0,4.95,24.0,470.5,550.98,425.9
2017,2,10,14,0,123.0,324.0,4.9,24.0,407.0,472.57,365.59
2017,2,10,14,15,474.0,222.0,4.8,24.0,523.5,734.25,569.76
2017,2,10,14,30,825.0,120.0,4.7,24.0,640.0,959.36,730.92
2017,2,10,14,45,814.0,116.5,4.6,24.0,607.5,942.39,718.16
2017,2,10,15,0,803.0,113.0,4.5,24.0,575.0,921.97,704.8
2017,2,10,15,15,784.0,109.5,4.25,24.0,535.0,890.76,683.52
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,862.96,664.7
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,819.6,634.98
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,774.36,603.68
2017,2,10,16,15,677.5,91.5,3.15,23.0,355.5,717.05,564.2
2017,2,10,16,30,641.0,86.0,2.7,22.0,306.0,659.26,523.26
2017,2,10,16,45,586.5,78.5,2.3,21.5,255.0,585.03,467.82
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,512.56,411.69
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,419.35,337.86
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,331.49,264.59
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,218.66,163.0
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,98.36,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,51.0,9.5,2.85,16.5,11.5,8.64,0.0
2017,2,11,7,30,102.0,19.0,3.1,17.0,23.0,15.02,0.0
2017,2,11,7,45,234.5,35.0,3.4,18.0,64.0,27.36,16.56
2017,2,11,8,0,367.0,51.0,3.7,19.0,105.0,41.53,30.05
2017,2,11,8,15,450.0,61.5,4.0,19.5,155.5,48.43,36.56
2017,2,11,8,30,533.0,72.0,4.3,20.0,206.0,70.44,43.84
2017,2,11,8,45,591.5,78.5,4.65,20.5,258.0,118.56,69.41
2017,2,11,9,0,650.0,85.0,5.0,21.0,310.0,174.04,110.08
2017,2,11,9,15,686.5,90.5,5.1,21.5,359.5,230.86,157.62
2017,2,11,9,30,723.0,96.0,5.2,22.0,409.0,291.63,210.24
2017,2,11,9,45,370.5,143.5,5.35,23.0,305.0,258.25,196.03
2017,2,11,10,0,18.0,191.0,5.5,24.0,201.0,175.12,135.74
2017,2,11,10,15,16.0,199.0,5.5,24.0,208.5,183.3,142.11
2017,2,11,10,30,14.0,207.0,5.5,24.0,216.0,191.18,148.09
2017,2,11,10,45,15.0,218.5,5.5,24.5,228.5,203.67,157.38
2017,2,11,11,0,16.0,230.0,5.5,25.0,241.0,216.33,166.74
2017,2,11,11,15,445.5,170.0,5.45,25.5,471.0,474.53,372.26
2017,2,11,11,30,875.0,110.0,5.4,26.0,701.0,745.7,577.25
2017,2,11,11,45,874.0,114.5,5.35,26.5,717.0,788.74,605.16
2017,2,11,12,0,873.0,119.0,5.3,27.0,733.0,828.92,631.5
2017,2,11,12,15,876.0,119.5,5.2,27.0,742.0,865.14,655.83
2017,2,11,12,30,879.0,120.0,5.1,27.0,751.0,898.39,677.94
2017,2,11,12,45,880.5,119.0,5.05,27.0,751.5,925.53,696.07
