Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,882.0,118.0,5.0,27.0,752.0,949.28,711.92
2017,2,11,13,15,879.5,117.5,4.9,27.0,743.0,966.38,722.94
2017,2,11,13,30,877.0,117.0,4.8,27.0,734.0,979.76,731.55
2017,2,11,13,45,872.5,115.5,4.75,27.5,717.0,986.31,734.59
2017,2,11,14,0,868.0,114.0,4.7,28.0,700.0,989.02,735.24
2017,2,11,14,15,859.0,112.0,4.6,28.0,674.5,982.99,731.28
2017,2,11,14,30,850.0,110.0,4.5,28.0,649.0,973.17,725.36
2017,2,11,14,45,841.5,106.0,4.4,28.0,617.0,957.78,715.82
2017,2,11,15,0,833.0,102.0,4.3,28.0,585.0,938.82,704.0
2017,2,11,15,15,815.5,99.0,4.0,27.5,545.0,909.17,685.31
2017,2,11,15,30,798.0,96.0,3.7,27.0,505.0,876.55,664.53
2017,2,11,15,45,774.5,92.0,3.45,27.0,459.5,834.61,636.08
2017,2,11,16,0,751.0,88.0,3.2,27.0,414.0,796.04,609.78
2017,2,11,16,15,716.0,83.0,2.85,26.0,364.5,739.55,572.08
2017,2,11,16,30,681.0,78.0,2.5,25.0,315.0,682.47,532.93
2017,2,11,16,45,631.5,71.5,2.2,24.5,263.0,612.04,481.79
2017,2,11,17,0,582.0,65.0,1.9,24.0,211.0,543.02,429.8
2017,2,11,17,15,500.5,55.5,1.95,23.0,160.0,450.14,358.44
2017,2,11,17,30,419.0,46.0,2.0,22.0,109.0,362.74,286.75
2017,2,11,17,45,282.5,32.0,2.15,21.5,67.0,244.7,182.73
2017,2,11,18,0,146.0,18.0,2.3,21.0,25.0,121.48,0.0
2017,2,11,18,15,73.0,9.0,2.65,21.0,12.5,44.66,0.0
2017,2,11,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,12,7,15,62.5,10.0,1.15,16.5,12.5,9.1,0.0
2017,2,12,7,30,125.0,20.0,1.2,17.0,25.0,15.82,0.0
2017,2,12,7,45,249.0,35.5,1.25,18.0,66.5,27.74,17.11
2017,2,12,8,0,373.0,51.0,1.3,19.0,108.0,41.35,29.99
2017,2,12,8,15,455.5,61.5,1.55,19.5,158.5,48.26,36.46
2017,2,12,8,30,538.0,72.0,1.8,20.0,209.0,70.67,43.8
2017,2,12,8,45,269.0,85.0,2.05,21.0,153.5,92.74,60.76
2017,2,12,9,0,0.0,98.0,2.3,22.0,98.0,85.2,65.02
2017,2,12,9,15,0.0,93.0,2.35,22.5,93.0,81.69,61.88
2017,2,12,9,30,0.0,88.0,2.4,23.0,88.0,77.71,58.33
2017,2,12,9,45,0.0,77.0,2.45,23.5,77.0,68.13,50.25
2017,2,12,10,0,0.0,66.0,2.5,24.0,66.0,58.37,42.08
2017,2,12,10,15,0.0,71.0,2.4,24.0,71.0,62.83,45.58
2017,2,12,10,30,0.0,76.0,2.3,24.0,76.0,67.29,49.06
2017,2,12,10,45,410.5,98.5,2.25,24.5,360.0,338.12,265.04
2017,2,12,11,0,821.0,121.0,2.2,25.0,644.0,637.96,487.37
2017,2,12,11,15,830.5,122.5,2.05,25.0,669.5,687.84,521.31
2017,2,12,11,30,840.0,124.0,1.9,25.0,695.0,736.2,554.84
2017,2,12,11,45,837.5,129.5,1.75,25.5,710.5,777.83,580.77
2017,2,12,12,0,835.0,135.0,1.6,26.0,726.0,816.61,603.38
2017,2,12,12,15,423.0,184.5,1.45,26.0,484.5,557.21,420.12
2017,2,12,12,30,11.0,234.0,1.3,26.0,243.0,223.64,167.72
2017,2,12,12,45,11.0,234.0,1.15,26.0,242.5,224.62,169.54
2017,2,12,13,0,11.0,234.0,1.0,26.0,242.0,225.6,170.13
2017,2,12,13,15,46.0,284.0,0.9,26.0,317.0,324.73,244.94
2017,2,12,13,30,81.0,334.0,0.8,26.0,392.0,416.42,311.41
2017,2,12,13,45,191.0,324.0,0.7,26.5,455.5,532.04,394.44
2017,2,12,14,0,301.0,314.0,0.6,27.0,519.0,650.04,474.91
2017,2,12,14,15,544.5,224.0,0.8,26.5,578.0,805.96,587.33
2017,2,12,14,30,788.0,134.0,1.0,26.0,637.0,948.67,683.79
2017,2,12,14,45,768.0,133.5,1.2,26.0,603.0,927.07,672.7
2017,2,12,15,0,748.0,133.0,1.4,26.0,569.0,902.34,661.3
2017,2,12,15,15,728.0,129.0,1.6,25.5,529.5,870.5,645.97
2017,2,12,15,30,708.0,125.0,1.8,25.0,490.0,836.04,628.23
2017,2,12,15,45,675.5,121.5,2.0,25.0,444.5,788.54,599.55
2017,2,12,16,0,643.0,118.0,2.2,25.0,399.0,739.5,568.83
2017,2,12,16,15,604.5,111.0,2.15,24.0,350.5,680.24,530.23
2017,2,12,16,30,566.0,104.0,2.1,23.0,302.0,620.64,490.03
2017,2,12,16,45,506.5,95.0,2.1,22.5,251.0,539.05,430.73
2017,2,12,17,0,447.0,86.0,2.1,22.0,200.0,466.0,374.65
2017,2,12,17,15,368.0,72.0,2.35,21.5,151.5,376.49,303.46
2017,2,12,17,30,289.0,58.0,2.6,21.0,103.0,293.42,233.97
2017,2,12,17,45,177.5,38.5,2.9,20.5,62.5,190.43,143.39
2017,2,12,18,0,66.0,19.0,3.2,20.0,22.0,70.9,0.0
2017,2,12,18,15,33.0,9.5,3.4,19.5,11.0,25.15,0.0
2017,2,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,7,15,24.5,9.5,2.45,15.0,10.5,8.64,0.0
2017,2,13,7,30,49.0,19.0,2.5,15.0,21.0,15.53,0.0
2017,2,13,7,45,155.5,40.0,2.55,15.5,61.5,31.84,20.88
2017,2,13,8,0,262.0,61.0,2.6,16.0,102.0,46.72,35.06
2017,2,13,8,15,339.0,76.0,2.55,16.5,150.0,57.17,44.75
2017,2,13,8,30,416.0,91.0,2.5,17.0,198.0,80.43,54.64
2017,2,13,8,45,213.5,110.0,2.5,17.5,165.5,108.64,77.13
2017,2,13,9,0,11.0,129.0,2.5,18.0,133.0,111.95,87.79
2017,2,13,9,15,14.5,148.0,2.55,18.5,154.5,130.59,102.68
2017,2,13,9,30,18.0,167.0,2.6,19.0,176.0,149.81,117.88
2017,2,13,9,45,9.0,145.0,2.7,19.5,149.5,130.32,101.82
2017,2,13,10,0,0.0,123.0,2.8,20.0,123.0,108.63,83.92
2017,2,13,10,15,0.0,130.5,2.9,20.5,130.5,115.51,89.12
2017,2,13,10,30,0.0,138.0,3.0,21.0,138.0,122.41,94.29
2017,2,13,10,45,138.0,216.5,3.15,21.5,305.5,281.12,220.95
2017,2,13,11,0,276.0,295.0,3.3,22.0,473.0,456.69,355.65
2017,2,13,11,15,277.0,307.5,3.45,22.0,491.5,487.41,378.46
2017,2,13,11,30,278.0,320.0,3.6,22.0,510.0,517.72,401.33
2017,2,13,11,45,162.0,315.5,3.75,22.5,427.0,432.38,335.06
2017,2,13,12,0,46.0,311.0,3.9,23.0,344.0,334.72,258.12
2017,2,13,12,15,23.0,231.0,4.0,23.0,247.5,238.85,184.35
2017,2,13,12,30,0.0,151.0,4.1,23.0,151.0,135.73,103.07
2017,2,13,12,45,3.5,179.5,4.2,23.5,182.0,165.76,126.75
2017,2,13,13,0,7.0,208.0,4.3,24.0,213.0,196.64,150.74
2017,2,13,13,15,208.5,256.5,4.3,24.0,405.0,477.31,371.57
2017,2,13,13,30,410.0,305.0,4.3,24.0,597.0,728.93,558.39
2017,2,13,13,45,327.5,316.0,4.35,24.0,546.0,671.22,514.18
2017,2,13,14,0,245.0,327.0,4.4,24.0,495.0,593.13,456.44
2017,2,13,14,15,134.5,288.0,4.35,23.5,379.5,445.43,345.86
2017,2,13,14,30,24.0,249.0,4.3,23.0,264.0,261.02,202.68
2017,2,13,14,45,18.5,228.5,4.3,23.0,240.0,235.76,183.56
2017,2,13,15,0,13.0,208.0,4.3,23.0,216.0,210.43,163.9
2017,2,13,15,15,6.5,180.5,4.15,22.5,184.5,176.7,137.61
2017,2,13,15,30,0.0,153.0,4.0,22.0,153.0,143.15,111.12
2017,2,13,15,45,0.0,101.5,3.85,22.0,101.5,91.46,69.58
2017,2,13,16,0,0.0,50.0,3.7,22.0,50.0,44.14,30.96
2017,2,13,16,15,0.0,44.0,3.55,21.5,44.0,38.81,26.72
2017,2,13,16,30,0.0,38.0,3.4,21.0,38.0,33.49,22.42
2017,2,13,16,45,0.0,31.5,3.25,21.0,31.5,27.74,17.63
2017,2,13,17,0,0.0,25.0,3.1,21.0,25.0,22.0,12.8
2017,2,13,17,15,142.5,41.5,3.25,20.5,64.0,158.45,129.24
2017,2,13,17,30,285.0,58.0,3.4,20.0,103.0,290.68,234.29
2017,2,13,17,45,179.0,39.0,3.55,20.0,63.0,191.6,145.81
2017,2,13,18,0,73.0,20.0,3.7,20.0,23.0,76.83,0.0
2017,2,13,18,15,36.5,10.0,3.8,19.5,11.5,27.38,0.0
2017,2,13,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.0,2.05,13.5,2.0,1.82,0.0
2017,2,14,7,30,0.0,4.0,2.8,13.0,4.0,3.5,0.0
2017,2,14,7,45,0.0,10.0,3.6,13.0,10.0,8.78,1.78
2017,2,14,8,0,0.0,16.0,4.4,13.0,16.0,14.06,6.78
2017,2,14,8,15,0.0,23.5,5.4,12.0,23.5,20.67,12.93
2017,2,14,8,30,0.0,31.0,6.4,11.0,31.0,27.3,18.06
2017,2,14,8,45,0.0,38.0,7.4,10.5,38.0,33.49,23.5
2017,2,14,9,0,0.0,45.0,8.4,10.0,45.0,39.69,28.9
2017,2,14,9,15,0.0,54.5,8.4,10.0,54.5,48.12,36.13
2017,2,14,9,30,0.0,64.0,8.4,10.0,64.0,56.56,43.29
2017,2,14,9,45,0.0,87.5,8.4,10.0,87.5,77.42,61.05
2017,2,14,10,0,0.0,111.0,8.4,10.0,111.0,98.12,78.52
2017,2,14,10,15,0.0,127.5,8.0,10.5,127.5,112.85,90.62
2017,2,14,10,30,0.0,144.0,7.6,11.0,144.0,127.73,102.73
2017,2,14,10,45,5.0,178.5,7.25,11.5,182.0,161.79,130.78
2017,2,14,11,0,10.0,213.0,6.9,12.0,220.0,196.91,159.38
2017,2,14,11,15,51.0,269.5,6.65,12.5,305.0,284.55,231.28
2017,2,14,11,30,92.0,326.0,6.4,13.0,390.0,373.32,302.67
2017,2,14,11,45,147.0,339.5,6.2,14.0,443.5,444.83,359.03
2017,2,14,12,0,202.0,353.0,6.0,15.0,497.0,512.02,411.0
2017,2,14,12,15,279.0,342.5,5.9,15.5,544.5,588.67,470.96
2017,2,14,12,30,356.0,332.0,5.8,16.0,592.0,657.95,524.45
2017,2,14,12,45,279.0,347.0,5.7,16.5,551.0,620.15,492.46
2017,2,14,13,0,202.0,362.0,5.6,17.0,510.0,562.62,445.89
2017,2,14,13,15,172.0,357.5,5.55,17.0,482.5,538.07,426.7
2017,2,14,13,30,142.0,353.0,5.5,17.0,455.0,511.67,405.89
2017,2,14,13,45,160.5,344.5,5.5,17.0,457.0,525.84,417.96
2017,2,14,14,0,179.0,336.0,5.5,17.0,459.0,539.58,429.64
2017,2,14,14,15,101.5,293.0,5.45,16.5,362.5,400.96,321.43
2017,2,14,14,30,24.0,250.0,5.4,16.0,266.0,261.86,209.56
2017,2,14,14,45,14.5,219.0,5.35,16.0,228.5,221.61,177.38
2017,2,14,15,0,5.0,188.0,5.3,16.0,191.0,181.46,144.78
2017,2,14,15,15,2.5,173.5,5.2,15.5,175.0,165.36,132.13
2017,2,14,15,30,0.0,159.0,5.1,15.0,159.0,149.32,119.39
2017,2,14,15,45,5.5,159.5,5.05,15.0,162.0,156.81,126.22
2017,2,14,16,0,11.0,160.0,5.0,15.0,165.0,164.92,133.54
2017,2,14,16,15,7.0,142.5,4.95,14.5,145.5,144.67,117.1
2017,2,14,16,30,3.0,125.0,4.9,14.0,126.0,124.68,100.65
2017,2,14,16,45,1.5,105.0,4.9,13.5,105.5,103.88,83.32
2017,2,14,17,0,0.0,85.0,4.9,13.0,85.0,83.02,65.6
2017,2,14,17,15,0.0,65.0,4.9,12.5,65.0,63.03,48.35
2017,2,14,17,30,0.0,45.0,4.9,12.0,45.0,42.5,30.4
2017,2,14,17,45,0.0,28.0,4.95,11.5,28.0,25.1,14.83
2017,2,14,18,0,0.0,11.0,5.0,11.0,11.0,9.67,0.0
2017,2,14,18,15,0.0,5.5,5.0,10.5,5.5,5.0,0.0
2017,2,14,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,15,7,15,142.5,10.0,3.65,4.5,18.0,9.1,0.0
2017,2,15,7,30,285.0,20.0,3.8,5.0,36.0,16.49,0.0
2017,2,15,7,45,422.5,30.5,3.95,6.0,84.0,24.55,15.78
2017,2,15,8,0,560.0,41.0,4.1,7.0,132.0,35.37,26.29
2017,2,15,8,15,633.5,47.5,4.25,8.0,187.0,39.82,30.64
2017,2,15,8,30,707.0,54.0,4.4,9.0,242.0,64.87,36.92
2017,2,15,8,45,753.0,59.0,4.55,10.0,297.0,121.54,67.83
2017,2,15,9,0,799.0,64.0,4.7,11.0,352.0,183.8,115.94
2017,2,15,9,15,829.5,67.5,4.65,11.5,404.0,246.54,171.28
2017,2,15,9,30,860.0,71.0,4.6,12.0,456.0,312.27,231.13
2017,2,15,9,45,880.5,74.0,4.6,12.5,503.5,378.44,291.42
2017,2,15,10,0,901.0,77.0,4.6,13.0,551.0,443.42,349.44
2017,2,15,10,15,916.0,79.0,4.55,13.5,592.5,505.64,403.48
2017,2,15,10,30,931.0,81.0,4.5,14.0,634.0,567.65,455.44
2017,2,15,10,45,941.5,83.0,4.45,14.5,668.5,626.59,503.2
2017,2,15,11,0,952.0,85.0,4.4,15.0,703.0,684.26,548.35
2017,2,15,11,15,812.0,140.0,4.35,15.0,681.0,695.58,556.16
2017,2,15,11,30,672.0,195.0,4.3,15.0,659.0,691.46,551.43
2017,2,15,11,45,824.0,142.0,4.3,15.5,725.5,783.45,622.01
2017,2,15,12,0,976.0,89.0,4.3,16.0,792.0,878.35,688.52
2017,2,15,12,15,738.0,183.5,4.3,16.0,719.0,825.88,649.65
2017,2,15,12,30,500.0,278.0,4.3,16.0,646.0,739.24,581.62
2017,2,15,12,45,594.5,243.0,4.3,16.5,680.0,806.09,632.51
2017,2,15,13,0,689.0,208.0,4.3,17.0,714.0,879.95,686.21
2017,2,15,13,15,580.0,245.5,4.25,17.0,668.5,829.72,647.72
2017,2,15,13,30,471.0,283.0,4.2,17.0,623.0,779.28,608.98
2017,2,15,13,45,304.0,310.0,4.2,17.0,527.5,642.18,505.27
2017,2,15,14,0,137.0,337.0,4.2,17.0,432.0,499.8,394.38
2017,2,15,14,15,546.0,210.0,4.15,17.0,567.5,793.66,627.03
2017,2,15,14,30,955.0,83.0,4.1,17.0,703.0,1037.85,800.39
2017,2,15,14,45,942.0,82.0,4.05,17.0,668.0,1020.78,787.64
2017,2,15,15,0,929.0,81.0,4.0,17.0,633.0,999.94,774.58
2017,2,15,15,15,914.0,79.0,3.9,16.5,592.0,972.4,758.03
2017,2,15,15,30,899.0,77.0,3.8,16.0,551.0,941.58,739.14
2017,2,15,15,45,879.0,74.0,3.7,16.0,503.5,901.91,712.43
2017,2,15,16,0,859.0,71.0,3.6,16.0,456.0,868.43,689.99
2017,2,15,16,15,829.0,67.5,3.15,15.0,404.0,814.43,652.61
2017,2,15,16,30,799.0,64.0,2.7,14.0,352.0,759.11,613.31
2017,2,15,16,45,755.0,59.0,2.25,13.5,297.0,690.01,561.16
2017,2,15,17,0,711.0,54.0,1.8,13.0,242.0,621.5,507.59
2017,2,15,17,15,638.5,47.0,1.75,12.0,187.5,531.76,438.13
2017,2,15,17,30,566.0,40.0,1.7,11.0,133.0,446.18,366.88
2017,2,15,17,45,434.0,30.0,1.65,10.0,85.0,334.34,266.66
2017,2,15,18,0,302.0,20.0,1.6,9.0,37.0,216.32,67.67
2017,2,15,18,15,151.0,10.0,1.6,9.0,18.5,84.92,0.0
2017,2,15,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,15,157.5,10.0,0.85,5.5,19.5,9.1,0.0
2017,2,16,7,30,315.0,20.0,0.9,6.0,39.0,16.42,1.71
2017,2,16,7,45,448.0,30.0,1.0,7.0,88.0,26.23,17.34
2017,2,16,8,0,581.0,40.0,1.1,8.0,137.0,34.34,25.36
2017,2,16,8,15,652.0,46.5,0.85,9.0,192.0,38.86,29.75
2017,2,16,8,30,723.0,53.0,0.6,10.0,247.0,64.89,36.23
2017,2,16,8,45,767.0,57.5,0.35,11.0,302.5,122.05,66.98
2017,2,16,9,0,811.0,62.0,0.1,12.0,358.0,184.53,113.88
2017,2,16,9,15,840.0,65.5,0.4,12.5,410.0,247.75,168.29
2017,2,16,9,30,869.0,69.0,0.7,13.0,462.0,316.08,228.76
2017,2,16,9,45,888.5,72.0,1.0,14.0,509.0,380.26,285.5
2017,2,16,10,0,908.0,75.0,1.3,15.0,556.0,445.35,341.58
2017,2,16,10,15,922.0,77.0,1.35,15.5,597.0,507.55,393.37
2017,2,16,10,30,936.0,79.0,1.4,16.0,638.0,569.41,442.96
2017,2,16,10,45,945.0,80.5,1.5,16.5,671.5,627.29,488.19
2017,2,16,11,0,954.0,82.0,1.6,17.0,705.0,683.73,530.92
2017,2,16,11,15,960.5,83.5,1.65,17.0,731.0,736.78,570.61
2017,2,16,11,30,967.0,85.0,1.7,17.0,757.0,787.65,606.38
2017,2,16,11,45,968.5,86.5,1.8,17.5,774.0,832.31,635.99
2017,2,16,12,0,970.0,88.0,1.9,18.0,791.0,873.93,663.31
2017,2,16,12,15,972.0,88.5,1.9,18.0,799.5,911.69,688.07
2017,2,16,12,30,974.0,89.0,1.9,18.0,808.0,946.1,710.5
2017,2,16,12,45,971.5,90.0,1.95,18.0,807.0,973.53,728.88
2017,2,16,13,0,969.0,91.0,2.0,18.0,806.0,997.13,744.88
2017,2,16,13,15,966.0,90.5,2.05,18.0,796.5,1014.64,757.03
2017,2,16,13,30,963.0,90.0,2.1,18.0,787.0,1028.13,766.77
2017,2,16,13,45,955.5,90.0,2.15,18.5,768.5,1033.8,770.13
2017,2,16,14,0,948.0,90.0,2.2,19.0,750.0,1035.35,771.04
2017,2,16,14,15,940.0,89.0,2.2,19.0,723.0,1031.16,769.27
2017,2,16,14,30,932.0,88.0,2.2,19.0,696.0,1022.97,765.11
2017,2,16,14,45,914.0,88.5,2.2,19.0,660.5,1003.03,753.36
2017,2,16,15,0,896.0,89.0,2.2,19.0,625.0,979.55,739.46
2017,2,16,15,15,879.5,86.5,2.15,18.5,583.5,950.49,722.66
2017,2,16,15,30,863.0,84.0,2.1,18.0,542.0,927.76,710.16
2017,2,16,15,45,837.0,82.0,2.05,18.0,494.5,884.38,681.95
2017,2,16,16,0,811.0,80.0,2.0,18.0,447.0,838.77,652.01
2017,2,16,16,15,779.0,76.0,1.75,17.0,395.5,783.67,615.26
2017,2,16,16,30,747.0,72.0,1.5,16.0,344.0,727.46,576.7
2017,2,16,16,45,694.5,67.0,1.25,15.5,289.5,658.7,526.52
2017,2,16,17,0,642.0,62.0,1.0,15.0,235.0,586.66,472.09
2017,2,16,17,15,568.0,54.0,1.05,14.0,181.5,497.82,405.24
2017,2,16,17,30,494.0,46.0,1.1,13.0,128.0,413.79,336.44
2017,2,16,17,45,362.5,33.5,1.15,12.5,81.5,295.61,233.99
2017,2,16,18,0,231.0,21.0,1.2,12.0,35.0,179.42,70.89
2017,2,16,18,15,115.5,10.5,1.2,11.5,17.5,67.6,0.0
2017,2,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,75.5,12.0,2.15,9.5,17.0,10.91,0.0
2017,2,17,7,30,151.0,24.0,2.3,10.0,34.0,18.89,4.39
2017,2,17,7,45,267.0,40.5,2.5,11.0,78.0,31.47,21.6
2017,2,17,8,0,383.0,57.0,2.7,12.0,122.0,43.68,33.19
2017,2,17,8,15,458.5,68.0,2.9,12.5,173.5,53.04,41.93
2017,2,17,8,30,534.0,79.0,3.1,13.0,225.0,77.54,50.09
2017,2,17,8,45,586.5,86.5,3.3,14.0,277.5,126.53,77.66
2017,2,17,9,0,639.0,94.0,3.5,15.0,330.0,182.21,119.7
2017,2,17,9,15,674.0,100.0,3.75,15.5,379.5,239.03,168.19
2017,2,17,9,30,709.0,106.0,4.0,16.0,429.0,299.68,221.52
2017,2,17,9,45,735.5,110.0,4.25,17.0,475.0,359.08,273.63
2017,2,17,10,0,762.0,114.0,4.5,18.0,521.0,420.62,326.44
2017,2,17,10,15,627.0,166.0,4.6,18.5,517.5,452.98,356.01
2017,2,17,10,30,492.0,218.0,4.7,19.0,514.0,465.81,367.81
2017,2,17,10,45,521.0,220.0,4.8,19.5,548.5,515.43,407.25
2017,2,17,11,0,550.0,222.0,4.9,20.0,583.0,566.72,447.11
2017,2,17,11,15,543.5,234.5,4.95,20.0,603.0,605.44,477.04
2017,2,17,11,30,537.0,247.0,5.0,20.0,623.0,642.24,505.03
2017,2,17,11,45,546.0,251.5,5.05,20.5,642.0,681.07,533.45
2017,2,17,12,0,555.0,256.0,5.1,21.0,661.0,718.86,560.65
2017,2,17,12,15,715.5,190.0,5.05,21.0,717.5,815.69,634.72
2017,2,17,12,30,876.0,124.0,5.0,21.0,774.0,907.73,699.57
2017,2,17,12,45,874.5,124.5,5.0,21.5,773.5,933.98,715.99
2017,2,17,13,0,873.0,125.0,5.0,22.0,773.0,956.71,730.35
2017,2,17,13,15,870.0,124.5,4.95,22.0,764.0,973.33,741.62
2017,2,17,13,30,867.0,124.0,4.9,22.0,755.0,986.2,750.45
2017,2,17,13,45,861.5,122.5,4.9,22.0,737.5,991.75,754.8
2017,2,17,14,0,856.0,121.0,4.9,22.0,720.0,993.45,756.72
2017,2,17,14,15,565.0,213.5,4.75,22.0,603.0,817.57,632.12
2017,2,17,14,30,274.0,306.0,4.6,22.0,486.0,624.13,484.66
2017,2,17,14,45,548.5,207.0,4.5,22.0,545.0,796.28,619.55
2017,2,17,15,0,823.0,108.0,4.4,22.0,604.0,943.79,724.71
2017,2,17,15,15,806.5,105.0,4.15,22.0,564.0,914.95,703.86
2017,2,17,15,30,790.0,102.0,3.9,22.0,524.0,883.1,682.17
2017,2,17,15,45,769.0,97.0,3.7,22.0,478.5,842.03,654.13
2017,2,17,16,0,748.0,92.0,3.5,22.0,433.0,804.22,628.24
2017,2,17,16,15,715.5,87.0,3.1,21.0,383.5,749.42,590.96
2017,2,17,16,30,683.0,82.0,2.7,20.0,334.0,693.86,552.21
2017,2,17,16,45,639.5,75.0,2.3,19.5,282.0,626.78,502.53
2017,2,17,17,0,596.0,68.0,1.9,19.0,230.0,560.68,451.93
2017,2,17,17,15,522.5,59.0,1.95,18.0,178.0,472.59,384.14
2017,2,17,17,30,449.0,50.0,2.0,17.0,126.0,389.25,315.45
2017,2,17,17,45,329.5,36.5,2.1,16.5,81.0,279.04,219.96
2017,2,17,18,0,210.0,23.0,2.2,16.0,36.0,171.01,78.85
2017,2,17,18,15,105.0,11.5,2.4,15.5,18.0,63.27,0.0
2017,2,17,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.5,3.05,13.5,20.0,10.46,0.0
2017,2,18,7,30,257.0,23.0,3.3,14.0,40.0,18.92,5.6
2017,2,18,7,45,386.0,34.0,3.55,15.0,87.5,27.25,17.69
2017,2,18,8,0,515.0,45.0,3.8,16.0,135.0,35.33,25.36
2017,2,18,8,15,587.0,52.5,3.8,16.5,188.5,40.05,29.82
2017,2,18,8,30,659.0,60.0,3.8,17.0,242.0,66.03,36.81
2017,2,18,8,45,709.0,64.0,3.85,18.0,296.0,123.23,68.61
2017,2,18,9,0,759.0,68.0,3.9,19.0,350.0,182.76,113.2
2017,2,18,9,15,789.0,71.5,3.9,19.5,401.0,243.17,164.83
2017,2,18,9,30,819.0,75.0,3.9,20.0,452.0,306.56,220.62
2017,2,18,9,45,842.5,77.5,3.95,21.0,499.0,369.41,275.43
2017,2,18,10,0,866.0,80.0,4.0,22.0,546.0,434.91,330.85
2017,2,18,10,15,881.0,82.0,4.05,22.5,586.5,495.38,381.41
2017,2,18,10,30,896.0,84.0,4.1,23.0,627.0,555.69,430.18
2017,2,18,10,45,906.5,85.5,4.2,23.5,660.5,612.49,474.86
2017,2,18,11,0,917.0,87.0,4.3,24.0,694.0,668.09,517.29
2017,2,18,11,15,924.5,88.5,4.35,24.5,719.5,720.21,555.83
2017,2,18,11,30,932.0,90.0,4.4,25.0,745.0,770.32,590.68
2017,2,18,11,45,934.0,91.5,4.45,25.5,762.0,814.02,619.66
2017,2,18,12,0,936.0,93.0,4.5,26.0,779.0,854.83,646.3
2017,2,18,12,15,938.5,93.5,4.5,26.0,787.5,891.93,671.39
2017,2,18,12,30,941.0,94.0,4.5,26.0,796.0,925.83,694.16
2017,2,18,12,45,938.5,95.0,4.5,26.5,795.5,952.43,710.56
2017,2,18,13,0,936.0,96.0,4.5,27.0,795.0,975.3,724.49
2017,2,18,13,15,933.5,95.5,4.35,27.0,785.5,992.7,735.43
2017,2,18,13,30,931.0,95.0,4.2,27.0,776.0,1006.21,743.88
2017,2,18,13,45,923.5,95.0,4.1,27.0,757.5,1011.54,747.31
2017,2,18,14,0,916.0,95.0,4.0,27.0,739.0,1012.87,748.3
2017,2,18,14,15,908.0,94.0,3.8,27.0,713.0,1008.59,745.11
2017,2,18,14,30,900.0,93.0,3.6,27.0,687.0,1000.43,739.51
2017,2,18,14,45,565.5,187.0,3.4,27.0,554.0,790.14,596.82
2017,2,18,15,0,231.0,281.0,3.2,27.0,421.0,539.01,411.34
2017,2,18,15,15,537.5,183.0,2.75,26.5,479.5,750.62,572.53
2017,2,18,15,30,844.0,85.0,2.3,26.0,538.0,913.58,682.76
2017,2,18,15,45,820.0,82.5,1.9,25.5,491.5,871.64,652.32
2017,2,18,16,0,796.0,80.0,1.5,25.0,445.0,827.45,621.77
2017,2,18,16,15,765.0,76.0,1.4,24.0,394.5,773.49,588.4
2017,2,18,16,30,734.0,72.0,1.3,23.0,344.0,718.42,553.26
2017,2,18,16,45,689.5,66.0,1.25,22.5,291.0,654.61,509.93
2017,2,18,17,0,645.0,60.0,1.2,22.0,238.0,587.21,462.04
2017,2,18,17,15,573.5,52.5,1.3,21.0,185.0,500.47,398.69
2017,2,18,17,30,502.0,45.0,1.4,20.0,132.0,418.43,333.29
2017,2,18,17,45,383.0,33.5,1.5,19.5,85.5,308.27,240.09
2017,2,18,18,0,264.0,22.0,1.6,19.0,39.0,201.46,103.88
2017,2,18,18,15,132.0,11.0,1.8,18.5,19.5,76.44,0.0
2017,2,18,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,8.5,3.5,18.0,8.5,7.73,0.0
2017,2,19,7,30,0.0,17.0,3.6,18.0,17.0,14.97,3.95
2017,2,19,7,45,0.0,37.0,3.7,18.5,37.0,31.98,21.48
2017,2,19,8,0,0.0,57.0,3.8,19.0,57.0,48.46,36.42
2017,2,19,8,15,4.5,79.0,3.85,19.0,80.5,66.23,52.34
2017,2,19,8,30,9.0,101.0,3.9,19.0,104.0,84.74,65.33
2017,2,19,8,45,16.5,122.0,4.0,19.5,128.0,104.52,81.11
2017,2,19,9,0,24.0,143.0,4.1,20.0,152.0,125.51,97.69
2017,2,19,9,15,12.0,140.5,4.3,20.0,145.0,124.16,96.91
2017,2,19,9,30,0.0,138.0,4.5,20.0,138.0,120.48,94.07
2017,2,19,9,45,0.5,152.0,4.75,20.5,152.5,133.38,104.1
2017,2,19,10,0,1.0,166.0,5.0,21.0,167.0,146.43,114.15
2017,2,19,10,15,4.0,181.0,5.1,21.0,184.0,161.7,126.12
2017,2,19,10,30,7.0,196.0,5.2,21.0,201.0,177.45,138.45
2017,2,19,10,45,15.0,225.5,5.35,21.5,236.0,209.56,163.53
2017,2,19,11,0,23.0,255.0,5.5,22.0,271.0,242.98,189.4
2017,2,19,11,15,123.5,300.0,5.55,22.5,387.5,369.35,288.83
2017,2,19,11,30,224.0,345.0,5.6,23.0,504.0,494.7,385.02
2017,2,19,11,45,229.0,350.0,5.65,23.5,516.0,517.21,401.08
2017,2,19,12,0,234.0,355.0,5.7,24.0,528.0,539.43,417.08
2017,2,19,12,15,234.5,359.0,5.65,24.0,534.0,556.49,429.69
2017,2,19,12,30,235.0,363.0,5.6,24.0,540.0,572.8,441.71
2017,2,19,12,45,122.5,296.0,5.6,24.0,388.5,412.1,319.36
2017,2,19,13,0,10.0,229.0,5.6,24.0,237.0,219.21,168.19
2017,2,19,13,15,9.5,227.0,5.5,24.0,234.5,217.66,167.26
2017,2,19,13,30,9.0,225.0,5.4,24.0,232.0,216.08,166.09
2017,2,19,13,45,7.0,210.5,5.35,24.0,216.0,200.71,154.17
2017,2,19,14,0,5.0,196.0,5.3,24.0,200.0,185.22,142.14
2017,2,19,14,15,25.0,241.0,5.15,24.0,258.0,266.36,206.41
2017,2,19,14,30,45.0,286.0,5.0,24.0,316.0,339.53,263.51
2017,2,19,14,45,177.5,278.0,4.9,24.0,387.5,481.02,376.04
2017,2,19,15,0,310.0,270.0,4.8,24.0,459.0,620.32,483.5
2017,2,19,15,15,166.0,238.0,4.7,23.5,338.5,425.7,335.22
2017,2,19,15,30,22.0,206.0,4.6,23.0,218.0,219.58,171.87
2017,2,19,15,45,186.5,193.5,4.5,23.0,281.0,390.88,312.89
2017,2,19,16,0,351.0,181.0,4.4,23.0,344.0,537.59,429.77
2017,2,19,16,15,327.5,165.0,4.15,22.5,303.5,490.61,394.29
2017,2,19,16,30,304.0,149.0,3.9,22.0,263.0,443.91,359.15
2017,2,19,16,45,387.0,118.5,3.7,22.0,241.0,477.62,387.34
2017,2,19,17,0,470.0,88.0,3.5,22.0,219.0,487.17,395.48
2017,2,19,17,15,395.5,75.5,3.4,21.5,169.0,400.78,325.58
2017,2,19,17,30,321.0,63.0,3.3,21.0,119.0,320.34,258.12
2017,2,19,17,45,212.0,45.0,3.25,21.0,76.5,218.12,170.1
2017,2,19,18,0,103.0,27.0,3.2,21.0,34.0,108.2,58.35
2017,2,19,18,15,51.5,13.5,3.3,20.5,17.0,38.22,0.0
2017,2,19,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,3.4,14.5,1.0,0.91,0.0
2017,2,20,7,30,0.0,2.0,3.5,14.0,2.0,1.75,0.0
2017,2,20,7,45,0.0,4.5,3.65,14.0,4.5,3.94,0.0
2017,2,20,8,0,0.0,7.0,3.8,14.0,7.0,6.14,0.0
2017,2,20,8,15,0.0,10.0,3.6,14.0,10.0,8.78,2.22
2017,2,20,8,30,0.0,13.0,3.4,14.0,13.0,11.42,4.19
2017,2,20,8,45,14.5,79.5,3.25,14.0,85.5,70.97,54.59
2017,2,20,9,0,29.0,146.0,3.1,14.0,158.0,127.07,101.04
2017,2,20,9,15,14.5,146.5,2.9,14.0,152.5,129.68,103.57
2017,2,20,9,30,0.0,147.0,2.7,14.0,147.0,128.06,102.43
2017,2,20,9,45,0.5,157.0,2.5,14.5,157.0,137.65,109.81
2017,2,20,10,0,1.0,167.0,2.3,15.0,167.0,147.29,117.13
2017,2,20,10,15,0.5,98.5,2.15,15.5,98.5,87.5,67.49
2017,2,20,10,30,0.0,30.0,2.0,16.0,30.0,26.5,16.59
2017,2,20,10,45,0.0,31.5,1.9,17.0,31.5,27.84,17.61
2017,2,20,11,0,0.0,33.0,1.8,18.0,33.0,29.18,18.59
2017,2,20,11,15,16.0,162.5,1.55,18.5,174.0,155.9,121.73
2017,2,20,11,30,32.0,292.0,1.3,19.0,315.0,296.03,230.2
2017,2,20,11,45,40.0,309.5,1.1,19.5,339.5,322.91,249.0
2017,2,20,12,0,48.0,327.0,0.9,20.0,364.0,350.83,268.7
2017,2,20,12,15,49.5,330.5,1.25,20.0,368.0,360.0,276.36
2017,2,20,12,30,51.0,334.0,1.6,20.0,372.0,369.18,284.05
2017,2,20,12,45,168.0,349.0,1.95,20.5,475.5,508.6,390.84
2017,2,20,13,0,285.0,364.0,2.3,21.0,579.0,655.93,499.24
2017,2,20,13,15,370.5,332.0,2.4,21.0,608.0,712.72,541.71
2017,2,20,13,30,456.0,300.0,2.5,21.0,637.0,785.42,595.27
2017,2,20,13,45,410.5,308.5,2.6,21.5,607.0,744.56,565.47
2017,2,20,14,0,365.0,317.0,2.7,22.0,577.0,716.84,545.19
2017,2,20,14,15,198.0,293.5,2.7,21.5,434.0,512.81,396.5
2017,2,20,14,30,31.0,270.0,2.7,21.0,291.0,307.0,238.32
2017,2,20,14,45,387.0,202.5,2.7,21.0,441.0,635.35,497.38
2017,2,20,15,0,743.0,135.0,2.7,21.0,591.0,908.02,693.01
2017,2,20,15,15,817.0,106.5,2.6,21.0,577.5,929.88,706.21
2017,2,20,15,30,891.0,78.0,2.5,21.0,564.0,941.15,714.6
2017,2,20,15,45,867.5,76.0,2.4,21.0,515.5,899.37,686.99
2017,2,20,16,0,844.0,74.0,2.3,21.0,467.0,864.1,664.14
2017,2,20,16,15,813.5,70.5,2.0,20.0,415.0,809.66,628.15
2017,2,20,16,30,783.0,67.0,1.7,19.0,363.0,753.99,590.44
2017,2,20,16,45,735.0,62.5,1.4,18.5,307.5,682.42,538.87
2017,2,20,17,0,687.0,58.0,1.1,18.0,252.0,611.79,486.26
2017,2,20,17,15,617.0,51.0,1.15,17.0,197.0,529.64,426.13
2017,2,20,17,30,547.0,44.0,1.2,16.0,142.0,447.14,360.45
2017,2,20,17,45,419.0,34.0,1.3,15.5,93.0,330.91,262.34
2017,2,20,18,0,291.0,24.0,1.4,15.0,44.0,221.34,135.12
2017,2,20,18,15,145.5,12.0,1.5,14.5,22.0,84.26,0.0
2017,2,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.5,4.5,10.5,28.0,10.46,0.0
2017,2,21,7,30,425.0,23.0,4.6,11.0,56.0,20.48,9.49
2017,2,21,7,45,543.5,31.0,4.75,12.0,108.5,26.81,17.77
2017,2,21,8,0,662.0,39.0,4.9,13.0,161.0,33.08,23.8
2017,2,21,8,15,725.0,44.0,4.9,14.0,218.5,36.42,26.95
2017,2,21,8,30,788.0,49.0,4.9,15.0,276.0,66.5,33.73
2017,2,21,8,45,828.5,52.0,4.9,16.0,332.5,130.46,69.94
2017,2,21,9,0,869.0,55.0,4.9,17.0,389.0,195.12,119.69
2017,2,21,9,15,894.5,58.0,4.95,17.5,442.0,260.67,176.98
2017,2,21,9,30,920.0,61.0,5.0,18.0,495.0,328.4,237.9
2017,2,21,9,45,938.0,63.0,5.05,19.0,543.0,394.43,296.74
2017,2,21,10,0,956.0,65.0,5.1,20.0,591.0,461.11,354.45
2017,2,21,10,15,968.0,66.5,5.2,20.5,632.5,524.81,408.78
2017,2,21,10,30,980.0,68.0,5.3,21.0,674.0,587.84,460.8
2017,2,21,10,45,988.5,69.5,5.4,21.5,708.5,647.89,508.89
2017,2,21,11,0,997.0,71.0,5.5,22.0,743.0,706.33,554.31
2017,2,21,11,15,1002.5,72.0,5.45,22.0,769.0,760.33,595.72
2017,2,21,11,30,1008.0,73.0,5.4,22.0,795.0,811.9,632.04
2017,2,21,11,45,1008.5,75.5,5.35,22.5,812.5,858.56,663.13
2017,2,21,12,0,1009.0,78.0,5.3,23.0,830.0,901.98,691.52
2017,2,21,12,15,1010.5,78.0,5.2,23.0,838.5,940.11,717.0
2017,2,21,12,30,1012.0,78.0,5.1,23.0,847.0,974.68,739.82
2017,2,21,12,45,1011.0,78.5,5.1,23.5,846.0,1003.83,758.08
2017,2,21,13,0,1010.0,79.0,5.1,24.0,845.0,1029.03,773.63
2017,2,21,13,15,1008.0,78.5,5.0,24.0,835.5,1048.08,785.8
2017,2,21,13,30,1006.0,78.0,4.9,24.0,826.0,1062.94,795.25
2017,2,21,13,45,1001.0,77.5,4.85,24.0,807.5,1070.65,800.49
2017,2,21,14,0,996.0,77.0,4.8,24.0,789.0,1074.05,803.07
2017,2,21,14,15,989.0,76.0,4.65,24.0,762.5,1070.6,800.31
2017,2,21,14,30,982.0,75.0,4.5,24.0,736.0,1062.93,795.07
2017,2,21,14,45,972.0,74.0,4.4,24.0,701.0,1048.18,786.02
2017,2,21,15,0,962.0,73.0,4.3,24.0,666.0,1029.48,774.5
2017,2,21,15,15,948.5,71.5,3.9,23.5,624.5,1003.01,757.43
2017,2,21,15,30,935.0,70.0,3.5,23.0,583.0,973.06,737.93
2017,2,21,15,45,915.5,67.5,3.15,23.0,534.5,933.09,710.35
2017,2,21,16,0,896.0,65.0,2.8,23.0,486.0,890.44,680.78
2017,2,21,16,15,869.5,62.0,2.5,22.0,433.5,838.78,647.46
2017,2,21,16,30,843.0,59.0,2.2,21.0,381.0,785.65,612.23
