Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.7,11.0,1.0,0.87,0.0
2017,3,4,7,30,0.0,2.0,2.7,11.0,2.0,1.75,0.0
2017,3,4,7,45,0.0,4.0,2.75,11.5,4.0,3.51,0.0
2017,3,4,8,0,0.0,6.0,2.8,12.0,6.0,5.26,0.0
2017,3,4,8,15,0.0,7.5,2.85,12.0,7.5,6.59,0.32
2017,3,4,8,30,0.0,9.0,2.9,12.0,9.0,7.91,1.21
2017,3,4,8,45,0.0,56.5,2.95,12.5,56.5,49.89,37.38
2017,3,4,9,0,0.0,104.0,3.0,13.0,104.0,90.87,71.95
2017,3,4,9,15,0.0,106.0,3.2,13.0,106.0,93.09,73.54
2017,3,4,9,30,0.0,108.0,3.4,13.0,108.0,95.15,75.03
2017,3,4,9,45,0.0,71.5,3.6,13.5,71.5,63.28,47.93
2017,3,4,10,0,0.0,35.0,3.8,14.0,35.0,30.92,20.5
2017,3,4,10,15,0.0,61.0,3.8,14.0,61.0,54.0,39.82
2017,3,4,10,30,0.0,87.0,3.8,14.0,87.0,77.15,59.01
2017,3,4,10,45,0.0,92.0,3.85,14.0,92.0,81.63,62.58
2017,3,4,11,0,0.0,97.0,3.9,14.0,97.0,86.12,66.17
2017,3,4,11,15,0.0,87.0,3.9,14.0,87.0,77.23,58.73
2017,3,4,11,30,0.0,77.0,3.9,14.0,77.0,68.35,51.31
2017,3,4,11,45,0.0,78.5,3.9,14.0,78.5,69.7,52.38
2017,3,4,12,0,0.0,80.0,3.9,14.0,80.0,71.06,53.45
2017,3,4,12,15,0.0,89.0,3.85,14.0,89.0,79.09,60.05
2017,3,4,12,30,0.0,98.0,3.8,14.0,98.0,87.21,66.71
2017,3,4,12,45,0.0,109.0,3.8,14.5,109.0,97.2,74.75
2017,3,4,13,0,0.0,120.0,3.8,15.0,120.0,107.27,82.83
2017,3,4,13,15,0.0,115.5,3.8,15.0,115.5,103.2,79.52
2017,3,4,13,30,0.0,111.0,3.8,15.0,111.0,99.1,76.23
2017,3,4,13,45,0.0,105.0,3.8,15.0,105.0,93.61,71.8
2017,3,4,14,0,0.0,99.0,3.8,15.0,99.0,88.09,67.36
2017,3,4,14,15,0.0,105.5,3.75,15.0,105.5,94.05,72.35
2017,3,4,14,30,0.0,112.0,3.7,15.0,112.0,100.08,77.42
2017,3,4,14,45,0.0,115.5,3.65,15.0,115.5,103.4,80.29
2017,3,4,15,0,0.0,119.0,3.6,15.0,119.0,106.8,83.26
2017,3,4,15,15,0.0,106.5,3.45,14.5,106.5,95.12,73.95
2017,3,4,15,30,0.0,94.0,3.3,14.0,94.0,83.44,64.58
2017,3,4,15,45,0.0,81.5,3.15,14.0,81.5,72.16,55.35
2017,3,4,16,0,0.0,69.0,3.0,14.0,69.0,61.03,46.16
2017,3,4,16,15,0.0,50.0,2.95,14.0,50.0,44.15,32.02
2017,3,4,16,30,0.0,31.0,2.9,14.0,31.0,27.32,17.78
2017,3,4,16,45,0.0,26.5,2.9,14.0,26.5,23.33,14.43
2017,3,4,17,0,0.0,22.0,2.9,14.0,22.0,19.36,11.03
2017,3,4,17,15,0.0,17.5,3.0,13.5,17.5,15.38,7.62
2017,3,4,17,30,0.0,13.0,3.1,13.0,13.0,11.42,4.16
2017,3,4,17,45,0.0,9.0,3.25,13.0,9.0,7.9,1.04
2017,3,4,18,0,0.0,5.0,3.4,13.0,5.0,4.38,0.0
2017,3,4,18,15,0.0,2.5,3.4,13.0,2.5,2.19,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,156.5,21.0,1.95,13.5,41.0,16.44,5.32
2017,3,5,7,30,313.0,42.0,2.1,14.0,82.0,34.19,23.91
2017,3,5,7,45,417.5,52.0,2.3,14.5,133.5,40.84,30.47
2017,3,5,8,0,522.0,62.0,2.5,15.0,185.0,47.35,36.55
2017,3,5,8,15,580.5,70.0,2.5,15.5,239.5,51.82,40.57
2017,3,5,8,30,639.0,78.0,2.5,16.0,294.0,89.72,51.98
2017,3,5,8,45,670.0,86.0,2.55,16.5,346.5,145.01,87.0
2017,3,5,9,0,701.0,94.0,2.6,17.0,399.0,204.11,134.05
2017,3,5,9,15,350.5,95.0,2.7,17.5,247.5,166.34,119.99
2017,3,5,9,30,0.0,96.0,2.8,18.0,96.0,84.84,64.95
2017,3,5,9,45,26.5,177.5,2.9,18.5,193.5,164.59,129.2
2017,3,5,10,0,53.0,259.0,3.0,19.0,291.0,248.29,195.04
2017,3,5,10,15,46.5,270.0,3.15,19.5,299.5,260.63,204.09
2017,3,5,10,30,40.0,281.0,3.3,20.0,308.0,272.15,212.49
2017,3,5,10,45,31.5,279.5,3.5,20.5,301.5,270.53,210.59
2017,3,5,11,0,23.0,278.0,3.7,21.0,295.0,263.04,204.11
2017,3,5,11,15,11.5,211.5,3.8,21.0,220.0,197.01,152.32
2017,3,5,11,30,0.0,145.0,3.9,21.0,145.0,129.3,98.53
2017,3,5,11,45,1.5,157.5,4.0,21.5,159.0,141.98,108.42
2017,3,5,12,0,3.0,170.0,4.1,22.0,173.0,154.89,118.35
2017,3,5,12,15,3.0,170.5,4.1,22.0,173.5,155.71,118.93
2017,3,5,12,30,3.0,171.0,4.1,22.0,174.0,156.52,119.53
2017,3,5,12,45,3.0,170.5,4.2,22.5,173.5,156.38,119.2
2017,3,5,13,0,3.0,170.0,4.3,23.0,173.0,156.22,118.88
2017,3,5,13,15,28.5,264.5,4.3,23.0,287.5,284.0,218.95
2017,3,5,13,30,54.0,359.0,4.3,23.0,402.0,411.24,315.68
2017,3,5,13,45,74.0,363.0,4.3,23.0,420.5,439.39,337.3
2017,3,5,14,0,94.0,367.0,4.3,23.0,439.0,468.0,359.56
2017,3,5,14,15,187.5,352.0,4.2,23.0,489.0,567.0,436.06
2017,3,5,14,30,281.0,337.0,4.1,23.0,539.0,665.7,510.45
2017,3,5,14,45,221.5,326.5,4.05,23.0,481.0,578.4,446.02
2017,3,5,15,0,162.0,316.0,4.0,23.0,423.0,509.75,394.79
2017,3,5,15,15,275.5,277.0,3.85,23.0,445.5,593.68,461.51
2017,3,5,15,30,389.0,238.0,3.7,23.0,468.0,653.19,508.99
2017,3,5,15,45,273.5,233.0,3.55,23.0,388.5,534.83,419.46
2017,3,5,16,0,158.0,228.0,3.4,23.0,309.0,404.31,319.17
2017,3,5,16,15,79.0,163.5,3.1,22.5,204.0,238.74,190.06
2017,3,5,16,30,0.0,99.0,2.8,22.0,99.0,90.05,68.61
2017,3,5,16,45,236.0,103.0,2.5,21.5,179.0,319.23,261.21
2017,3,5,17,0,472.0,107.0,2.2,21.0,259.0,513.04,414.5
2017,3,5,17,15,405.0,94.0,2.05,20.5,206.5,430.08,348.03
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,352.27,284.82
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,253.71,202.57
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,155.05,117.41
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,74.22,3.68
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,16.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,32.0,10.0,3.4,18.0,11.0,9.1,0.0
2017,3,6,7,15,169.0,27.5,3.55,18.5,48.0,21.57,9.47
2017,3,6,7,30,306.0,45.0,3.7,19.0,85.0,34.86,24.02
2017,3,6,7,45,414.0,55.0,3.85,19.5,137.5,43.29,31.96
2017,3,6,8,0,522.0,65.0,4.0,20.0,190.0,49.7,37.83
2017,3,6,8,15,580.5,72.0,4.4,20.5,244.5,53.24,40.96
2017,3,6,8,30,639.0,79.0,4.8,21.0,299.0,91.37,51.94
2017,3,6,8,45,695.0,80.0,5.2,21.5,355.0,143.99,83.5
2017,3,6,9,0,751.0,81.0,5.6,22.0,411.0,206.93,132.36
2017,3,6,9,15,400.5,151.0,5.8,22.5,329.0,224.96,163.44
2017,3,6,9,30,50.0,221.0,6.0,23.0,247.0,203.22,157.55
2017,3,6,9,45,27.0,202.5,6.25,23.5,217.0,185.63,143.71
2017,3,6,10,0,4.0,184.0,6.5,24.0,187.0,163.14,125.62
2017,3,6,10,15,35.5,244.5,6.55,24.5,269.0,233.25,180.31
2017,3,6,10,30,67.0,305.0,6.6,25.0,351.0,307.92,237.77
2017,3,6,10,45,50.0,302.0,6.65,25.5,337.5,301.73,232.13
2017,3,6,11,0,33.0,299.0,6.7,26.0,324.0,293.22,224.7
2017,3,6,11,15,67.0,337.5,6.7,26.0,389.5,357.04,273.86
2017,3,6,11,30,101.0,376.0,6.7,26.0,455.0,425.08,325.65
2017,3,6,11,45,80.5,372.5,6.7,26.0,436.5,413.26,316.05
2017,3,6,12,0,60.0,369.0,6.7,26.0,418.0,399.28,304.91
2017,3,6,12,15,49.0,358.5,6.65,26.0,398.5,384.6,293.5
2017,3,6,12,30,38.0,348.0,6.6,26.0,379.0,368.66,281.14
2017,3,6,12,45,115.0,379.5,6.6,26.5,473.0,489.95,373.67
2017,3,6,13,0,192.0,411.0,6.6,27.0,567.0,603.01,457.85
2017,3,6,13,15,255.5,394.5,6.5,27.0,599.0,671.0,508.75
2017,3,6,13,30,319.0,378.0,6.4,27.0,631.0,724.77,549.3
2017,3,6,13,45,292.5,374.5,6.35,27.0,602.5,703.19,533.34
2017,3,6,14,0,266.0,371.0,6.3,27.0,574.0,679.67,516.24
2017,3,6,14,15,335.0,340.5,6.2,27.0,588.0,719.83,548.09
2017,3,6,14,30,404.0,310.0,6.1,27.0,602.0,757.67,577.93
2017,3,6,14,45,503.0,256.5,6.0,27.0,602.0,814.52,622.05
2017,3,6,15,0,602.0,203.0,5.9,27.0,602.0,855.16,654.58
2017,3,6,15,15,691.0,157.5,5.7,26.5,588.5,884.49,677.1
2017,3,6,15,30,780.0,112.0,5.5,26.0,575.0,897.86,688.43
2017,3,6,15,45,467.5,171.0,5.3,26.0,442.5,658.9,515.12
2017,3,6,16,0,155.0,230.0,5.1,26.0,310.0,403.68,316.64
2017,3,6,16,15,145.0,205.5,4.95,25.5,274.5,364.47,288.4
2017,3,6,16,30,135.0,181.0,4.8,25.0,239.0,325.13,258.93
2017,3,6,16,45,339.0,136.0,4.65,24.5,253.0,444.24,358.37
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,552.02,445.27
2017,3,6,17,15,476.0,81.0,4.5,23.5,214.0,467.69,378.75
2017,3,6,17,30,409.0,71.0,4.5,23.0,161.0,385.78,312.23
2017,3,6,17,45,289.0,57.5,4.5,23.0,112.0,277.02,220.83
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,170.3,128.76
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,81.48,13.59
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,7,7,15,0.0,0.5,2.05,19.5,0.5,0.44,0.0
2017,3,7,7,30,0.0,1.0,2.1,20.0,1.0,0.88,0.0
2017,3,7,7,45,0.0,2.0,2.2,20.5,2.0,1.75,0.0
2017,3,7,8,0,0.0,3.0,2.3,21.0,3.0,2.63,0.0
2017,3,7,8,15,0.0,4.0,2.3,21.0,4.0,3.51,0.0
2017,3,7,8,30,0.0,5.0,2.3,21.0,5.0,4.39,0.0
2017,3,7,8,45,0.0,6.0,2.35,21.5,6.0,5.28,0.0
2017,3,7,9,0,0.0,7.0,2.4,22.0,7.0,6.16,0.0
2017,3,7,9,15,0.0,7.5,2.35,22.0,7.5,6.6,0.0
2017,3,7,9,30,0.0,8.0,2.3,22.0,8.0,7.05,0.18
2017,3,7,9,45,191.5,129.5,2.3,22.5,247.0,185.97,141.94
2017,3,7,10,0,383.0,251.0,2.3,23.0,486.0,387.58,295.87
2017,3,7,10,15,379.0,274.0,2.45,23.0,519.0,432.39,330.59
2017,3,7,10,30,375.0,297.0,2.6,23.0,552.0,476.55,364.7
2017,3,7,10,45,187.5,175.0,2.8,23.0,302.5,277.74,215.78
2017,3,7,11,0,0.0,53.0,3.0,23.0,53.0,46.97,32.26
2017,3,7,11,15,0.0,66.5,3.25,23.0,66.5,58.99,41.99
2017,3,7,11,30,0.0,80.0,3.5,23.0,80.0,71.04,51.56
2017,3,7,11,45,64.0,241.0,3.75,23.0,292.5,274.13,212.42
2017,3,7,12,0,128.0,402.0,4.0,23.0,505.0,498.18,381.13
2017,3,7,12,15,97.0,392.5,4.15,22.5,471.5,459.9,352.14
2017,3,7,12,30,66.0,383.0,4.3,22.0,438.0,429.0,329.21
2017,3,7,12,45,164.0,393.0,4.5,22.0,527.0,548.92,421.69
2017,3,7,13,0,262.0,403.0,4.7,22.0,616.0,675.45,516.53
2017,3,7,13,15,211.5,402.5,4.75,22.0,573.5,621.19,475.93
2017,3,7,13,30,161.0,402.0,4.8,22.0,531.0,578.99,444.28
2017,3,7,13,45,135.5,389.0,4.9,22.0,496.0,545.81,420.0
2017,3,7,14,0,110.0,376.0,5.0,22.0,461.0,493.37,381.24
2017,3,7,14,15,203.5,357.0,5.0,22.0,506.5,588.17,455.6
2017,3,7,14,30,297.0,338.0,5.0,22.0,552.0,682.49,527.86
2017,3,7,14,45,219.0,328.0,5.05,22.0,482.5,577.08,449.14
2017,3,7,15,0,141.0,318.0,5.1,22.0,413.0,490.68,383.35
2017,3,7,15,15,210.5,291.5,5.05,21.5,422.5,528.86,416.67
2017,3,7,15,30,280.0,265.0,5.0,21.0,432.0,581.73,460.3
2017,3,7,15,45,451.0,199.5,4.95,21.0,443.5,676.97,537.75
2017,3,7,16,0,622.0,134.0,4.9,21.0,455.0,751.41,596.89
2017,3,7,16,15,398.5,157.5,4.7,20.5,355.5,559.22,450.67
2017,3,7,16,30,175.0,181.0,4.5,20.0,256.0,358.05,290.47
2017,3,7,16,45,156.0,160.0,4.35,19.5,220.0,314.72,257.08
2017,3,7,17,0,137.0,139.0,4.2,19.0,184.0,272.43,223.26
2017,3,7,17,15,116.5,114.0,4.1,18.5,147.0,224.5,183.97
2017,3,7,17,30,96.0,89.0,4.0,18.0,110.0,177.64,144.48
2017,3,7,17,45,67.5,64.5,3.95,17.5,77.5,127.58,101.25
2017,3,7,18,0,39.0,40.0,3.9,17.0,45.0,78.56,58.05
2017,3,7,18,15,19.5,20.0,3.95,16.5,22.5,31.58,5.08
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,22.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,45.0,12.0,2.6,12.0,14.0,10.91,0.0
2017,3,8,7,15,167.0,31.0,2.6,12.5,52.5,24.24,13.3
2017,3,8,7,30,289.0,50.0,2.6,13.0,91.0,38.57,28.09
2017,3,8,7,45,379.0,63.0,2.6,13.5,142.0,47.76,36.86
2017,3,8,8,0,469.0,76.0,2.6,14.0,193.0,58.53,46.7
2017,3,8,8,15,234.5,90.0,2.55,14.5,148.5,68.5,55.56
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,88.86,69.99
2017,3,8,8,45,1.5,127.0,2.45,15.5,127.5,108.65,86.13
2017,3,8,9,0,3.0,150.0,2.4,16.0,151.0,128.94,102.38
2017,3,8,9,15,4.5,163.5,2.3,16.5,165.5,142.01,112.48
2017,3,8,9,30,6.0,177.0,2.2,17.0,180.0,155.28,122.64
2017,3,8,9,45,21.0,214.0,2.15,17.5,227.0,193.54,152.58
2017,3,8,10,0,36.0,251.0,2.1,18.0,274.0,234.19,184.03
2017,3,8,10,15,117.5,289.5,2.1,18.0,369.0,314.43,246.45
2017,3,8,10,30,199.0,328.0,2.1,18.0,464.0,403.62,314.93
2017,3,8,10,45,213.5,343.5,2.15,18.5,495.5,441.6,343.01
2017,3,8,11,0,228.0,359.0,2.2,19.0,527.0,480.86,371.87
2017,3,8,11,15,233.5,367.5,2.2,19.5,545.0,508.47,391.53
2017,3,8,11,30,239.0,376.0,2.2,20.0,563.0,536.01,410.89
2017,3,8,11,45,229.0,387.0,2.25,20.5,569.0,553.52,422.57
2017,3,8,12,0,219.0,398.0,2.3,21.0,575.0,569.7,433.2
2017,3,8,12,15,499.5,292.0,2.35,21.5,700.5,742.69,562.19
2017,3,8,12,30,780.0,186.0,2.4,22.0,826.0,913.38,681.41
2017,3,8,12,45,778.5,186.5,2.45,22.5,825.0,938.07,695.28
2017,3,8,13,0,777.0,187.0,2.5,23.0,824.0,959.46,708.4
2017,3,8,13,15,773.5,186.0,2.5,23.0,814.0,973.91,717.96
2017,3,8,13,30,770.0,185.0,2.5,23.0,804.0,984.81,725.39
2017,3,8,13,45,424.5,275.5,2.5,23.5,615.5,743.79,557.42
2017,3,8,14,0,79.0,366.0,2.5,24.0,427.0,450.78,340.32
2017,3,8,14,15,89.0,357.0,2.45,24.0,423.5,454.71,345.44
2017,3,8,14,30,99.0,348.0,2.4,24.0,420.0,458.31,348.91
2017,3,8,14,45,68.5,313.0,2.4,24.0,362.0,390.97,299.03
2017,3,8,15,0,38.0,278.0,2.4,24.0,304.0,323.48,248.36
2017,3,8,15,15,19.0,214.0,2.35,23.5,227.0,219.87,169.7
2017,3,8,15,30,0.0,150.0,2.3,23.0,150.0,137.5,105.2
2017,3,8,15,45,42.0,188.5,2.3,23.0,210.5,231.13,181.29
2017,3,8,16,0,84.0,227.0,2.3,23.0,271.0,318.2,250.47
2017,3,8,16,15,42.0,169.0,2.05,22.5,191.0,212.27,167.23
2017,3,8,16,30,0.0,111.0,1.8,22.0,111.0,102.16,78.36
2017,3,8,16,45,0.0,95.5,1.55,22.0,95.5,87.51,66.78
2017,3,8,17,0,0.0,80.0,1.3,22.0,80.0,72.82,54.86
2017,3,8,17,15,181.5,80.0,1.25,21.5,121.0,235.6,191.88
2017,3,8,17,30,363.0,80.0,1.2,21.0,162.0,366.47,294.98
2017,3,8,17,45,272.5,62.5,1.2,20.5,114.0,272.89,216.94
2017,3,8,18,0,182.0,45.0,1.2,20.0,66.0,188.68,144.41
2017,3,8,18,15,91.0,22.5,1.25,19.5,33.0,85.59,29.53
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.82,0.0
2017,3,9,7,15,0.0,6.5,2.8,17.5,6.5,5.7,0.0
2017,3,9,7,30,0.0,11.0,2.9,18.0,11.0,9.65,2.68
2017,3,9,7,45,0.0,17.0,3.0,18.5,17.0,14.94,7.46
2017,3,9,8,0,0.0,23.0,3.1,19.0,23.0,20.23,12.19
2017,3,9,8,15,0.0,29.5,3.25,19.5,29.5,25.97,17.25
2017,3,9,8,30,0.0,36.0,3.4,20.0,36.0,31.73,21.04
2017,3,9,8,45,1.5,93.5,3.55,21.0,94.5,81.93,62.42
2017,3,9,9,0,3.0,151.0,3.7,22.0,153.0,129.81,100.83
2017,3,9,9,15,6.0,168.0,3.75,22.0,171.5,146.1,113.47
2017,3,9,9,30,9.0,185.0,3.8,22.0,190.0,162.88,126.49
2017,3,9,9,45,4.5,171.0,3.85,22.5,173.5,151.16,116.67
2017,3,9,10,0,0.0,157.0,3.9,23.0,157.0,138.15,105.85
2017,3,9,10,15,13.0,212.5,3.9,23.0,221.5,193.31,149.17
2017,3,9,10,30,26.0,268.0,3.9,23.0,286.0,250.67,193.55
2017,3,9,10,45,76.5,315.5,3.9,23.5,372.0,329.6,253.92
2017,3,9,11,0,127.0,363.0,3.9,24.0,458.0,418.09,320.28
2017,3,9,11,15,131.0,376.5,3.9,24.0,477.0,444.42,339.52
2017,3,9,11,30,135.0,390.0,3.9,24.0,496.0,471.04,359.04
2017,3,9,11,45,103.5,387.5,3.95,24.5,470.0,445.49,338.77
2017,3,9,12,0,72.0,385.0,4.0,25.0,444.0,424.35,321.75
2017,3,9,12,15,66.0,384.0,3.95,25.0,438.5,424.1,321.36
2017,3,9,12,30,60.0,383.0,3.9,25.0,433.0,423.12,320.39
2017,3,9,12,45,50.5,370.5,3.9,25.0,412.5,406.43,307.87
2017,3,9,13,0,41.0,358.0,3.9,25.0,392.0,388.71,294.63
2017,3,9,13,15,75.0,378.5,3.85,24.5,439.5,447.13,339.72
2017,3,9,13,30,109.0,399.0,3.8,24.0,487.0,507.38,385.54
2017,3,9,13,45,75.0,366.0,3.75,24.0,426.0,442.36,336.91
2017,3,9,14,0,41.0,333.0,3.7,24.0,365.0,375.88,286.94
2017,3,9,14,15,109.5,345.5,3.6,24.0,427.0,461.95,354.0
2017,3,9,14,30,178.0,358.0,3.5,24.0,489.0,567.1,432.89
2017,3,9,14,45,261.0,326.5,3.45,24.0,508.0,635.32,484.91
2017,3,9,15,0,344.0,295.0,3.4,24.0,527.0,681.75,521.32
2017,3,9,15,15,260.0,287.5,3.15,23.5,456.5,590.03,454.15
2017,3,9,15,30,176.0,280.0,2.9,23.0,386.0,481.98,374.31
2017,3,9,15,45,348.5,224.0,2.7,23.0,413.0,592.41,462.28
2017,3,9,16,0,521.0,168.0,2.5,23.0,440.0,692.59,539.01
2017,3,9,16,15,316.0,176.0,2.3,22.5,336.0,491.54,388.3
2017,3,9,16,30,111.0,184.0,2.1,22.0,232.0,307.46,244.26
2017,3,9,16,45,101.0,160.0,1.95,22.0,199.5,269.74,215.68
2017,3,9,17,0,91.0,136.0,1.8,22.0,167.0,218.97,175.6
2017,3,9,17,15,77.0,112.0,1.8,21.5,134.5,179.97,144.29
2017,3,9,17,30,63.0,88.0,1.8,21.0,102.0,141.65,112.59
2017,3,9,17,45,41.0,64.0,1.85,20.5,72.5,98.89,76.32
2017,3,9,18,0,19.0,40.0,1.9,20.0,43.0,56.7,40.05
2017,3,9,18,15,9.5,20.0,2.0,20.0,21.5,25.83,6.6
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,14.55,0.0
2017,3,10,7,15,108.5,35.0,1.35,18.5,51.0,27.99,16.78
2017,3,10,7,30,217.0,54.0,1.5,19.0,86.0,41.31,29.88
2017,3,10,7,45,275.0,72.0,1.65,19.5,131.0,54.0,41.42
2017,3,10,8,0,333.0,90.0,1.8,20.0,176.0,66.15,52.2
2017,3,10,8,15,377.0,104.0,1.65,20.5,223.0,74.81,59.65
2017,3,10,8,30,421.0,118.0,1.5,21.0,270.0,111.44,73.58
2017,3,10,8,45,445.5,135.0,1.4,21.5,318.5,159.52,105.92
2017,3,10,9,0,470.0,152.0,1.3,22.0,367.0,210.91,145.8
2017,3,10,9,15,462.5,175.0,1.3,22.5,406.5,262.07,188.49
2017,3,10,9,30,455.0,198.0,1.3,23.0,446.0,312.31,230.17
2017,3,10,9,45,462.5,214.5,1.35,23.5,485.5,361.87,270.17
2017,3,10,10,0,470.0,231.0,1.4,24.0,525.0,411.97,309.49
2017,3,10,10,15,410.5,268.0,1.45,24.0,536.5,444.16,335.16
2017,3,10,10,30,351.0,305.0,1.5,24.0,548.0,471.28,355.82
2017,3,10,10,45,306.0,332.0,1.6,24.5,551.0,492.03,370.56
2017,3,10,11,0,261.0,359.0,1.7,25.0,554.0,508.03,381.21
2017,3,10,11,15,222.5,377.0,1.75,25.0,547.0,509.57,381.91
2017,3,10,11,30,184.0,395.0,1.8,25.0,540.0,512.52,383.36
2017,3,10,11,45,314.5,367.0,1.9,25.0,621.0,611.2,456.34
2017,3,10,12,0,445.0,339.0,2.0,25.0,702.0,719.57,533.9
2017,3,10,12,15,480.0,330.0,2.05,25.0,725.0,763.34,564.06
2017,3,10,12,30,515.0,321.0,2.1,25.0,748.0,807.12,594.54
2017,3,10,12,45,462.5,341.5,2.15,25.0,724.5,798.38,587.56
2017,3,10,13,0,410.0,362.0,2.2,25.0,701.0,773.19,570.13
2017,3,10,13,15,358.5,375.0,2.25,25.0,669.0,749.86,553.84
2017,3,10,13,30,307.0,388.0,2.3,25.0,637.0,723.49,535.29
2017,3,10,13,45,185.5,374.0,2.35,25.0,523.5,578.26,432.54
2017,3,10,14,0,64.0,360.0,2.4,25.0,410.0,428.35,322.64
2017,3,10,14,15,183.5,351.0,2.4,25.0,487.5,560.5,423.28
2017,3,10,14,30,303.0,342.0,2.4,25.0,565.0,692.47,519.18
2017,3,10,14,45,271.5,330.0,2.4,25.0,523.0,649.54,488.49
2017,3,10,15,0,240.0,318.0,2.4,25.0,481.0,587.09,445.17
2017,3,10,15,15,243.0,296.5,2.4,24.5,452.5,565.32,432.21
2017,3,10,15,30,246.0,275.0,2.4,24.0,424.0,542.16,417.84
2017,3,10,15,45,227.0,254.0,2.45,23.5,383.0,497.82,387.22
2017,3,10,16,0,208.0,233.0,2.5,23.0,342.0,453.39,355.97
2017,3,10,16,15,161.0,209.5,2.4,22.5,288.5,381.57,302.02
2017,3,10,16,30,114.0,186.0,2.3,22.0,235.0,312.06,248.57
2017,3,10,16,45,104.5,162.5,2.25,22.0,203.0,275.34,220.42
2017,3,10,17,0,95.0,139.0,2.2,22.0,171.0,238.86,191.72
2017,3,10,17,15,81.0,114.5,2.1,21.5,138.0,185.81,149.19
2017,3,10,17,30,67.0,90.0,2.0,21.0,105.0,146.69,116.84
2017,3,10,17,45,47.5,66.0,1.9,20.5,75.0,105.43,81.82
2017,3,10,18,0,28.0,42.0,1.8,20.0,45.0,64.57,46.58
2017,3,10,18,15,14.0,21.0,1.75,19.5,22.5,29.47,9.93
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,11,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,7,15,0.0,2.0,1.75,16.0,2.0,1.75,0.0
2017,3,11,7,30,0.0,4.0,2.0,16.0,4.0,3.51,0.0
2017,3,11,7,45,0.0,6.0,2.25,16.5,6.0,5.26,0.0
2017,3,11,8,0,0.0,8.0,2.5,17.0,8.0,7.02,0.6
2017,3,11,8,15,0.0,10.0,2.65,17.0,10.0,8.79,2.17
2017,3,11,8,30,0.0,12.0,2.8,17.0,12.0,10.55,3.34
2017,3,11,8,45,0.0,42.5,3.0,17.5,42.5,37.49,26.08
2017,3,11,9,0,0.0,73.0,3.2,18.0,73.0,64.57,48.54
2017,3,11,9,15,0.0,96.0,3.3,18.0,96.0,84.73,65.05
2017,3,11,9,30,0.0,119.0,3.4,18.0,119.0,104.66,81.21
2017,3,11,9,45,0.0,112.0,3.55,18.5,112.0,98.92,76.08
2017,3,11,10,0,0.0,105.0,3.7,19.0,105.0,92.97,70.88
2017,3,11,10,15,0.0,114.0,3.8,19.0,114.0,100.97,77.2
2017,3,11,10,30,0.0,123.0,3.9,19.0,123.0,109.03,83.54
2017,3,11,10,45,4.5,174.0,4.0,19.5,178.0,157.09,121.82
2017,3,11,11,0,9.0,225.0,4.1,20.0,233.0,206.19,160.24
2017,3,11,11,15,14.0,257.0,4.1,20.0,269.0,239.69,186.31
2017,3,11,11,30,19.0,289.0,4.1,20.0,305.0,274.16,212.96
2017,3,11,11,45,11.0,228.5,4.1,20.5,238.0,214.07,165.5
2017,3,11,12,0,3.0,168.0,4.1,21.0,171.0,153.01,117.06
2017,3,11,12,15,1.5,153.5,4.0,21.0,155.0,138.82,105.82
2017,3,11,12,30,0.0,139.0,3.9,21.0,139.0,124.45,94.36
2017,3,11,12,45,6.0,197.5,3.85,21.0,202.5,184.11,141.66
2017,3,11,13,0,12.0,256.0,3.8,21.0,266.0,245.57,189.62
2017,3,11,13,15,11.0,243.0,3.7,20.5,252.0,233.1,180.2
2017,3,11,13,30,10.0,230.0,3.6,20.0,238.0,220.44,170.77
2017,3,11,13,45,7.5,207.0,3.55,20.0,213.0,196.54,152.13
2017,3,11,14,0,5.0,184.0,3.5,20.0,188.0,172.51,133.29
2017,3,11,14,15,2.5,133.0,3.4,20.0,135.0,122.07,93.3
2017,3,11,14,30,0.0,82.0,3.3,20.0,82.0,72.77,53.7
2017,3,11,14,45,0.0,73.5,3.2,20.0,73.5,65.17,47.68
2017,3,11,15,0,0.0,65.0,3.1,20.0,65.0,57.59,41.61
2017,3,11,15,15,4.0,132.0,3.0,19.5,135.0,123.15,95.3
2017,3,11,15,30,8.0,199.0,2.9,19.0,205.0,194.64,153.24
2017,3,11,15,45,4.0,157.0,2.8,19.0,160.0,148.94,116.67
2017,3,11,16,0,0.0,115.0,2.7,19.0,115.0,104.03,80.41
2017,3,11,16,15,0.0,103.5,2.55,18.5,103.5,93.31,72.08
2017,3,11,16,30,0.0,92.0,2.4,18.0,92.0,82.61,63.61
2017,3,11,16,45,0.0,79.5,2.3,18.0,79.5,70.92,54.08
2017,3,11,17,0,0.0,67.0,2.2,18.0,67.0,59.23,44.42
2017,3,11,17,15,0.0,54.0,2.2,17.5,54.0,47.68,34.8
2017,3,11,17,30,0.0,41.0,2.2,17.0,41.0,36.16,25.02
2017,3,11,17,45,0.0,29.5,2.2,17.0,29.5,25.98,16.18
2017,3,11,18,0,0.0,18.0,2.2,17.0,18.0,15.83,7.29
2017,3,11,18,15,0.0,9.0,2.3,16.5,9.0,7.9,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,27.0,9.0,5.5,8.0,10.0,8.19,0.0
2017,3,12,7,0,54.0,18.0,5.5,8.0,20.0,14.74,0.0
2017,3,12,7,15,154.0,40.5,5.45,8.0,61.5,32.19,21.8
2017,3,12,7,30,254.0,63.0,5.4,8.0,103.0,48.21,37.57
2017,3,12,7,45,342.5,77.5,5.4,8.0,155.0,58.18,47.25
2017,3,12,8,0,431.0,92.0,5.4,8.0,207.0,67.81,56.3
2017,3,12,8,15,215.5,80.5,5.35,8.0,138.0,61.67,50.77
2017,3,12,8,30,0.0,69.0,5.3,8.0,69.0,61.0,47.73
2017,3,12,8,45,0.0,81.0,5.3,8.5,81.0,71.49,56.57
2017,3,12,9,0,0.0,93.0,5.3,9.0,93.0,81.92,65.22
2017,3,12,9,15,0.0,103.0,5.25,9.0,103.0,90.71,72.5
2017,3,12,9,30,0.0,113.0,5.2,9.0,113.0,99.55,79.76
2017,3,12,9,45,0.0,123.0,5.2,9.5,123.0,108.43,86.87
2017,3,12,10,0,0.0,133.0,5.2,10.0,133.0,117.38,93.97
2017,3,12,10,15,0.0,128.0,5.15,10.0,128.0,113.26,90.27
2017,3,12,10,30,0.0,123.0,5.1,10.0,123.0,109.03,86.53
2017,3,12,10,45,0.0,118.0,5.05,10.5,118.0,104.73,82.61
2017,3,12,11,0,0.0,113.0,5.0,11.0,113.0,100.39,78.7
2017,3,12,11,15,0.0,117.0,4.95,11.0,117.0,104.04,81.62
2017,3,12,11,30,0.0,121.0,4.9,11.0,121.0,107.72,84.57
2017,3,12,11,45,8.5,205.0,4.9,11.5,212.5,190.61,152.64
2017,3,12,12,0,17.0,289.0,4.9,12.0,304.0,276.02,221.2
2017,3,12,12,15,13.5,262.5,4.8,12.0,275.0,249.76,199.79
2017,3,12,12,30,10.0,236.0,4.7,12.0,246.0,222.96,178.12
2017,3,12,12,45,9.0,222.0,4.65,12.5,230.5,209.74,167.15
2017,3,12,13,0,8.0,208.0,4.6,13.0,215.0,196.32,156.04
2017,3,12,13,15,14.5,256.5,4.45,13.0,268.5,249.37,198.92
2017,3,12,13,30,21.0,305.0,4.3,13.0,322.0,304.14,242.57
2017,3,12,13,45,31.0,321.0,4.2,13.5,346.0,349.06,277.77
2017,3,12,14,0,41.0,337.0,4.1,14.0,370.0,379.3,301.22
2017,3,12,14,15,78.5,348.0,3.95,14.0,408.0,432.54,344.07
2017,3,12,14,30,116.0,359.0,3.8,14.0,446.0,486.38,386.86
2017,3,12,14,45,72.0,313.5,3.65,14.0,366.5,393.51,314.17
2017,3,12,15,0,28.0,268.0,3.5,14.0,287.0,300.81,240.58
2017,3,12,15,15,14.0,212.0,3.3,14.0,221.5,212.34,170.04
2017,3,12,15,30,0.0,156.0,3.1,14.0,156.0,143.17,113.65
2017,3,12,15,45,16.5,183.0,2.9,14.0,192.0,187.24,150.95
2017,3,12,16,0,33.0,210.0,2.7,14.0,228.0,249.44,202.41
2017,3,12,16,15,16.5,170.5,2.55,13.5,179.5,177.47,143.82
2017,3,12,16,30,0.0,131.0,2.4,13.0,131.0,122.77,98.53
2017,3,12,16,45,0.0,113.0,2.25,13.0,113.0,105.64,84.52
2017,3,12,17,0,0.0,95.0,2.1,13.0,95.0,88.46,70.19
2017,3,12,17,15,0.0,77.0,1.85,12.5,77.0,71.19,55.66
2017,3,12,17,30,0.0,59.0,1.6,12.0,59.0,53.78,40.71
2017,3,12,17,45,0.0,42.0,1.4,11.5,42.0,37.27,26.29
2017,3,12,18,0,0.0,25.0,1.2,11.0,25.0,22.02,12.81
2017,3,12,18,15,0.0,12.5,1.15,11.0,12.5,10.99,1.24
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,19.0,9.0,2.25,9.0,10.0,8.19,0.0
2017,3,13,7,0,38.0,18.0,2.4,9.0,20.0,15.31,0.0
2017,3,13,7,15,118.5,43.5,2.5,9.5,60.5,34.33,23.79
2017,3,13,7,30,199.0,69.0,2.6,10.0,101.0,53.22,41.83
2017,3,13,7,45,276.5,88.5,2.75,10.5,152.5,67.48,55.17
2017,3,13,8,0,354.0,108.0,2.9,11.0,204.0,79.11,65.78
2017,3,13,8,15,177.0,79.5,3.05,11.0,127.5,60.71,49.31
2017,3,13,8,30,0.0,51.0,3.2,11.0,51.0,45.01,33.38
2017,3,13,8,45,0.0,43.5,3.35,11.5,43.5,38.38,27.51
2017,3,13,9,0,0.0,36.0,3.5,12.0,36.0,31.76,21.67
2017,3,13,9,15,0.0,96.0,3.6,12.0,96.0,84.76,66.63
2017,3,13,9,30,0.0,156.0,3.7,12.0,156.0,136.01,109.26
2017,3,13,9,45,144.0,221.5,3.85,12.5,313.0,246.57,197.45
2017,3,13,10,0,288.0,287.0,4.0,13.0,470.0,377.9,301.63
2017,3,13,10,15,280.5,308.5,4.15,13.5,496.0,414.5,330.82
2017,3,13,10,30,273.0,330.0,4.3,14.0,522.0,450.17,358.9
2017,3,13,10,45,253.0,350.5,4.45,14.5,535.0,476.39,378.93
2017,3,13,11,0,233.0,371.0,4.6,15.0,548.0,495.4,392.99
2017,3,13,11,15,254.0,380.0,4.7,15.5,578.5,541.05,427.66
2017,3,13,11,30,275.0,389.0,4.8,16.0,609.0,583.08,459.15
2017,3,13,11,45,343.5,374.5,4.95,16.5,655.5,641.84,504.33
2017,3,13,12,0,412.0,360.0,5.1,17.0,702.0,704.25,551.73
2017,3,13,12,15,637.0,258.5,5.1,17.5,791.5,834.77,651.79
2017,3,13,12,30,862.0,157.0,5.1,18.0,881.0,956.96,739.22
2017,3,13,12,45,872.5,150.5,5.2,18.5,882.5,986.69,758.57
2017,3,13,13,0,883.0,144.0,5.3,19.0,884.0,1013.16,776.23
2017,3,13,13,15,881.0,143.5,5.25,19.0,874.0,1030.4,787.94
2017,3,13,13,30,879.0,143.0,5.2,19.0,864.0,1043.79,797.15
2017,3,13,13,45,883.5,137.0,5.2,19.0,847.5,1053.73,804.56
2017,3,13,14,0,888.0,131.0,5.2,19.0,831.0,1048.09,801.41
2017,3,13,14,15,881.0,129.0,5.1,19.0,804.0,1054.44,805.99
2017,3,13,14,30,874.0,127.0,5.0,19.0,777.0,1045.24,799.93
2017,3,13,14,45,875.0,119.5,4.9,19.5,744.5,1033.78,791.02
2017,3,13,15,0,876.0,112.0,4.8,20.0,712.0,1018.23,779.51
2017,3,13,15,15,862.0,109.0,4.6,19.5,669.5,989.42,761.16
2017,3,13,15,30,848.0,106.0,4.4,19.0,627.0,957.31,740.58
2017,3,13,15,45,835.0,100.5,4.25,19.0,579.5,920.07,715.76
2017,3,13,16,0,822.0,95.0,4.1,19.0,532.0,879.96,688.85
2017,3,13,16,15,795.5,90.5,3.7,18.5,479.0,826.64,652.19
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,771.86,613.93
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,713.19,571.94
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,650.01,525.4
2017,3,13,17,15,646.0,66.0,2.15,16.0,256.5,569.62,465.16
2017,3,13,17,30,589.0,59.0,1.8,15.0,199.0,492.45,403.4
2017,3,13,17,45,501.5,48.5,1.5,14.0,145.0,396.2,323.27
2017,3,13,18,0,414.0,38.0,1.2,13.0,91.0,307.94,245.54
2017,3,13,18,15,207.0,19.0,1.2,12.5,45.5,153.64,93.99
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,116.0,10.0,1.35,5.0,16.0,9.1,0.0
2017,3,14,7,0,232.0,20.0,1.5,6.0,32.0,16.47,0.0
2017,3,14,7,15,368.5,32.0,1.5,6.5,80.0,25.75,16.87
