Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,30,505.0,44.0,1.5,7.0,128.0,34.68,25.77
2017,3,14,7,45,580.5,52.5,1.5,8.0,184.5,40.16,31.04
2017,3,14,8,0,656.0,61.0,1.5,9.0,241.0,45.47,35.91
2017,3,14,8,15,704.0,66.5,1.45,9.5,299.0,52.74,42.43
2017,3,14,8,30,752.0,72.0,1.4,10.0,357.0,105.17,58.99
2017,3,14,8,45,784.0,76.5,1.4,11.0,413.5,165.13,99.62
2017,3,14,9,0,816.0,81.0,1.4,12.0,470.0,228.86,152.07
2017,3,14,9,15,838.5,84.5,1.3,12.5,522.0,292.72,208.3
2017,3,14,9,30,861.0,88.0,1.2,13.0,574.0,358.52,266.09
2017,3,14,9,45,877.5,91.0,1.1,13.5,621.0,425.59,323.38
2017,3,14,10,0,894.0,94.0,1.0,14.0,668.0,490.09,376.4
2017,3,14,10,15,906.0,96.0,1.0,14.5,708.5,551.61,425.57
2017,3,14,10,30,918.0,98.0,1.0,15.0,749.0,612.5,472.27
2017,3,14,10,45,926.0,100.0,1.0,15.5,782.0,670.03,514.72
2017,3,14,11,0,934.0,102.0,1.0,16.0,815.0,725.95,554.48
2017,3,14,11,15,939.5,103.5,1.1,16.5,840.0,777.77,590.87
2017,3,14,11,30,945.0,105.0,1.2,17.0,865.0,827.26,623.39
2017,3,14,11,45,947.0,106.0,1.35,17.5,880.5,870.9,652.34
2017,3,14,12,0,949.0,107.0,1.5,18.0,896.0,911.5,679.13
2017,3,14,12,15,950.0,107.5,1.65,18.5,903.0,947.51,702.77
2017,3,14,12,30,951.0,108.0,1.8,19.0,910.0,980.07,724.11
2017,3,14,12,45,948.0,109.0,1.95,19.5,907.5,1005.85,741.03
2017,3,14,13,0,945.0,110.0,2.1,20.0,905.0,1027.74,755.53
2017,3,14,13,15,942.0,109.5,2.2,20.0,894.0,1044.09,767.39
2017,3,14,13,30,939.0,109.0,2.3,20.0,883.0,1056.42,776.85
2017,3,14,13,45,931.5,109.0,2.45,20.5,862.0,1060.72,780.4
2017,3,14,14,0,924.0,109.0,2.6,21.0,841.0,1060.91,781.45
2017,3,14,14,15,916.5,107.5,2.65,21.0,813.0,1055.35,779.36
2017,3,14,14,30,909.0,106.0,2.7,21.0,785.0,1045.79,774.84
2017,3,14,14,45,896.5,105.0,2.8,21.0,748.5,1027.9,765.51
2017,3,14,15,0,884.0,104.0,2.9,21.0,712.0,1006.35,753.83
2017,3,14,15,15,870.0,101.0,2.9,21.0,669.5,987.74,743.28
2017,3,14,15,30,856.0,98.0,2.9,21.0,627.0,955.37,723.45
2017,3,14,15,45,836.5,95.0,2.95,21.0,578.0,914.82,698.41
2017,3,14,16,0,817.0,92.0,3.0,21.0,529.0,871.75,671.34
2017,3,14,16,15,790.0,88.0,2.7,20.5,476.0,818.71,635.72
2017,3,14,16,30,763.0,84.0,2.4,20.0,423.0,764.29,598.55
2017,3,14,16,45,726.5,78.5,2.1,19.5,367.0,699.5,553.01
2017,3,14,17,0,690.0,73.0,1.8,19.0,311.0,639.82,510.02
2017,3,14,17,15,633.5,66.0,1.7,18.0,254.0,560.33,452.52
2017,3,14,17,30,577.0,59.0,1.6,17.0,197.0,484.09,393.22
2017,3,14,17,45,486.5,48.5,1.5,16.0,143.5,386.62,313.57
2017,3,14,18,0,396.0,38.0,1.4,15.0,90.0,297.52,236.46
2017,3,14,18,15,239.0,23.5,1.4,14.5,50.5,176.31,112.1
2017,3,14,18,30,82.0,9.0,1.4,14.0,11.0,44.81,0.0
2017,3,14,18,45,41.0,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,90.5,11.0,1.85,8.5,16.5,10.01,0.0
2017,3,15,7,0,181.0,22.0,2.2,9.0,33.0,18.15,2.41
2017,3,15,7,15,308.5,36.5,2.25,9.5,79.0,29.57,20.07
2017,3,15,7,30,436.0,51.0,2.3,10.0,125.0,40.5,30.65
2017,3,15,7,45,518.5,59.5,2.35,11.0,181.0,45.62,35.56
2017,3,15,8,0,601.0,68.0,2.4,12.0,237.0,50.65,40.1
2017,3,15,8,15,651.0,75.0,2.4,12.5,294.0,54.17,43.17
2017,3,15,8,30,701.0,82.0,2.4,13.0,351.0,106.47,60.78
2017,3,15,8,45,737.5,86.0,2.4,14.0,406.5,163.92,99.66
2017,3,15,9,0,774.0,90.0,2.4,15.0,462.0,229.51,153.22
2017,3,15,9,15,798.0,94.0,2.4,15.5,514.0,291.62,207.69
2017,3,15,9,30,822.0,98.0,2.4,16.0,566.0,355.93,264.25
2017,3,15,9,45,840.0,101.0,2.45,17.0,612.5,418.91,318.31
2017,3,15,10,0,858.0,104.0,2.5,18.0,659.0,482.71,371.16
2017,3,15,10,15,871.0,106.5,2.55,18.5,699.0,544.05,420.96
2017,3,15,10,30,884.0,109.0,2.6,19.0,739.0,604.66,468.48
2017,3,15,10,45,892.5,111.0,2.65,19.5,772.0,660.79,511.15
2017,3,15,11,0,901.0,113.0,2.7,20.0,805.0,715.45,551.43
2017,3,15,11,15,907.5,114.5,2.75,20.0,829.5,766.49,589.04
2017,3,15,11,30,914.0,116.0,2.8,20.0,854.0,815.39,622.59
2017,3,15,11,45,921.5,114.5,2.9,20.5,871.5,859.84,651.87
2017,3,15,12,0,929.0,113.0,3.0,21.0,889.0,901.69,679.14
2017,3,15,12,15,930.5,113.0,3.05,21.0,896.0,936.97,702.77
2017,3,15,12,30,932.0,113.0,3.1,21.0,903.0,968.89,724.16
2017,3,15,12,45,930.0,114.0,3.15,21.5,901.0,995.08,740.33
2017,3,15,13,0,928.0,115.0,3.2,22.0,899.0,1017.51,754.06
2017,3,15,13,15,925.0,114.5,3.25,22.0,888.0,1033.55,765.15
2017,3,15,13,30,922.0,114.0,3.3,22.0,877.0,1045.63,773.83
2017,3,15,13,45,915.5,114.0,3.35,22.0,857.0,1050.74,778.13
2017,3,15,14,0,909.0,114.0,3.4,22.0,837.0,1051.83,780.01
2017,3,15,14,15,901.5,112.5,3.4,22.0,809.0,1046.25,777.29
2017,3,15,14,30,894.0,111.0,3.4,22.0,781.0,1036.72,772.18
2017,3,15,14,45,878.0,111.5,3.4,22.0,744.5,1017.12,760.54
2017,3,15,15,0,862.0,112.0,3.4,22.0,708.0,1004.8,753.98
2017,3,15,15,15,847.0,109.0,3.35,21.5,665.5,975.08,736.78
2017,3,15,15,30,832.0,106.0,3.3,21.0,623.0,942.16,717.45
2017,3,15,15,45,535.0,171.5,3.3,21.0,494.0,721.31,563.4
2017,3,15,16,0,238.0,237.0,3.3,21.0,365.0,483.12,382.25
2017,3,15,16,15,135.5,205.5,3.0,20.5,277.0,351.86,281.1
2017,3,15,16,30,33.0,174.0,2.7,20.0,189.0,211.35,168.28
2017,3,15,16,45,27.5,152.5,2.45,20.0,164.0,184.02,146.85
2017,3,15,17,0,22.0,131.0,2.2,20.0,139.0,145.61,115.78
2017,3,15,17,15,14.5,108.5,2.1,19.0,113.5,117.58,93.07
2017,3,15,17,30,7.0,86.0,2.0,18.0,88.0,89.99,70.12
2017,3,15,17,45,3.5,63.0,1.9,17.5,64.0,64.49,48.39
2017,3,15,18,0,0.0,40.0,1.8,17.0,40.0,38.43,25.95
2017,3,15,18,15,0.0,22.5,2.05,16.5,22.5,20.54,8.54
2017,3,15,18,30,0.0,5.0,2.3,16.0,5.0,4.55,0.0
2017,3,15,18,45,0.0,2.5,2.6,16.0,2.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,47.5,13.0,2.55,13.5,16.0,11.82,0.0
2017,3,16,7,0,95.0,26.0,2.8,14.0,32.0,20.99,5.85
2017,3,16,7,15,209.0,45.0,2.9,14.5,76.5,34.82,24.21
2017,3,16,7,30,323.0,64.0,3.0,15.0,121.0,48.75,37.28
2017,3,16,7,45,401.0,77.5,3.2,16.0,174.0,57.92,45.68
2017,3,16,8,0,479.0,91.0,3.4,17.0,227.0,66.77,53.46
2017,3,16,8,15,239.5,77.0,3.55,17.5,145.0,54.01,42.13
2017,3,16,8,30,0.0,63.0,3.7,18.0,63.0,55.66,41.33
2017,3,16,8,45,0.0,97.0,3.9,18.5,97.0,84.92,65.45
2017,3,16,9,0,0.0,131.0,4.1,19.0,131.0,113.57,88.64
2017,3,16,9,15,0.0,146.0,4.2,19.5,146.0,126.87,98.97
2017,3,16,9,30,0.0,161.0,4.3,20.0,161.0,140.27,109.27
2017,3,16,9,45,0.5,165.0,4.45,20.5,165.5,144.63,112.24
2017,3,16,10,0,1.0,169.0,4.6,21.0,170.0,148.96,115.19
2017,3,16,10,15,0.5,152.5,4.65,21.5,153.0,134.93,103.5
2017,3,16,10,30,0.0,136.0,4.7,22.0,136.0,120.49,91.59
2017,3,16,10,45,3.0,167.5,4.8,22.5,170.0,150.4,115.01
2017,3,16,11,0,6.0,199.0,4.9,23.0,204.0,180.93,138.63
2017,3,16,11,15,13.0,248.5,4.95,23.0,259.0,231.17,177.7
2017,3,16,11,30,20.0,298.0,5.0,23.0,314.0,282.85,217.45
2017,3,16,11,45,15.0,267.0,5.1,23.5,279.5,252.34,193.33
2017,3,16,12,0,10.0,236.0,5.2,24.0,245.0,220.98,168.68
2017,3,16,12,15,10.5,239.5,5.2,24.0,249.0,225.6,172.25
2017,3,16,12,30,11.0,243.0,5.2,24.0,253.0,230.23,175.81
2017,3,16,12,45,60.5,333.5,5.2,24.5,385.5,376.72,288.49
2017,3,16,13,0,110.0,424.0,5.2,25.0,518.0,521.42,395.92
2017,3,16,13,15,157.0,421.5,5.15,25.0,553.5,586.27,444.21
2017,3,16,13,30,204.0,419.0,5.1,25.0,589.0,637.33,482.49
2017,3,16,13,45,149.0,403.5,5.1,25.0,526.5,572.21,434.12
2017,3,16,14,0,94.0,388.0,5.1,25.0,464.0,487.31,371.05
2017,3,16,14,15,114.5,379.0,5.05,25.0,467.5,502.09,383.45
2017,3,16,14,30,135.0,370.0,5.0,25.0,471.0,534.8,408.58
2017,3,16,14,45,142.0,352.0,4.95,25.0,454.5,524.63,402.03
2017,3,16,15,0,149.0,334.0,4.9,25.0,438.0,513.46,394.93
2017,3,16,15,15,184.5,311.0,4.85,25.0,431.5,523.12,404.33
2017,3,16,15,30,220.0,288.0,4.8,25.0,425.0,530.46,412.0
2017,3,16,15,45,229.0,263.0,4.75,25.0,396.0,508.0,396.77
2017,3,16,16,0,238.0,238.0,4.7,25.0,367.0,483.86,380.28
2017,3,16,16,15,287.5,206.0,4.55,24.5,346.0,501.24,396.54
2017,3,16,16,30,337.0,174.0,4.4,24.0,325.0,496.39,395.96
2017,3,16,16,45,307.0,157.5,4.3,23.5,281.5,442.37,355.41
2017,3,16,17,0,277.0,141.0,4.2,23.0,238.0,389.86,315.18
2017,3,16,17,15,359.5,110.5,4.25,22.5,213.0,414.11,336.36
2017,3,16,17,30,442.0,80.0,4.3,22.0,188.0,415.1,337.52
2017,3,16,17,45,358.0,65.0,4.4,21.5,137.5,324.42,261.92
2017,3,16,18,0,274.0,50.0,4.5,21.0,87.0,242.26,190.7
2017,3,16,18,15,151.5,30.0,4.55,20.5,49.0,140.89,92.59
2017,3,16,18,30,29.0,10.0,4.6,20.0,11.0,22.0,0.0
2017,3,16,18,45,14.5,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,62.0,13.5,4.65,17.5,18.0,12.28,0.0
2017,3,17,7,0,124.0,27.0,4.8,18.0,36.0,21.19,7.49
2017,3,17,7,15,238.0,44.5,4.95,18.5,81.0,34.41,23.54
2017,3,17,7,30,352.0,62.0,5.1,19.0,126.0,47.2,35.36
2017,3,17,7,45,434.5,73.0,5.35,19.5,180.0,54.6,42.15
2017,3,17,8,0,517.0,84.0,5.6,20.0,234.0,63.08,49.62
2017,3,17,8,15,258.5,56.0,5.85,20.5,131.0,39.49,28.93
2017,3,17,8,30,0.0,28.0,6.1,21.0,28.0,24.66,14.98
2017,3,17,8,45,0.0,59.0,6.35,21.5,59.0,52.12,37.64
2017,3,17,9,0,0.0,90.0,6.6,22.0,90.0,79.49,59.87
2017,3,17,9,15,0.0,88.0,6.6,22.5,88.0,77.94,58.27
2017,3,17,9,30,0.0,86.0,6.6,23.0,86.0,76.19,56.52
2017,3,17,9,45,0.0,113.0,6.65,23.5,113.0,99.83,75.27
2017,3,17,10,0,0.0,140.0,6.7,24.0,140.0,123.47,93.78
2017,3,17,10,15,0.0,148.5,6.6,24.0,148.5,131.19,99.65
2017,3,17,10,30,0.0,157.0,6.5,24.0,157.0,138.95,105.57
2017,3,17,10,45,2.0,167.0,6.45,24.5,168.5,149.34,113.37
2017,3,17,11,0,4.0,177.0,6.4,25.0,180.0,160.0,121.36
2017,3,17,11,15,11.5,235.5,6.3,25.0,245.0,218.39,166.78
2017,3,17,11,30,19.0,294.0,6.2,25.0,310.0,278.4,212.85
2017,3,17,11,45,20.0,298.5,6.15,25.5,315.5,285.21,217.42
2017,3,17,12,0,21.0,303.0,6.1,26.0,321.0,292.06,222.1
2017,3,17,12,15,21.0,305.5,6.0,26.0,323.5,296.2,225.12
2017,3,17,12,30,21.0,308.0,5.9,26.0,326.0,300.28,228.13
2017,3,17,12,45,112.0,365.0,5.85,26.0,461.0,470.07,358.2
2017,3,17,13,0,203.0,422.0,5.8,26.0,596.0,622.83,471.7
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.5,625.18,472.66
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,626.43,473.41
2017,3,17,13,45,253.0,401.0,5.55,26.5,607.0,690.48,520.64
2017,3,17,14,0,317.0,379.0,5.5,27.0,633.0,737.54,555.24
2017,3,17,14,15,570.5,259.5,5.4,26.5,698.0,885.38,668.28
2017,3,17,14,30,824.0,140.0,5.3,26.0,763.0,1010.67,757.41
2017,3,17,14,45,576.5,226.0,5.25,26.0,652.0,854.51,648.88
2017,3,17,15,0,329.0,312.0,5.2,26.0,541.0,684.38,522.64
2017,3,17,15,15,356.0,284.5,5.1,26.0,519.0,677.29,520.26
2017,3,17,15,30,383.0,257.0,5.0,26.0,497.0,667.17,515.02
2017,3,17,15,45,540.0,193.5,4.9,26.0,503.0,751.23,581.13
2017,3,17,16,0,697.0,130.0,4.8,26.0,509.0,813.78,627.9
2017,3,17,16,15,666.5,124.0,4.55,25.5,457.5,758.82,589.93
2017,3,17,16,30,636.0,118.0,4.3,25.0,406.0,703.08,551.73
2017,3,17,16,45,595.0,110.0,4.1,24.5,351.5,636.28,504.69
2017,3,17,17,0,554.0,102.0,3.9,24.0,297.0,570.33,456.37
2017,3,17,17,15,493.5,91.5,3.8,23.0,242.5,485.02,391.87
2017,3,17,17,30,433.0,81.0,3.7,22.0,188.0,409.89,332.41
2017,3,17,17,45,345.5,66.0,3.65,21.5,137.5,317.55,255.91
2017,3,17,18,0,258.0,51.0,3.6,21.0,87.0,234.11,184.06
2017,3,17,18,15,142.0,31.0,3.7,20.5,49.0,138.12,92.65
2017,3,17,18,30,26.0,11.0,3.8,20.0,11.0,21.56,0.0
2017,3,17,18,45,13.0,5.5,3.95,20.0,5.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,59.0,14.5,2.15,17.0,19.0,13.19,0.0
2017,3,18,7,0,118.0,29.0,2.5,18.0,38.0,23.35,10.23
2017,3,18,7,15,230.5,47.0,2.55,18.5,83.5,36.27,25.25
2017,3,18,7,30,343.0,65.0,2.6,19.0,129.0,49.37,37.3
2017,3,18,7,45,425.5,76.5,2.7,19.5,183.0,57.05,44.32
2017,3,18,8,0,508.0,88.0,2.8,20.0,237.0,66.17,52.3
2017,3,18,8,15,560.0,97.0,2.85,20.5,293.0,71.19,56.5
2017,3,18,8,30,612.0,106.0,2.9,21.0,349.0,122.46,74.02
2017,3,18,8,45,306.5,131.5,3.0,21.5,253.5,142.9,98.35
2017,3,18,9,0,1.0,157.0,3.1,22.0,158.0,134.86,104.54
2017,3,18,9,15,4.0,173.0,3.0,22.5,175.5,150.15,116.11
2017,3,18,9,30,7.0,189.0,2.9,23.0,193.0,165.92,127.93
2017,3,18,9,45,6.0,191.0,2.85,23.5,195.0,168.82,129.62
2017,3,18,10,0,5.0,193.0,2.8,24.0,197.0,171.37,131.04
2017,3,18,10,15,131.0,268.5,2.75,24.0,364.0,303.98,233.42
2017,3,18,10,30,257.0,344.0,2.7,24.0,531.0,453.82,345.73
2017,3,18,10,45,263.0,359.5,2.65,24.5,558.0,490.84,371.77
2017,3,18,11,0,269.0,375.0,2.6,25.0,585.0,528.18,398.0
2017,3,18,11,15,184.0,388.5,2.6,25.0,534.0,492.6,370.89
2017,3,18,11,30,99.0,402.0,2.6,25.0,483.0,446.44,335.72
2017,3,18,11,45,70.0,385.0,2.6,25.5,443.5,414.78,311.56
2017,3,18,12,0,41.0,368.0,2.6,26.0,404.0,379.93,284.8
2017,3,18,12,15,42.5,370.0,2.6,26.0,407.0,387.72,290.63
2017,3,18,12,30,44.0,372.0,2.6,26.0,410.0,395.44,296.27
2017,3,18,12,45,241.0,366.5,2.65,26.5,573.0,605.5,451.95
2017,3,18,13,0,438.0,361.0,2.7,27.0,736.0,812.04,596.01
2017,3,18,13,15,385.5,378.5,2.7,27.0,705.5,779.67,571.77
2017,3,18,13,30,333.0,396.0,2.7,27.0,675.0,756.66,555.31
2017,3,18,13,45,284.0,397.0,2.75,27.0,631.5,717.01,528.01
2017,3,18,14,0,235.0,398.0,2.8,27.0,588.0,657.66,487.13
2017,3,18,14,15,283.0,373.0,2.8,27.0,594.0,701.29,519.76
2017,3,18,14,30,331.0,348.0,2.8,27.0,600.0,725.32,538.46
2017,3,18,14,45,587.0,231.5,2.8,27.0,652.5,871.11,646.03
2017,3,18,15,0,843.0,115.0,2.8,27.0,705.0,989.8,725.61
2017,3,18,15,15,828.0,112.0,2.8,27.0,663.0,960.16,706.7
2017,3,18,15,30,813.0,109.0,2.8,27.0,621.0,927.41,687.04
2017,3,18,15,45,795.5,104.5,2.8,27.0,573.5,887.67,662.59
2017,3,18,16,0,778.0,100.0,2.8,27.0,526.0,845.46,636.25
2017,3,18,16,15,750.5,95.5,2.6,26.5,473.0,792.33,601.9
2017,3,18,16,30,723.0,91.0,2.4,26.0,420.0,742.77,569.51
2017,3,18,16,45,686.0,85.0,2.2,25.5,365.0,678.52,525.84
2017,3,18,17,0,649.0,79.0,2.0,25.0,310.0,614.8,481.37
2017,3,18,17,15,592.5,71.5,1.85,24.0,254.0,536.34,425.04
2017,3,18,17,30,536.0,64.0,1.7,23.0,198.0,461.22,367.48
2017,3,18,17,45,444.5,54.0,1.6,22.5,145.5,365.68,290.55
2017,3,18,18,0,353.0,44.0,1.5,22.0,93.0,278.34,216.89
2017,3,18,18,15,212.5,28.0,1.65,21.5,53.5,168.58,115.3
2017,3,18,18,30,72.0,12.0,1.8,21.0,14.0,42.84,0.0
2017,3,18,18,45,36.0,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,80.5,15.0,1.85,17.0,21.5,13.64,0.0
2017,3,19,7,0,161.0,30.0,2.1,18.0,43.0,23.52,11.37
2017,3,19,7,15,278.5,46.0,2.35,18.5,90.0,35.53,24.72
2017,3,19,7,30,396.0,62.0,2.6,19.0,137.0,47.16,35.44
2017,3,19,7,45,483.0,71.0,2.85,19.5,193.5,54.44,42.07
2017,3,19,8,0,570.0,80.0,3.1,20.0,250.0,59.44,46.45
2017,3,19,8,15,619.5,87.0,3.15,20.5,306.5,64.51,50.7
2017,3,19,8,30,669.0,94.0,3.2,21.0,363.0,118.01,68.04
2017,3,19,8,45,463.0,152.5,3.25,21.5,351.0,181.29,122.51
2017,3,19,9,0,257.0,211.0,3.3,22.0,339.0,220.21,162.48
2017,3,19,9,15,530.0,159.5,3.3,22.5,459.0,273.76,197.44
2017,3,19,9,30,803.0,108.0,3.3,23.0,579.0,363.37,264.81
2017,3,19,9,45,598.5,191.0,3.35,23.5,557.5,401.43,301.54
2017,3,19,10,0,394.0,274.0,3.4,24.0,536.0,417.04,317.06
2017,3,19,10,15,632.0,195.5,3.45,24.5,644.0,503.87,383.69
2017,3,19,10,30,870.0,117.0,3.5,25.0,752.0,609.36,464.0
2017,3,19,10,45,626.0,232.0,3.55,25.5,699.5,610.67,462.99
2017,3,19,11,0,382.0,347.0,3.6,26.0,647.0,579.39,436.89
2017,3,19,11,15,641.5,235.0,3.65,26.0,756.5,696.67,526.25
2017,3,19,11,30,901.0,123.0,3.7,26.0,866.0,816.32,613.57
2017,3,19,11,45,906.5,123.0,3.75,26.5,882.0,859.95,641.17
2017,3,19,12,0,912.0,123.0,3.8,27.0,898.0,900.92,667.18
2017,3,19,12,15,913.0,123.5,3.8,27.0,905.0,935.56,689.83
2017,3,19,12,30,914.0,124.0,3.8,27.0,912.0,966.88,710.26
2017,3,19,12,45,913.5,123.5,3.85,27.0,909.5,992.34,727.15
2017,3,19,13,0,913.0,123.0,3.9,27.0,907.0,1014.14,741.75
2017,3,19,13,15,910.0,122.5,3.9,27.0,896.0,1029.73,752.08
2017,3,19,13,30,907.0,122.0,3.9,27.0,885.0,1041.41,760.04
2017,3,19,13,45,901.5,121.0,3.95,27.0,864.5,1046.11,763.97
2017,3,19,14,0,896.0,120.0,4.0,27.0,844.0,1046.82,765.52
2017,3,19,14,15,888.0,118.5,3.95,27.0,816.0,1040.49,761.98
2017,3,19,14,30,880.0,117.0,3.9,27.0,788.0,1030.27,756.12
2017,3,19,14,45,863.5,117.5,3.9,27.0,750.5,1021.07,751.45
2017,3,19,15,0,847.0,118.0,3.9,27.0,713.0,997.27,737.24
2017,3,19,15,15,832.0,115.0,3.85,27.0,670.5,967.51,718.9
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,934.61,698.47
2017,3,19,15,45,795.0,109.0,3.75,27.0,579.5,892.29,671.55
2017,3,19,16,0,773.0,106.0,3.7,27.0,531.0,847.69,642.86
2017,3,19,16,15,745.0,101.5,3.4,26.5,478.0,799.31,611.18
2017,3,19,16,30,717.0,97.0,3.1,26.0,425.0,744.93,574.73
2017,3,19,16,45,678.0,91.0,2.85,25.5,369.0,679.23,529.57
2017,3,19,17,0,639.0,85.0,2.6,25.0,313.0,614.19,483.67
2017,3,19,17,15,582.0,76.5,2.4,24.0,257.0,534.48,425.54
2017,3,19,17,30,525.0,68.0,2.2,23.0,201.0,458.14,366.59
2017,3,19,17,45,437.5,57.0,2.05,22.5,148.0,364.3,290.5
2017,3,19,18,0,350.0,46.0,1.9,22.0,95.0,278.24,217.58
2017,3,19,18,15,212.0,29.5,2.05,21.5,55.0,170.19,118.43
2017,3,19,18,30,74.0,13.0,2.2,21.0,15.0,44.57,0.0
2017,3,19,18,45,37.0,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,104.5,15.0,3.4,17.5,24.0,13.64,0.0
2017,3,20,7,0,209.0,30.0,3.7,18.0,48.0,23.54,12.12
2017,3,20,7,15,325.0,45.5,3.9,18.5,97.0,35.18,24.49
2017,3,20,7,30,441.0,61.0,4.1,19.0,146.0,48.33,36.49
2017,3,20,7,45,522.0,70.0,4.35,19.5,203.5,53.49,41.25
2017,3,20,8,0,603.0,79.0,4.6,20.0,261.0,58.54,45.67
2017,3,20,8,15,651.5,86.0,4.6,20.5,319.0,65.05,51.17
2017,3,20,8,30,700.0,93.0,4.6,21.0,377.0,120.67,68.83
2017,3,20,8,45,534.5,143.5,4.7,21.5,378.0,185.43,122.94
2017,3,20,9,0,369.0,194.0,4.8,22.0,379.0,231.32,167.39
2017,3,20,9,15,598.5,151.0,4.7,22.5,487.5,287.63,206.93
2017,3,20,9,30,828.0,108.0,4.6,23.0,596.0,372.97,272.82
2017,3,20,9,45,627.5,188.5,4.6,23.5,575.0,413.44,311.68
2017,3,20,10,0,427.0,269.0,4.6,24.0,554.0,429.22,327.51
2017,3,20,10,15,661.5,192.5,4.55,24.0,663.5,517.2,396.2
2017,3,20,10,30,896.0,116.0,4.5,24.0,773.0,623.95,478.9
2017,3,20,10,45,907.0,116.5,4.5,24.5,806.5,680.84,521.58
2017,3,20,11,0,918.0,117.0,4.5,25.0,840.0,736.42,562.2
2017,3,20,11,15,924.0,118.0,4.5,25.0,864.5,787.27,599.12
2017,3,20,11,30,930.0,119.0,4.5,25.0,889.0,835.84,632.19
2017,3,20,11,45,943.0,114.5,4.5,25.5,907.5,882.34,662.19
2017,3,20,12,0,956.0,110.0,4.5,26.0,926.0,926.48,690.34
2017,3,20,12,15,957.5,110.5,4.45,26.0,933.0,962.82,714.06
2017,3,20,12,30,959.0,111.0,4.4,26.0,940.0,995.71,735.41
2017,3,20,12,45,958.0,111.0,4.4,26.5,937.5,1022.14,751.25
2017,3,20,13,0,957.0,111.0,4.4,27.0,935.0,1044.72,764.58
2017,3,20,13,15,954.0,110.5,4.35,27.0,923.5,1060.87,774.99
2017,3,20,13,30,951.0,110.0,4.3,27.0,912.0,1072.93,782.88
2017,3,20,13,45,946.5,108.5,4.3,27.0,892.0,1078.27,786.9
2017,3,20,14,0,942.0,107.0,4.3,27.0,872.0,1079.43,788.42
2017,3,20,14,15,935.0,105.5,4.2,27.0,843.0,1073.9,785.12
2017,3,20,14,30,928.0,104.0,4.1,27.0,814.0,1064.28,779.36
2017,3,20,14,45,914.5,103.5,4.1,27.0,776.5,1045.29,768.33
2017,3,20,15,0,901.0,103.0,4.1,27.0,739.0,1022.62,755.02
2017,3,20,15,15,887.0,100.5,3.95,26.5,695.5,993.63,738.12
2017,3,20,15,30,873.0,98.0,3.8,26.0,652.0,971.2,725.65
2017,3,20,15,45,856.0,94.5,3.7,26.0,603.0,931.53,700.36
2017,3,20,16,0,839.0,91.0,3.6,26.0,554.0,889.17,673.18
2017,3,20,16,15,813.5,87.0,3.25,25.5,500.0,836.39,638.37
2017,3,20,16,30,788.0,83.0,2.9,25.0,446.0,782.11,601.99
2017,3,20,16,45,754.0,77.5,2.55,24.5,389.0,718.12,557.89
2017,3,20,17,0,720.0,72.0,2.2,24.0,332.0,654.1,512.65
2017,3,20,17,15,667.0,65.5,2.05,23.0,274.0,580.44,460.63
2017,3,20,17,30,614.0,59.0,1.9,22.0,216.0,505.5,403.74
2017,3,20,17,45,530.5,49.5,1.8,21.5,160.5,411.7,328.25
2017,3,20,18,0,447.0,40.0,1.7,21.0,105.0,325.46,255.13
2017,3,20,18,15,294.0,26.5,1.8,20.5,61.5,208.85,148.37
2017,3,20,18,30,141.0,13.0,1.9,20.0,18.0,74.1,0.0
2017,3,20,18,45,70.5,6.5,2.05,19.5,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,119.5,16.0,4.0,16.5,26.0,14.55,0.0
2017,3,21,7,0,239.0,32.0,4.3,17.0,52.0,25.12,13.98
2017,3,21,7,15,356.0,45.5,4.45,17.5,102.5,36.69,25.97
2017,3,21,7,30,473.0,59.0,4.6,18.0,153.0,46.38,34.98
2017,3,21,7,45,557.5,65.5,4.75,19.0,211.5,49.59,37.94
2017,3,21,8,0,642.0,72.0,4.9,20.0,270.0,52.88,40.73
2017,3,21,8,15,322.0,104.5,4.95,20.5,204.0,75.67,60.37
2017,3,21,8,30,2.0,137.0,5.0,21.0,138.0,115.59,90.05
2017,3,21,8,45,175.5,168.5,5.05,21.5,257.5,160.13,118.11
2017,3,21,9,0,349.0,200.0,5.1,22.0,377.0,232.18,168.99
2017,3,21,9,15,345.0,226.0,5.05,22.5,416.0,278.25,207.32
2017,3,21,9,30,341.0,252.0,5.0,23.0,455.0,324.05,245.12
2017,3,21,9,45,317.0,278.0,5.0,23.5,478.0,361.52,275.98
2017,3,21,10,0,293.0,304.0,5.0,24.0,501.0,396.19,303.57
2017,3,21,10,15,367.5,300.5,4.95,24.5,562.0,454.36,348.13
2017,3,21,10,30,442.0,297.0,4.9,25.0,623.0,522.21,399.43
2017,3,21,10,45,685.0,201.5,4.85,25.5,732.0,621.93,475.85
2017,3,21,11,0,928.0,106.0,4.8,26.0,841.0,734.21,560.36
2017,3,21,11,15,933.5,107.5,4.75,26.0,865.0,785.44,596.65
2017,3,21,11,30,939.0,109.0,4.7,26.0,889.0,834.33,629.69
2017,3,21,11,45,937.0,112.5,4.7,26.5,903.5,876.5,656.74
2017,3,21,12,0,935.0,116.0,4.7,27.0,918.0,915.39,681.28
2017,3,21,12,15,936.0,116.5,4.65,27.0,924.0,950.58,704.17
2017,3,21,12,30,937.0,117.0,4.6,27.0,930.0,982.36,724.68
2017,3,21,12,45,934.5,117.5,4.6,27.5,927.0,1007.32,739.54
2017,3,21,13,0,932.0,118.0,4.6,28.0,924.0,1028.45,752.0
2017,3,21,13,15,929.0,117.5,4.55,28.0,912.5,1044.17,762.18
2017,3,21,13,30,926.0,117.0,4.5,28.0,901.0,1055.89,769.91
2017,3,21,13,45,919.5,116.5,4.5,28.0,880.0,1060.08,773.18
2017,3,21,14,0,913.0,116.0,4.5,28.0,859.0,1060.2,774.02
2017,3,21,14,15,905.0,114.5,4.45,28.0,830.0,1053.67,770.41
2017,3,21,14,30,897.0,113.0,4.4,28.0,801.0,1043.19,764.41
2017,3,21,14,45,881.5,113.0,4.4,28.0,763.5,1023.02,752.49
2017,3,21,15,0,866.0,113.0,4.4,28.0,726.0,1010.1,745.57
2017,3,21,15,15,851.0,110.0,4.3,27.5,683.0,979.88,728.03
2017,3,21,15,30,836.0,107.0,4.2,27.0,640.0,946.46,708.39
2017,3,21,15,45,815.5,104.0,4.15,27.0,591.0,904.97,682.0
2017,3,21,16,0,795.0,101.0,4.1,27.0,542.0,861.09,653.78
2017,3,21,16,15,768.0,96.5,3.8,26.5,488.5,807.7,618.67
2017,3,21,16,30,741.0,92.0,3.5,26.0,435.0,757.71,585.43
2017,3,21,16,45,702.0,86.5,3.25,25.5,378.5,691.68,540.06
2017,3,21,17,0,663.0,81.0,3.0,25.0,322.0,626.29,493.98
2017,3,21,17,15,607.0,74.0,2.8,24.0,265.0,548.1,437.28
2017,3,21,17,30,551.0,67.0,2.6,23.0,208.0,473.12,379.34
2017,3,21,17,45,463.5,56.5,2.45,22.5,154.5,378.67,302.72
2017,3,21,18,0,376.0,46.0,2.3,22.0,101.0,292.01,229.25
2017,3,21,18,15,236.5,30.0,2.55,21.5,59.0,183.4,131.24
2017,3,21,18,30,97.0,14.0,2.8,21.0,17.0,55.49,0.0
2017,3,21,18,45,48.5,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,50.5,18.5,2.65,18.5,23.5,16.83,0.0
2017,3,22,7,0,101.0,37.0,2.9,19.0,47.0,29.41,17.69
2017,3,22,7,15,193.5,59.0,2.95,19.5,93.0,46.06,33.83
2017,3,22,7,30,286.0,81.0,3.0,20.0,139.0,60.9,47.28
2017,3,22,7,45,366.0,95.0,3.15,20.5,193.5,69.99,55.42
2017,3,22,8,0,446.0,109.0,3.3,21.0,248.0,78.74,62.95
2017,3,22,8,15,497.5,119.5,3.3,21.5,303.0,89.35,71.84
2017,3,22,8,30,549.0,130.0,3.3,22.0,358.0,138.62,88.02
2017,3,22,8,45,333.0,178.0,3.3,22.5,322.0,186.49,131.62
2017,3,22,9,0,117.0,226.0,3.3,23.0,286.0,205.48,155.57
2017,3,22,9,15,95.5,245.0,3.25,23.0,297.5,228.73,174.88
2017,3,22,9,30,74.0,264.0,3.2,23.0,309.0,246.34,189.31
2017,3,22,9,45,144.5,291.5,3.2,23.5,387.0,304.14,232.73
2017,3,22,10,0,215.0,319.0,3.2,24.0,465.0,372.45,284.1
2017,3,22,10,15,185.0,341.0,3.25,24.5,471.5,392.69,299.11
2017,3,22,10,30,155.0,363.0,3.3,25.0,478.0,409.61,311.13
2017,3,22,10,45,104.0,360.0,3.35,25.5,439.0,385.42,292.14
2017,3,22,11,0,53.0,357.0,3.4,26.0,400.0,357.07,269.69
2017,3,22,11,15,126.0,389.0,3.45,26.0,494.0,450.75,340.08
2017,3,22,11,30,199.0,421.0,3.5,26.0,588.0,547.27,410.86
2017,3,22,11,45,207.5,428.5,3.6,26.5,605.5,575.0,429.75
2017,3,22,12,0,216.0,436.0,3.7,27.0,623.0,602.8,448.86
2017,3,22,12,15,273.5,427.0,3.75,27.0,664.5,668.24,496.28
2017,3,22,12,30,331.0,418.0,3.8,27.0,706.0,726.73,538.32
2017,3,22,12,45,377.5,396.0,3.9,27.0,724.5,763.22,565.16
2017,3,22,13,0,424.0,374.0,4.0,27.0,743.0,811.3,599.77
2017,3,22,13,15,308.0,403.0,4.0,27.0,669.0,728.64,540.04
2017,3,22,13,30,192.0,432.0,4.0,27.0,595.0,637.36,473.77
2017,3,22,13,45,233.5,415.0,4.05,27.0,609.0,667.5,497.44
2017,3,22,14,0,275.0,398.0,4.1,27.0,623.0,714.2,531.77
2017,3,22,14,15,564.0,263.5,4.1,27.0,704.5,882.79,657.47
2017,3,22,14,30,853.0,129.0,4.1,27.0,786.0,1028.02,756.77
2017,3,22,14,45,840.0,127.5,4.15,27.0,750.0,1008.98,744.65
2017,3,22,15,0,827.0,126.0,4.2,27.0,714.0,986.38,731.5
2017,3,22,15,15,811.5,123.0,4.2,27.0,671.5,956.28,713.06
2017,3,22,15,30,796.0,120.0,4.2,27.0,629.0,923.11,692.54
2017,3,22,15,45,775.0,116.0,4.2,27.0,580.5,880.87,665.68
2017,3,22,16,0,754.0,112.0,4.2,27.0,532.0,841.75,640.78
2017,3,22,16,15,725.5,107.0,4.0,26.5,479.5,787.83,605.47
2017,3,22,16,30,697.0,102.0,3.8,26.0,427.0,732.93,568.89
2017,3,22,16,45,656.5,96.0,3.65,25.5,371.0,666.68,523.32
2017,3,22,17,0,616.0,90.0,3.5,25.0,315.0,601.25,477.05
2017,3,22,17,15,559.0,81.5,3.3,24.0,259.5,522.48,418.66
2017,3,22,17,30,502.0,73.0,3.1,23.0,204.0,447.07,359.97
2017,3,22,17,45,414.5,61.5,2.9,22.5,151.5,353.76,283.75
2017,3,22,18,0,327.0,50.0,2.7,22.0,99.0,267.63,210.64
2017,3,22,18,15,198.5,32.5,2.9,21.5,58.0,165.94,119.64
2017,3,22,18,30,70.0,15.0,3.1,21.0,17.0,44.43,0.0
2017,3,22,18,45,35.0,7.5,3.3,21.0,8.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,126.5,17.5,4.2,18.5,30.0,13.86,0.0
2017,3,23,7,0,253.0,35.0,4.4,19.0,60.0,27.4,16.46
2017,3,23,7,15,366.0,48.5,4.7,19.5,111.0,39.01,27.86
2017,3,23,7,30,479.0,62.0,5.0,20.0,162.0,48.58,36.66
2017,3,23,7,45,558.5,69.0,5.3,20.5,220.0,52.09,39.9
2017,3,23,8,0,638.0,76.0,5.6,21.0,278.0,55.63,42.94
2017,3,23,8,15,319.0,69.0,5.65,21.5,170.0,52.05,35.18
2017,3,23,8,30,0.0,62.0,5.7,22.0,62.0,54.78,39.82
2017,3,23,8,45,12.5,129.0,5.8,22.5,135.5,113.07,86.69
2017,3,23,9,0,25.0,196.0,5.9,23.0,209.0,171.01,132.34
2017,3,23,9,15,439.0,147.5,6.0,23.5,411.0,242.03,175.96
2017,3,23,9,30,853.0,99.0,6.1,24.0,613.0,377.37,276.43
2017,3,23,9,45,872.5,100.5,6.2,24.5,660.5,441.53,331.48
2017,3,23,10,0,892.0,102.0,6.3,25.0,708.0,508.28,387.14
2017,3,23,10,15,903.5,104.0,6.4,25.0,748.0,569.3,437.79
2017,3,23,10,30,915.0,106.0,6.5,25.0,788.0,629.6,486.54
2017,3,23,10,45,924.5,107.0,6.65,25.5,821.0,686.72,530.84
2017,3,23,11,0,934.0,108.0,6.8,26.0,854.0,742.34,572.87
2017,3,23,11,15,939.0,109.0,6.9,26.0,878.5,792.93,610.44
2017,3,23,11,30,944.0,110.0,7.0,26.0,903.0,841.09,644.66
2017,3,23,11,45,949.5,110.0,7.1,26.5,919.0,886.06,675.09
2017,3,23,12,0,955.0,110.0,7.2,27.0,935.0,928.22,703.31
2017,3,23,12,15,956.0,110.0,7.25,27.0,941.5,963.36,727.72
2017,3,23,12,30,957.0,110.0,7.3,27.0,948.0,995.0,749.72
2017,3,23,12,45,954.5,111.0,7.35,27.5,945.0,1020.74,766.12
2017,3,23,13,0,952.0,112.0,7.4,28.0,942.0,1042.58,779.9
2017,3,23,13,15,949.0,111.5,7.4,27.5,930.5,1058.41,792.59
2017,3,23,13,30,946.0,111.0,7.4,27.0,919.0,1070.17,802.69
2017,3,23,13,45,940.5,110.5,7.45,27.0,898.0,1075.31,807.09
2017,3,23,14,0,935.0,110.0,7.5,27.0,877.0,1076.3,808.84
2017,3,23,14,15,928.5,108.5,7.45,27.0,848.5,1071.08,805.97
2017,3,23,14,30,922.0,107.0,7.4,27.0,820.0,1061.78,800.5
2017,3,23,14,45,910.5,106.0,7.4,27.0,783.5,1044.07,789.64
2017,3,23,15,0,899.0,105.0,7.4,27.0,747.0,1022.63,776.34
2017,3,23,15,15,886.0,102.5,7.3,26.5,704.0,994.46,759.45
2017,3,23,15,30,873.0,100.0,7.2,26.0,661.0,972.82,747.23
2017,3,23,15,45,852.0,98.0,7.15,26.0,611.0,931.06,719.37
2017,3,23,16,0,831.0,96.0,7.1,26.0,561.0,886.83,689.62
2017,3,23,16,15,806.0,92.0,6.9,25.5,507.0,834.57,654.47
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,780.79,617.67
2017,3,23,16,45,741.5,83.5,6.55,24.5,395.5,713.7,570.23
2017,3,23,17,0,702.0,79.0,6.4,24.0,338.0,651.93,525.63
2017,3,23,17,15,648.0,72.5,6.2,23.5,279.5,574.04,466.73
2017,3,23,17,30,594.0,66.0,6.0,23.0,221.0,499.09,406.39
2017,3,23,17,45,506.5,56.0,5.85,22.5,165.5,403.16,326.72
2017,3,23,18,0,419.0,46.0,5.7,22.0,110.0,314.98,250.41
2017,3,23,18,15,209.5,34.0,5.7,21.5,66.0,173.01,126.44
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,24.79,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,9.5,3.7,18.5,9.5,8.35,0.0
2017,3,24,7,0,0.0,19.0,3.8,19.0,19.0,16.72,8.03
2017,3,24,7,15,0.0,36.5,3.85,19.0,36.5,32.21,22.15
2017,3,24,7,30,0.0,54.0,3.9,19.0,54.0,47.04,35.52
2017,3,24,7,45,0.0,74.5,4.0,19.5,74.5,63.99,50.47
