Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,0,0.0,95.0,4.1,20.0,95.0,80.73,64.94
2017,3,24,8,15,0.0,55.0,4.4,20.5,55.0,48.56,35.0
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,13.2,5.38
2017,3,24,8,45,0.0,20.5,5.05,21.5,20.5,18.06,9.36
2017,3,24,9,0,0.0,26.0,5.4,22.0,26.0,22.93,13.3
2017,3,24,9,15,0.0,64.5,5.6,22.0,64.5,57.06,41.22
2017,3,24,9,30,0.0,103.0,5.8,22.0,103.0,91.08,68.7
2017,3,24,9,45,0.0,119.5,6.05,22.5,119.5,105.51,79.95
2017,3,24,10,0,0.0,136.0,6.3,23.0,136.0,120.03,91.19
2017,3,24,10,15,105.0,251.0,6.3,23.0,330.0,276.03,214.41
2017,3,24,10,30,210.0,366.0,6.3,23.0,524.0,443.9,343.77
2017,3,24,10,45,115.0,329.0,6.35,23.5,416.5,368.44,284.75
2017,3,24,11,0,20.0,292.0,6.4,24.0,309.0,272.88,209.36
2017,3,24,11,15,110.5,359.0,6.3,24.0,452.5,412.08,317.39
2017,3,24,11,30,201.0,426.0,6.2,24.0,596.0,553.21,423.92
2017,3,24,11,45,107.5,349.0,6.15,24.5,440.5,418.63,320.94
2017,3,24,12,0,14.0,272.0,6.1,25.0,285.0,257.14,195.63
2017,3,24,12,15,204.5,333.5,6.0,25.0,513.5,515.42,396.01
2017,3,24,12,30,395.0,395.0,5.9,25.0,742.0,762.32,578.04
2017,3,24,12,45,435.0,377.5,5.85,25.5,759.0,809.31,610.14
2017,3,24,13,0,475.0,360.0,5.8,26.0,776.0,846.76,636.23
2017,3,24,13,15,292.0,394.0,5.7,26.0,648.5,703.06,530.04
2017,3,24,13,30,109.0,428.0,5.6,26.0,521.0,533.45,402.72
2017,3,24,13,45,261.5,391.5,5.6,26.5,608.5,686.61,518.26
2017,3,24,14,0,414.0,355.0,5.6,27.0,696.0,807.63,607.23
2017,3,24,14,15,577.0,277.5,5.5,27.0,735.5,910.7,683.42
2017,3,24,14,30,740.0,200.0,5.4,27.0,775.0,999.47,746.38
2017,3,24,14,45,772.0,174.0,5.3,27.0,750.0,999.63,746.52
2017,3,24,15,0,804.0,148.0,5.2,27.0,725.0,987.59,739.09
2017,3,24,15,15,790.0,144.5,5.05,27.0,683.0,965.57,724.71
2017,3,24,15,30,776.0,141.0,4.9,27.0,641.0,933.71,703.75
2017,3,24,15,45,769.0,131.5,4.75,27.0,595.5,898.46,680.51
2017,3,24,16,0,762.0,122.0,4.6,27.0,550.0,860.21,655.16
2017,3,24,16,15,735.0,116.5,4.15,26.5,497.0,806.6,619.06
2017,3,24,16,30,708.0,111.0,3.7,26.0,444.0,751.85,581.79
2017,3,24,16,45,684.0,101.0,3.3,25.5,389.5,693.39,541.3
2017,3,24,17,0,660.0,91.0,2.9,25.0,335.0,634.37,499.4
2017,3,24,17,15,604.0,82.5,2.65,23.5,277.0,554.29,441.86
2017,3,24,17,30,548.0,74.0,2.4,22.0,219.0,477.38,383.37
2017,3,24,17,45,470.0,62.0,2.15,21.0,164.5,387.04,310.63
2017,3,24,18,0,392.0,50.0,1.9,20.0,110.0,303.47,240.11
2017,3,24,18,15,250.0,33.5,1.9,19.5,65.5,191.49,141.43
2017,3,24,18,30,108.0,17.0,1.9,19.0,21.0,81.32,0.0
2017,3,24,18,45,54.0,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.5,2.85,12.5,34.5,13.35,0.0
2017,3,25,7,0,341.0,33.0,3.2,13.0,69.0,26.85,17.03
2017,3,25,7,15,449.0,43.5,3.4,13.5,122.0,34.29,24.6
2017,3,25,7,30,557.0,54.0,3.6,14.0,175.0,41.51,31.4
2017,3,25,7,45,624.0,61.0,3.8,15.0,234.0,45.46,34.97
2017,3,25,8,0,691.0,68.0,4.0,16.0,293.0,49.31,38.26
2017,3,25,8,15,733.0,73.5,3.85,16.5,351.5,67.46,43.67
2017,3,25,8,30,775.0,79.0,3.7,17.0,410.0,126.47,70.27
2017,3,25,8,45,805.5,82.5,3.6,17.5,467.0,187.39,114.24
2017,3,25,9,0,836.0,86.0,3.5,18.0,524.0,251.79,168.16
2017,3,25,9,15,856.5,89.0,3.3,18.5,576.0,316.14,224.73
2017,3,25,9,30,877.0,92.0,3.1,19.0,628.0,385.51,284.9
2017,3,25,9,45,893.5,94.5,2.95,19.5,675.5,449.98,339.88
2017,3,25,10,0,910.0,97.0,2.8,20.0,723.0,514.85,393.17
2017,3,25,10,15,921.0,99.0,2.65,20.5,763.0,576.49,441.93
2017,3,25,10,30,932.0,101.0,2.5,21.0,803.0,637.3,488.0
2017,3,25,10,45,940.5,102.5,2.4,21.5,836.0,694.97,530.15
2017,3,25,11,0,949.0,104.0,2.3,22.0,869.0,751.0,569.5
2017,3,25,11,15,954.5,105.0,2.25,22.5,893.5,802.47,603.5
2017,3,25,11,30,960.0,106.0,2.2,23.0,918.0,851.52,634.11
2017,3,25,11,45,964.0,106.0,2.2,23.5,934.0,895.73,661.41
2017,3,25,12,0,968.0,106.0,2.2,24.0,950.0,936.94,686.42
2017,3,25,12,15,969.5,106.5,2.25,24.5,956.5,973.25,708.5
2017,3,25,12,30,971.0,107.0,2.3,25.0,963.0,1006.05,728.24
2017,3,25,12,45,969.5,107.0,2.35,25.5,960.0,1031.87,743.49
2017,3,25,13,0,968.0,107.0,2.4,26.0,957.0,1053.76,756.33
2017,3,25,13,15,965.5,106.5,2.35,26.0,945.5,1070.13,766.14
2017,3,25,13,30,963.0,106.0,2.3,26.0,934.0,1082.37,773.5
2017,3,25,13,45,959.0,105.0,2.25,26.5,913.5,1088.4,775.61
2017,3,25,14,0,955.0,104.0,2.2,27.0,893.0,1090.21,775.3
2017,3,25,14,15,948.0,102.5,2.05,27.0,864.0,1084.24,770.55
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,1074.12,763.4
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,1057.82,753.27
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,1037.58,740.88
2017,3,25,15,15,912.0,94.0,1.5,27.0,718.0,1009.29,722.08
2017,3,25,15,30,899.0,92.0,1.3,27.0,674.0,977.62,701.2
2017,3,25,15,45,882.5,88.5,1.15,27.0,624.0,937.75,675.91
2017,3,25,16,0,866.0,85.0,1.0,27.0,574.0,895.16,648.85
2017,3,25,16,15,842.0,81.5,0.85,26.5,519.5,851.96,622.41
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,798.36,588.72
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,734.69,546.61
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,670.95,503.6
2017,3,25,17,15,700.0,63.5,0.55,24.5,290.0,593.97,456.35
2017,3,25,17,30,649.0,58.0,0.7,23.0,231.0,523.87,409.07
2017,3,25,17,45,566.5,50.0,0.85,22.0,174.0,430.95,339.04
2017,3,25,18,0,484.0,42.0,1.0,21.0,117.0,345.35,269.8
2017,3,25,18,15,335.5,29.0,1.05,20.0,71.0,229.62,169.78
2017,3,25,18,30,187.0,16.0,1.1,19.0,25.0,116.68,0.0
2017,3,25,18,45,93.5,8.0,1.2,18.5,12.5,7.28,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,105.0,20.5,2.95,17.0,32.0,16.13,0.0
2017,3,26,7,0,210.0,41.0,3.4,18.0,64.0,31.86,20.97
2017,3,26,7,15,309.5,57.0,3.65,18.5,114.0,43.54,32.09
2017,3,26,7,30,409.0,73.0,3.9,19.0,164.0,54.82,42.35
2017,3,26,7,45,476.0,84.5,4.2,20.0,219.0,62.25,48.87
2017,3,26,8,0,543.0,96.0,4.5,21.0,274.0,70.66,55.97
2017,3,26,8,15,588.5,104.0,4.65,21.5,330.0,84.22,57.34
2017,3,26,8,30,634.0,112.0,4.8,22.0,386.0,136.66,82.32
2017,3,26,8,45,665.0,119.0,5.0,23.0,440.0,192.03,121.73
2017,3,26,9,0,696.0,126.0,5.2,24.0,494.0,251.18,169.7
2017,3,26,9,15,719.5,131.0,5.3,24.5,544.0,310.08,220.07
2017,3,26,9,30,743.0,136.0,5.4,25.0,594.0,371.22,272.3
2017,3,26,9,45,756.5,142.5,5.5,25.5,637.5,431.51,323.16
2017,3,26,10,0,770.0,149.0,5.6,26.0,681.0,492.3,373.0
2017,3,26,10,15,782.5,152.0,5.6,26.0,719.5,551.31,420.73
2017,3,26,10,30,795.0,155.0,5.6,26.0,758.0,607.73,465.32
2017,3,26,10,45,599.5,253.5,5.7,26.5,719.0,616.51,470.32
2017,3,26,11,0,404.0,352.0,5.8,27.0,680.0,600.22,455.36
2017,3,26,11,15,459.0,343.0,5.8,27.5,725.5,661.98,500.52
2017,3,26,11,30,514.0,334.0,5.8,28.0,771.0,723.68,544.72
2017,3,26,11,45,678.0,247.0,5.8,28.5,834.0,806.26,606.07
2017,3,26,12,0,842.0,160.0,5.8,29.0,897.0,889.36,664.29
2017,3,26,12,15,625.0,275.5,5.75,29.0,824.5,844.97,630.14
2017,3,26,12,30,408.0,391.0,5.7,29.0,752.0,770.12,572.32
2017,3,26,12,45,465.5,372.5,5.7,29.0,783.5,833.19,617.96
2017,3,26,13,0,523.0,354.0,5.7,29.0,815.0,887.13,656.53
2017,3,26,13,15,550.0,325.5,5.6,29.0,804.5,900.16,666.24
2017,3,26,13,30,577.0,297.0,5.5,29.0,794.0,910.29,674.24
2017,3,26,13,45,542.5,309.5,5.45,29.0,768.5,898.24,665.35
2017,3,26,14,0,508.0,322.0,5.4,29.0,743.0,883.09,654.5
2017,3,26,14,15,647.5,242.0,5.35,29.0,760.5,949.07,704.52
2017,3,26,14,30,787.0,162.0,5.3,29.0,778.0,996.98,737.46
2017,3,26,14,45,772.0,160.5,5.3,29.0,742.0,983.68,729.48
2017,3,26,15,0,757.0,159.0,5.3,29.0,706.0,959.91,714.89
2017,3,26,15,15,741.0,155.0,5.3,28.5,664.0,929.23,697.1
2017,3,26,15,30,725.0,151.0,5.3,28.0,622.0,895.75,677.28
2017,3,26,15,45,703.5,145.5,5.3,28.0,574.5,852.89,649.36
2017,3,26,16,0,682.0,140.0,5.3,28.0,527.0,808.06,619.8
2017,3,26,16,15,652.5,133.5,5.2,27.5,475.0,753.48,583.57
2017,3,26,16,30,623.0,127.0,5.1,27.0,423.0,698.13,546.12
2017,3,26,16,45,583.0,118.5,5.05,26.5,368.5,631.83,499.71
2017,3,26,17,0,543.0,110.0,5.0,26.0,314.0,566.42,451.75
2017,3,26,17,15,486.0,99.5,4.8,25.5,259.0,484.29,388.87
2017,3,26,17,30,429.0,89.0,4.6,25.0,204.0,411.79,331.26
2017,3,26,17,45,339.5,74.5,4.4,24.5,151.5,319.37,255.61
2017,3,26,18,0,250.0,60.0,4.2,24.0,99.0,236.0,185.2
2017,3,26,18,15,125.0,39.5,4.1,23.5,59.0,126.92,92.38
2017,3,26,18,30,0.0,19.0,4.0,23.0,19.0,18.71,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.5,9.5,8.64,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.0,24.0,2.15,19.5,30.5,19.38,1.62
2017,3,27,7,0,114.0,48.0,2.4,20.0,61.0,37.64,25.77
2017,3,27,7,15,197.0,71.0,2.35,20.5,109.0,54.71,41.45
2017,3,27,7,30,280.0,94.0,2.3,21.0,157.0,71.28,56.22
2017,3,27,7,45,347.5,110.0,2.3,21.5,211.0,80.17,64.01
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,89.88,72.2
2017,3,27,8,15,215.5,142.5,2.15,22.5,215.5,107.91,80.44
2017,3,27,8,30,16.0,159.0,2.0,23.0,166.0,134.03,103.22
2017,3,27,8,45,16.5,176.5,1.95,23.5,184.5,151.09,116.08
2017,3,27,9,0,17.0,194.0,1.9,24.0,203.0,168.24,128.97
2017,3,27,9,15,13.5,200.0,1.75,24.5,207.5,175.17,133.85
2017,3,27,9,30,10.0,206.0,1.6,25.0,212.0,181.33,138.05
2017,3,27,9,45,16.5,234.5,1.45,25.5,245.5,209.66,159.06
2017,3,27,10,0,23.0,263.0,1.3,26.0,279.0,239.13,180.53
2017,3,27,10,15,180.5,304.5,1.15,26.0,441.5,360.67,270.81
2017,3,27,10,30,338.0,346.0,1.0,26.0,604.0,503.35,372.84
2017,3,27,10,45,376.0,347.0,0.85,26.5,645.0,552.12,404.88
2017,3,27,11,0,414.0,348.0,0.7,27.0,686.0,607.06,440.65
2017,3,27,11,15,356.5,381.0,0.65,27.5,678.0,616.65,444.39
2017,3,27,11,30,299.0,414.0,0.6,28.0,670.0,624.19,446.71
2017,3,27,11,45,583.0,281.0,0.6,28.5,789.5,759.69,540.64
2017,3,27,12,0,867.0,148.0,0.6,29.0,909.0,899.55,629.17
2017,3,27,12,15,868.0,148.0,0.6,29.0,914.5,924.04,641.9
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,953.26,659.12
2017,3,27,12,45,869.5,147.0,0.65,29.5,917.5,977.77,673.13
2017,3,27,13,0,870.0,146.0,0.7,30.0,915.0,998.83,685.17
2017,3,27,13,15,866.5,145.0,0.75,30.0,903.0,1012.38,694.25
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,1022.18,701.35
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.5,1037.73,713.11
2017,3,27,14,0,851.0,142.0,1.0,30.0,850.0,1037.54,715.53
2017,3,27,14,15,475.0,261.0,1.05,30.0,653.5,788.66,560.08
2017,3,27,14,30,99.0,380.0,1.1,30.0,457.0,486.5,352.09
2017,3,27,14,45,435.0,266.5,1.2,30.0,584.0,754.84,546.65
2017,3,27,15,0,771.0,153.0,1.3,30.0,711.0,966.43,685.57
2017,3,27,15,15,576.5,212.0,1.4,29.5,615.5,824.41,596.25
2017,3,27,15,30,382.0,271.0,1.5,29.0,520.0,677.86,499.03
2017,3,27,15,45,391.0,246.0,1.6,29.0,484.5,650.7,484.45
2017,3,27,16,0,400.0,221.0,1.7,29.0,449.0,621.07,466.76
2017,3,27,16,15,512.0,173.5,1.75,28.5,436.5,669.46,505.98
2017,3,27,16,30,624.0,126.0,1.8,28.0,424.0,697.23,529.45
2017,3,27,16,45,580.0,119.0,1.85,28.0,369.0,629.39,483.21
2017,3,27,17,0,536.0,112.0,1.9,28.0,314.0,557.39,432.46
2017,3,27,17,15,479.5,100.5,1.75,27.0,259.0,480.26,376.52
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,407.16,321.22
2017,3,27,17,45,338.0,74.5,1.5,25.0,152.5,317.79,250.81
2017,3,27,18,0,253.0,60.0,1.4,24.0,101.0,237.0,184.45
2017,3,27,18,15,153.0,39.0,1.5,23.5,60.5,138.96,101.68
2017,3,27,18,30,53.0,18.0,1.6,23.0,20.0,51.98,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.0,10.0,18.25,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,61.5,24.0,3.25,20.5,31.5,19.44,4.04
2017,3,28,7,0,123.0,48.0,3.5,21.0,63.0,37.73,25.88
2017,3,28,7,15,201.5,70.5,3.75,21.5,110.0,54.44,41.1
2017,3,28,7,30,280.0,93.0,4.0,22.0,157.0,70.65,55.5
2017,3,28,7,45,357.0,106.0,4.25,22.5,211.5,77.09,61.15
2017,3,28,8,0,434.0,119.0,4.5,23.0,266.0,84.79,67.61
2017,3,28,8,15,217.0,89.5,4.65,23.5,163.0,72.34,50.94
2017,3,28,8,30,0.0,60.0,4.8,24.0,60.0,53.01,37.96
2017,3,28,8,45,37.0,146.0,5.0,24.5,166.0,127.84,96.63
2017,3,28,9,0,74.0,232.0,5.2,25.0,272.0,205.0,155.97
2017,3,28,9,15,74.5,256.0,5.35,25.0,299.5,232.19,177.3
2017,3,28,9,30,75.0,280.0,5.5,25.0,327.0,259.74,198.87
2017,3,28,9,45,72.5,299.0,5.65,25.5,347.0,282.49,216.16
2017,3,28,10,0,70.0,318.0,5.8,26.0,367.0,305.02,233.03
2017,3,28,10,15,48.0,307.5,5.9,26.0,342.0,292.52,223.37
2017,3,28,10,30,26.0,297.0,6.0,26.0,317.0,275.74,210.21
2017,3,28,10,45,152.5,347.0,6.15,26.5,471.0,407.64,311.34
2017,3,28,11,0,279.0,397.0,6.3,27.0,625.0,554.45,421.08
2017,3,28,11,15,201.0,414.5,6.4,27.0,581.5,527.79,399.99
2017,3,28,11,30,123.0,432.0,6.5,27.0,538.0,497.55,376.09
2017,3,28,11,45,240.5,424.0,6.65,27.5,634.5,596.99,451.26
2017,3,28,12,0,358.0,416.0,6.8,28.0,731.0,713.08,536.65
2017,3,28,12,15,271.0,437.5,6.85,28.0,677.0,674.97,506.98
2017,3,28,12,30,184.0,459.0,6.9,28.0,623.0,619.6,465.07
2017,3,28,12,45,153.5,455.0,7.0,28.0,592.0,597.09,448.43
2017,3,28,13,0,123.0,451.0,7.1,28.0,561.0,572.2,429.85
2017,3,28,13,15,442.0,326.5,7.1,28.0,711.5,794.48,600.37
2017,3,28,13,30,761.0,202.0,7.1,28.0,862.0,1000.35,750.48
2017,3,28,13,45,468.5,312.0,7.15,28.0,715.5,825.74,623.04
2017,3,28,14,0,176.0,422.0,7.2,28.0,569.0,620.12,467.71
2017,3,28,14,15,443.0,313.0,7.2,27.5,666.0,811.18,616.29
2017,3,28,14,30,710.0,204.0,7.2,27.0,763.0,972.37,737.79
2017,3,28,14,45,531.5,263.0,7.2,27.0,671.0,847.42,647.08
2017,3,28,15,0,353.0,322.0,7.2,27.0,579.0,714.58,547.84
2017,3,28,15,15,231.0,313.5,7.15,27.0,478.0,565.48,436.68
2017,3,28,15,30,109.0,305.0,7.1,27.0,377.0,420.83,325.56
2017,3,28,15,45,334.0,246.5,7.1,27.0,442.5,597.7,467.2
2017,3,28,16,0,559.0,188.0,7.1,27.0,508.0,743.2,581.63
2017,3,28,16,15,527.5,178.0,6.95,26.5,457.0,687.49,541.68
2017,3,28,16,30,496.0,168.0,6.8,26.0,406.0,631.79,501.67
2017,3,28,16,45,467.0,152.5,6.65,25.5,354.5,572.18,457.97
2017,3,28,17,0,438.0,137.0,6.5,25.0,303.0,513.23,413.65
2017,3,28,17,15,383.5,122.0,6.2,24.5,250.0,438.0,354.63
2017,3,28,17,30,329.0,107.0,5.9,24.0,197.0,355.11,288.05
2017,3,28,17,45,268.0,86.0,5.65,23.5,148.0,278.53,224.47
2017,3,28,18,0,207.0,65.0,5.4,23.0,99.0,207.8,164.04
2017,3,28,18,15,123.0,41.0,5.2,22.5,59.0,126.83,93.67
2017,3,28,18,30,39.0,17.0,5.0,22.0,19.0,38.57,0.0
2017,3,28,18,45,19.5,8.5,4.85,22.0,9.5,15.11,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,101.5,23.5,1.4,19.0,36.0,18.39,5.26
2017,3,29,7,0,203.0,47.0,1.6,19.0,72.0,36.32,25.1
2017,3,29,7,15,300.5,63.5,1.8,19.0,122.5,48.21,36.24
2017,3,29,7,30,398.0,80.0,2.0,19.0,173.0,59.67,46.67
2017,3,29,7,45,216.5,105.5,2.25,19.0,158.0,78.99,63.67
2017,3,29,8,0,35.0,131.0,2.5,19.0,143.0,103.04,84.44
2017,3,29,8,15,205.0,147.0,2.5,19.5,236.5,111.52,84.02
2017,3,29,8,30,375.0,163.0,2.5,20.0,330.0,152.79,105.43
2017,3,29,8,45,587.0,132.5,2.5,20.5,432.0,193.49,126.9
2017,3,29,9,0,799.0,102.0,2.5,21.0,534.0,262.12,175.69
2017,3,29,9,15,823.0,105.5,2.5,21.5,587.0,325.64,230.25
2017,3,29,9,30,847.0,109.0,2.5,22.0,640.0,391.26,286.15
2017,3,29,9,45,873.0,108.5,2.55,23.0,690.0,455.98,339.51
2017,3,29,10,0,899.0,108.0,2.6,24.0,740.0,523.99,393.41
2017,3,29,10,15,910.5,110.0,2.55,24.5,780.5,585.2,440.92
2017,3,29,10,30,922.0,112.0,2.5,25.0,821.0,645.63,486.04
2017,3,29,10,45,933.5,112.5,2.5,25.5,854.5,703.68,528.08
2017,3,29,11,0,945.0,113.0,2.5,26.0,888.0,760.36,567.78
2017,3,29,11,15,949.5,114.0,2.5,26.0,912.0,810.72,602.09
2017,3,29,11,30,954.0,115.0,2.5,26.0,936.0,858.56,633.23
2017,3,29,11,45,959.0,114.5,2.55,26.5,951.5,902.68,660.69
2017,3,29,12,0,964.0,114.0,2.6,27.0,967.0,943.87,685.97
2017,3,29,12,15,964.5,114.0,2.7,27.0,972.5,978.43,708.62
2017,3,29,12,30,965.0,114.0,2.8,27.0,978.0,1009.43,729.04
2017,3,29,12,45,963.0,114.0,2.95,27.0,974.0,1034.38,746.11
2017,3,29,13,0,961.0,114.0,3.1,27.0,970.0,1055.4,760.82
2017,3,29,13,15,957.5,113.5,3.15,27.0,957.0,1070.43,770.97
2017,3,29,13,30,954.0,113.0,3.2,27.0,944.0,1081.34,778.7
2017,3,29,13,45,947.0,112.5,3.3,27.5,921.5,1084.56,780.63
2017,3,29,14,0,940.0,112.0,3.4,28.0,899.0,1083.61,780.09
2017,3,29,14,15,932.0,110.5,3.4,27.5,869.0,1076.41,778.02
2017,3,29,14,30,924.0,109.0,3.4,27.0,839.0,1065.14,773.53
2017,3,29,14,45,911.5,108.0,3.45,27.0,801.0,1045.97,762.94
2017,3,29,15,0,899.0,107.0,3.5,27.0,763.0,1023.11,750.07
2017,3,29,15,15,884.5,104.5,3.35,27.0,718.5,993.08,731.06
2017,3,29,15,30,870.0,102.0,3.2,27.0,674.0,969.62,716.51
2017,3,29,15,45,849.5,99.5,3.05,27.0,623.5,927.45,689.46
2017,3,29,16,0,829.0,97.0,2.9,27.0,573.0,882.83,660.76
2017,3,29,16,15,803.0,93.0,2.6,26.5,518.5,829.52,626.06
2017,3,29,16,30,777.0,89.0,2.3,26.0,464.0,774.81,589.89
2017,3,29,16,45,739.0,84.5,2.05,25.5,406.0,708.98,545.47
2017,3,29,17,0,701.0,80.0,1.8,25.0,348.0,648.02,503.47
2017,3,29,17,15,648.5,73.5,1.65,24.0,289.5,571.26,449.67
2017,3,29,17,30,596.0,67.0,1.5,23.0,231.0,497.4,394.28
2017,3,29,17,45,509.5,58.0,1.4,22.0,175.0,403.48,320.73
2017,3,29,18,0,423.0,49.0,1.3,21.0,119.0,317.18,249.68
2017,3,29,18,15,285.0,34.5,1.3,20.5,73.5,208.53,156.89
2017,3,29,18,30,147.0,20.0,1.3,20.0,28.0,103.63,13.52
2017,3,29,18,45,73.5,10.0,1.35,19.5,14.0,36.83,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,197.5,18.5,2.55,11.5,44.0,14.59,4.24
2017,3,30,7,0,395.0,37.0,2.8,12.0,88.0,29.69,20.24
2017,3,30,7,15,490.5,47.0,3.0,13.0,142.5,36.59,26.92
2017,3,30,7,30,586.0,57.0,3.2,14.0,197.0,43.26,33.07
2017,3,30,7,45,641.5,64.5,3.4,15.0,255.5,47.49,36.81
2017,3,30,8,0,697.0,72.0,3.6,16.0,314.0,51.56,40.22
2017,3,30,8,15,737.5,77.0,3.6,16.5,372.5,76.54,46.78
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,135.53,76.22
2017,3,30,8,45,805.0,86.5,3.65,18.0,487.5,197.01,121.82
2017,3,30,9,0,832.0,91.0,3.7,19.0,544.0,261.51,175.98
2017,3,30,9,15,853.0,94.5,3.65,19.5,597.0,326.17,232.65
2017,3,30,9,30,874.0,98.0,3.6,20.0,650.0,392.47,290.28
2017,3,30,9,45,890.5,100.5,3.6,20.5,697.0,460.1,347.62
2017,3,30,10,0,907.0,103.0,3.6,21.0,744.0,524.65,400.81
2017,3,30,10,15,918.0,105.0,3.45,21.5,784.0,585.93,449.37
2017,3,30,10,30,929.0,107.0,3.3,22.0,824.0,646.35,495.36
2017,3,30,10,45,937.5,108.0,3.2,22.5,857.0,703.16,537.17
2017,3,30,11,0,946.0,109.0,3.1,23.0,890.0,758.3,576.3
2017,3,30,11,15,951.0,110.0,2.95,23.0,913.5,808.94,610.66
2017,3,30,11,30,956.0,111.0,2.8,23.0,937.0,857.1,641.73
2017,3,30,11,45,961.5,110.0,2.7,23.5,952.5,901.1,668.51
2017,3,30,12,0,967.0,109.0,2.6,24.0,968.0,942.18,692.89
2017,3,30,12,15,967.5,109.5,2.45,24.0,973.5,977.17,713.78
2017,3,30,12,30,968.0,110.0,2.3,24.0,979.0,1008.6,732.09
2017,3,30,12,45,966.0,110.0,2.2,24.5,975.5,1033.48,745.09
2017,3,30,13,0,964.0,110.0,2.1,25.0,972.0,1054.42,755.52
2017,3,30,13,15,961.0,109.5,1.95,25.0,959.5,1069.84,763.27
2017,3,30,13,30,958.0,109.0,1.8,25.0,947.0,1081.15,768.41
2017,3,30,13,45,950.5,110.0,1.7,25.5,924.5,1085.37,768.45
2017,3,30,14,0,943.0,111.0,1.6,26.0,902.0,1085.42,766.1
2017,3,30,14,15,936.0,109.5,1.6,26.0,872.5,1079.14,763.2
2017,3,30,14,30,929.0,108.0,1.6,26.0,843.0,1068.78,758.03
2017,3,30,14,45,915.0,108.0,1.6,26.0,805.0,1049.11,747.28
2017,3,30,15,0,901.0,108.0,1.6,26.0,767.0,1025.77,734.43
2017,3,30,15,15,887.5,105.5,1.7,26.0,723.0,996.64,719.41
2017,3,30,15,30,874.0,103.0,1.8,26.0,679.0,974.03,708.43
2017,3,30,15,45,853.0,101.0,1.9,26.0,628.5,931.85,684.49
2017,3,30,16,0,832.0,99.0,2.0,26.0,578.0,887.23,658.61
2017,3,30,16,15,806.5,94.5,1.95,25.5,523.0,833.62,625.93
2017,3,30,16,30,781.0,90.0,1.9,25.0,468.0,778.58,591.6
2017,3,30,16,45,745.5,85.0,1.85,24.5,410.5,713.96,549.6
2017,3,30,17,0,710.0,80.0,1.8,24.0,353.0,653.93,509.6
2017,3,30,17,15,657.5,73.5,1.75,22.5,294.0,576.78,456.88
2017,3,30,17,30,605.0,67.0,1.7,21.0,235.0,502.51,402.1
2017,3,30,17,45,524.0,57.5,1.65,20.0,179.0,410.93,329.86
2017,3,30,18,0,443.0,48.0,1.6,19.0,123.0,326.49,259.68
2017,3,30,18,15,304.0,34.0,1.75,18.5,76.5,216.89,165.43
2017,3,30,18,30,165.0,20.0,1.9,18.0,30.0,111.5,25.4
2017,3,30,18,45,82.5,10.0,2.05,18.0,15.0,40.12,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,32.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,65.0,10.0,2.9,13.0,11.0,9.1,0.0
2017,3,31,6,45,228.0,25.0,3.2,13.5,51.5,20.39,9.04
2017,3,31,7,0,391.0,40.0,3.5,14.0,92.0,32.23,22.32
2017,3,31,7,15,486.0,50.0,3.55,15.0,146.5,38.99,28.83
2017,3,31,7,30,581.0,60.0,3.6,16.0,201.0,45.54,34.82
2017,3,31,7,45,640.5,66.5,3.7,17.0,260.0,48.9,37.74
2017,3,31,8,0,700.0,73.0,3.8,18.0,319.0,52.17,40.41
2017,3,31,8,15,738.0,78.0,4.1,19.0,377.0,78.58,47.21
2017,3,31,8,30,776.0,83.0,4.4,20.0,435.0,137.4,76.72
2017,3,31,8,45,802.5,87.0,4.75,21.0,490.5,198.26,121.72
2017,3,31,9,0,829.0,91.0,5.1,22.0,546.0,262.07,175.15
2017,3,31,9,15,848.0,94.5,5.2,22.5,597.5,325.92,231.1
2017,3,31,9,30,867.0,98.0,5.3,23.0,649.0,391.17,287.96
2017,3,31,9,45,880.5,100.5,5.4,24.0,694.5,457.13,343.55
2017,3,31,10,0,894.0,103.0,5.5,25.0,740.0,519.62,394.7
2017,3,31,10,15,904.0,105.0,5.55,25.5,778.5,579.55,442.91
2017,3,31,10,30,914.0,107.0,5.6,26.0,817.0,638.55,488.85
2017,3,31,10,45,921.0,109.0,5.7,26.5,848.0,694.43,531.26
2017,3,31,11,0,928.0,111.0,5.8,27.0,879.0,748.55,571.25
2017,3,31,11,15,932.5,112.0,5.8,27.0,902.0,797.91,606.6
2017,3,31,11,30,937.0,113.0,5.8,27.0,925.0,844.81,638.89
2017,3,31,11,45,939.5,114.0,5.8,27.5,939.5,887.4,666.59
2017,3,31,12,0,942.0,115.0,5.8,28.0,954.0,926.98,691.96
2017,3,31,12,15,943.0,115.0,5.8,28.0,959.5,961.08,714.83
2017,3,31,12,30,944.0,115.0,5.8,28.0,965.0,991.74,735.36
2017,3,31,12,45,943.0,115.0,5.8,28.5,961.5,1016.93,750.69
2017,3,31,13,0,942.0,115.0,5.8,29.0,958.0,1038.33,763.5
2017,3,31,13,15,939.0,114.5,5.75,29.0,946.0,1053.36,773.36
2017,3,31,13,30,936.0,114.0,5.7,29.0,934.0,1064.37,780.7
2017,3,31,13,45,931.0,113.0,5.7,29.0,913.0,1068.77,784.19
2017,3,31,14,0,926.0,112.0,5.7,29.0,892.0,1069.06,785.16
2017,3,31,14,15,919.0,110.5,5.7,29.0,863.0,1062.72,781.92
2017,3,31,14,30,912.0,109.0,5.7,29.0,834.0,1052.36,776.19
2017,3,31,14,45,894.0,111.0,5.7,29.0,795.0,1030.98,763.24
2017,3,31,15,0,876.0,113.0,5.7,29.0,756.0,1006.16,748.11
2017,3,31,15,15,862.0,110.5,5.65,28.5,712.5,987.26,738.26
2017,3,31,15,30,848.0,108.0,5.6,28.0,669.0,954.56,718.93
2017,3,31,15,45,824.0,107.0,5.6,28.0,618.5,911.35,691.11
2017,3,31,16,0,800.0,106.0,5.6,28.0,568.0,865.93,661.53
2017,3,31,16,15,774.5,101.5,5.45,27.5,514.5,813.31,627.0
2017,3,31,16,30,749.0,97.0,5.3,27.0,461.0,763.87,594.25
2017,3,31,16,45,709.5,92.5,5.15,26.5,404.0,698.14,548.81
2017,3,31,17,0,670.0,88.0,5.0,26.0,347.0,633.09,502.76
2017,3,31,17,15,618.0,80.5,4.75,25.0,289.5,556.79,446.46
2017,3,31,17,30,566.0,73.0,4.5,24.0,232.0,483.36,389.42
2017,3,31,17,45,473.5,64.0,4.3,23.5,176.0,387.23,311.24
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,299.03,236.9
2017,3,31,18,15,253.5,38.5,4.05,22.0,75.0,195.27,148.01
2017,3,31,18,30,126.0,22.0,4.0,21.0,30.0,97.88,28.73
2017,3,31,18,45,63.0,11.0,3.95,20.5,15.0,33.62,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.37,0.0
2017,4,1,6,45,76.5,31.5,4.05,17.5,42.0,25.22,13.12
2017,4,1,7,0,153.0,56.0,4.2,18.0,77.0,43.7,31.79
2017,4,1,7,15,231.5,77.5,4.4,18.5,126.5,59.56,46.29
2017,4,1,7,30,310.0,99.0,4.6,19.0,176.0,74.96,60.04
2017,4,1,7,45,155.0,83.5,4.8,19.5,122.0,63.54,50.12
2017,4,1,8,0,0.0,68.0,5.0,20.0,68.0,60.11,46.97
2017,4,1,8,15,0.0,102.5,5.15,20.5,102.5,88.45,67.99
2017,4,1,8,30,0.0,137.0,5.3,21.0,137.0,116.68,90.72
2017,4,1,8,45,2.5,156.5,5.45,21.5,158.5,134.0,104.14
2017,4,1,9,0,5.0,176.0,5.6,22.0,180.0,151.83,117.82
2017,4,1,9,15,4.5,181.0,5.65,22.5,184.5,157.49,121.77
2017,4,1,9,30,4.0,186.0,5.7,23.0,189.0,162.88,125.49
2017,4,1,9,45,2.0,140.5,5.8,23.5,142.0,124.48,94.51
2017,4,1,10,0,0.0,95.0,5.9,24.0,95.0,84.32,62.17
2017,4,1,10,15,0.0,100.5,5.9,24.5,100.5,89.19,65.79
2017,4,1,10,30,0.0,106.0,5.9,25.0,106.0,94.09,69.4
2017,4,1,10,45,4.0,154.0,5.95,25.5,157.5,139.11,104.56
2017,4,1,11,0,8.0,202.0,6.0,26.0,209.0,184.83,139.76
2017,4,1,11,15,9.5,218.5,6.0,26.0,226.5,201.49,152.47
2017,4,1,11,30,11.0,235.0,6.0,26.0,244.0,218.44,165.39
2017,4,1,11,45,10.5,227.0,6.0,26.5,236.5,211.86,159.9
2017,4,1,12,0,10.0,219.0,6.0,27.0,229.0,205.1,154.35
2017,4,1,12,15,10.0,219.0,6.0,27.0,228.5,205.91,154.94
2017,4,1,12,30,10.0,219.0,6.0,27.0,228.0,206.66,155.51
2017,4,1,12,45,16.0,277.0,6.0,27.0,292.0,266.92,201.54
2017,4,1,13,0,22.0,335.0,6.0,27.0,356.0,328.77,248.22
2017,4,1,13,15,17.5,298.0,5.95,26.5,314.5,290.49,219.77
2017,4,1,13,30,13.0,261.0,5.9,26.0,273.0,251.77,190.85
2017,4,1,13,45,40.0,328.5,5.85,26.0,363.0,361.13,274.77
2017,4,1,14,0,67.0,396.0,5.8,26.0,453.0,462.51,350.98
2017,4,1,14,15,79.0,389.5,5.8,26.0,455.0,471.15,358.07
2017,4,1,14,30,91.0,383.0,5.8,26.0,457.0,479.49,365.24
2017,4,1,14,45,64.0,344.0,5.8,26.0,395.0,412.05,314.89
2017,4,1,15,0,37.0,305.0,5.8,26.0,333.0,344.48,263.84
2017,4,1,15,15,19.5,239.5,5.7,26.0,254.5,242.85,186.23
2017,4,1,15,30,2.0,174.0,5.6,26.0,176.0,161.46,122.75
2017,4,1,15,45,9.5,191.5,5.55,26.0,197.5,186.79,143.37
2017,4,1,16,0,17.0,209.0,5.5,26.0,219.0,213.06,164.65
2017,4,1,16,15,133.5,207.5,5.35,25.5,273.5,344.52,272.05
2017,4,1,16,30,250.0,206.0,5.2,25.0,328.0,453.93,360.27
2017,4,1,16,45,222.5,187.0,5.05,24.5,286.0,388.08,310.14
2017,4,1,17,0,195.0,168.0,4.9,24.0,244.0,339.37,272.63
2017,4,1,17,15,279.5,137.5,4.65,23.5,227.0,368.64,298.07
2017,4,1,17,30,364.0,107.0,4.4,23.0,210.0,387.0,313.28
2017,4,1,17,45,284.5,89.5,4.2,23.0,158.5,290.25,233.58
2017,4,1,18,0,205.0,72.0,4.0,23.0,107.0,214.07,168.88
2017,4,1,18,15,119.0,47.0,3.9,22.5,65.5,131.75,98.55
2017,4,1,18,30,33.0,22.0,3.8,22.0,24.0,43.54,12.47
2017,4,1,18,45,16.5,11.0,3.7,21.5,12.0,16.17,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.5,3.0,20.5,4.5,3.95,0.0
2017,4,2,8,0,0.0,6.0,3.1,21.0,6.0,5.27,0.0
2017,4,2,8,15,0.0,7.0,3.35,21.0,7.0,6.16,0.0
2017,4,2,8,30,0.0,8.0,3.6,21.0,8.0,7.04,0.22
2017,4,2,8,45,0.0,27.0,3.9,21.5,27.0,23.81,14.09
2017,4,2,9,0,0.0,46.0,4.2,22.0,46.0,40.64,27.81
2017,4,2,9,15,0.0,31.0,4.3,22.5,31.0,27.38,16.8
2017,4,2,9,30,0.0,16.0,4.4,23.0,16.0,14.13,5.89
2017,4,2,9,45,0.0,21.0,4.5,23.5,21.0,18.56,9.44
2017,4,2,10,0,0.0,26.0,4.6,24.0,26.0,23.01,12.96
2017,4,2,10,15,0.0,44.0,4.55,24.0,44.0,38.99,25.79
2017,4,2,10,30,0.0,62.0,4.5,24.0,62.0,55.02,38.56
2017,4,2,10,45,140.5,234.0,4.5,24.5,351.5,301.37,232.73
2017,4,2,11,0,281.0,406.0,4.5,25.0,641.0,563.33,427.23
2017,4,2,11,15,364.0,386.0,4.4,25.0,698.5,626.64,473.33
2017,4,2,11,30,447.0,366.0,4.3,25.0,756.0,700.51,527.28
2017,4,2,11,45,619.5,280.0,4.25,25.5,830.0,789.57,592.66
2017,4,2,12,0,792.0,194.0,4.2,26.0,904.0,881.0,657.08
2017,4,2,12,15,794.5,194.0,4.15,26.0,910.0,913.34,677.95
2017,4,2,12,30,797.0,194.0,4.1,26.0,916.0,942.8,697.2
2017,4,2,12,45,813.5,182.5,4.1,26.5,917.5,971.4,714.72
2017,4,2,13,0,830.0,171.0,4.1,27.0,919.0,996.97,730.18
2017,4,2,13,15,828.0,170.0,4.15,27.0,908.0,1011.67,740.28
2017,4,2,13,30,826.0,169.0,4.2,27.0,897.0,1022.67,748.17
2017,4,2,13,45,834.0,159.5,4.3,27.0,880.5,1031.16,754.89
2017,4,2,14,0,842.0,150.0,4.4,27.0,864.0,1035.7,759.19
2017,4,2,14,15,835.5,148.0,4.45,26.5,837.0,1029.66,757.9
2017,4,2,14,30,829.0,146.0,4.5,26.0,810.0,1019.81,754.29
2017,4,2,14,45,821.5,142.5,4.6,26.0,775.0,1003.6,745.47
2017,4,2,15,0,814.0,139.0,4.7,26.0,740.0,983.8,734.56
2017,4,2,15,15,800.5,135.5,4.65,26.0,698.5,954.69,716.17
2017,4,2,15,30,787.0,132.0,4.6,26.0,657.0,922.51,695.73
2017,4,2,15,45,776.0,125.0,4.55,26.0,610.5,885.94,672.23
2017,4,2,16,0,765.0,118.0,4.5,26.0,564.0,851.91,650.41
2017,4,2,16,15,739.5,113.0,4.15,25.5,511.0,799.85,615.82
2017,4,2,16,30,714.0,108.0,3.8,25.0,458.0,746.63,579.9
2017,4,2,16,45,684.5,100.5,3.5,24.5,403.0,686.44,538.41
2017,4,2,17,0,655.0,93.0,3.2,24.0,348.0,626.21,495.91
2017,4,2,17,15,601.5,85.0,2.95,23.0,290.5,548.92,439.13
2017,4,2,17,30,548.0,77.0,2.7,22.0,233.0,474.67,382.04
2017,4,2,17,45,464.5,66.0,2.5,21.0,177.5,382.69,308.44
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,298.08,237.74
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,196.89,151.06
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,103.98,43.5
2017,4,2,18,45,68.0,11.5,3.25,18.5,15.5,35.78,0.0
2017,4,2,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,11.82,0.0
2017,4,3,6,45,241.5,29.0,3.7,12.0,59.0,23.62,13.4
2017,4,3,7,0,391.0,45.0,4.0,13.0,102.0,36.19,26.1
2017,4,3,7,15,481.0,55.5,4.1,14.0,157.0,43.18,32.77
2017,4,3,7,30,571.0,66.0,4.2,15.0,212.0,49.93,38.9
2017,4,3,7,45,630.5,72.5,4.3,16.0,271.5,53.05,41.57
2017,4,3,8,0,690.0,79.0,4.4,17.0,331.0,56.1,44.01
2017,4,3,8,15,728.0,84.5,4.5,18.0,389.0,81.6,47.93
2017,4,3,8,30,766.0,90.0,4.6,19.0,447.0,145.76,83.64
2017,4,3,8,45,794.0,94.0,4.75,20.0,503.0,206.24,129.03
2017,4,3,9,0,822.0,98.0,4.9,21.0,559.0,269.87,182.48
