Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,841.5,101.5,4.95,21.5,610.0,333.41,238.17
2017,4,3,9,30,861.0,105.0,5.0,22.0,661.0,398.4,294.69
2017,4,3,9,45,875.5,107.5,5.1,23.0,706.5,464.22,350.01
2017,4,3,10,0,890.0,110.0,5.2,24.0,752.0,526.8,401.08
2017,4,3,10,15,900.0,112.0,5.2,24.5,791.0,586.39,448.77
2017,4,3,10,30,910.0,114.0,5.2,25.0,830.0,645.04,494.14
2017,4,3,10,45,918.0,115.5,5.25,25.5,861.0,700.75,536.12
2017,4,3,11,0,926.0,117.0,5.3,26.0,892.0,754.79,575.71
2017,4,3,11,15,930.5,118.0,5.2,26.5,915.5,803.88,609.02
2017,4,3,11,30,935.0,119.0,5.1,27.0,939.0,850.5,638.98
2017,4,3,11,45,938.5,119.5,5.1,27.5,953.5,893.16,666.34
2017,4,3,12,0,942.0,120.0,5.1,28.0,968.0,932.89,691.42
2017,4,3,12,15,943.0,120.0,5.0,28.0,973.5,966.79,713.11
2017,4,3,12,30,944.0,120.0,4.9,28.0,979.0,997.26,732.38
2017,4,3,12,45,943.0,120.0,4.8,28.5,975.5,1022.26,746.42
2017,4,3,13,0,942.0,120.0,4.7,29.0,972.0,1043.48,757.9
2017,4,3,13,15,939.0,119.5,4.55,29.0,959.5,1058.33,766.73
2017,4,3,13,30,936.0,119.0,4.4,29.0,947.0,1069.17,773.21
2017,4,3,13,45,931.5,118.0,4.25,29.0,925.5,1073.92,775.87
2017,4,3,14,0,927.0,117.0,4.1,29.0,904.0,1074.57,776.04
2017,4,3,14,15,919.5,115.5,3.95,29.0,874.5,1067.57,771.45
2017,4,3,14,30,912.0,114.0,3.8,29.0,845.0,1056.56,764.47
2017,4,3,14,45,899.0,113.0,3.7,29.0,807.0,1036.71,752.3
2017,4,3,15,0,886.0,112.0,3.6,29.0,769.0,1013.23,737.94
2017,4,3,15,15,872.5,109.5,3.35,28.5,725.0,984.16,720.41
2017,4,3,15,30,859.0,107.0,3.1,28.0,681.0,961.73,707.25
2017,4,3,15,45,840.0,104.0,2.9,28.0,631.0,920.41,680.47
2017,4,3,16,0,821.0,101.0,2.7,28.0,581.0,876.61,652.05
2017,4,3,16,15,796.0,97.0,2.5,27.5,527.0,824.28,618.86
2017,4,3,16,30,771.0,93.0,2.3,27.0,473.0,770.53,584.18
2017,4,3,16,45,736.5,88.0,2.1,27.0,415.5,711.19,543.8
2017,4,3,17,0,702.0,83.0,1.9,27.0,358.0,648.2,499.98
2017,4,3,17,15,651.5,76.0,1.75,25.5,300.0,572.25,447.97
2017,4,3,17,30,601.0,69.0,1.6,24.0,242.0,499.05,394.36
2017,4,3,17,45,523.0,60.0,1.5,23.0,185.5,410.29,325.29
2017,4,3,18,0,445.0,51.0,1.4,22.0,129.0,328.28,258.18
2017,4,3,18,15,315.5,37.0,1.45,21.5,82.0,223.56,169.98
2017,4,3,18,30,186.0,23.0,1.5,21.0,35.0,125.5,58.52
2017,4,3,18,45,93.0,11.5,1.55,20.5,17.5,44.97,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,15.46,0.0
2017,4,4,6,45,156.0,35.0,2.3,15.0,58.0,27.26,16.52
2017,4,4,7,0,312.0,53.0,2.6,16.0,99.0,40.77,29.81
2017,4,4,7,15,400.0,66.0,2.55,16.5,152.5,49.87,38.34
2017,4,4,7,30,488.0,79.0,2.5,17.0,206.0,60.45,47.86
2017,4,4,7,45,489.5,93.0,2.45,17.5,247.0,67.38,53.9
2017,4,4,8,0,491.0,107.0,2.4,18.0,288.0,75.57,60.84
2017,4,4,8,15,420.5,143.0,2.65,18.5,316.0,114.03,80.53
2017,4,4,8,30,350.0,179.0,2.9,19.0,344.0,169.39,119.63
2017,4,4,8,45,424.0,184.5,3.2,20.0,407.5,209.53,147.02
2017,4,4,9,0,498.0,190.0,3.5,21.0,471.0,263.21,188.28
2017,4,4,9,15,358.5,246.0,3.65,21.5,458.0,303.74,226.98
2017,4,4,9,30,219.0,302.0,3.8,22.0,445.0,326.41,248.99
2017,4,4,9,45,226.0,324.0,4.0,23.0,480.5,365.16,278.74
2017,4,4,10,0,233.0,346.0,4.2,24.0,516.0,404.76,308.47
2017,4,4,10,15,339.5,332.5,4.35,24.5,593.5,469.51,357.5
2017,4,4,10,30,446.0,319.0,4.5,25.0,671.0,546.72,415.63
2017,4,4,10,45,451.5,330.5,4.65,25.5,699.0,589.71,447.18
2017,4,4,11,0,457.0,342.0,4.8,26.0,727.0,632.35,478.01
2017,4,4,11,15,444.0,358.0,4.85,26.5,740.0,664.7,500.3
2017,4,4,11,30,431.0,374.0,4.9,27.0,753.0,694.88,520.65
2017,4,4,11,45,448.5,365.0,5.0,27.5,765.0,725.76,542.32
2017,4,4,12,0,466.0,356.0,5.1,28.0,777.0,756.0,563.35
2017,4,4,12,15,672.5,253.0,5.1,28.0,864.5,866.83,645.61
2017,4,4,12,30,879.0,150.0,5.1,28.0,952.0,965.86,713.4
2017,4,4,12,45,877.0,150.5,5.1,28.5,948.0,989.08,726.89
2017,4,4,13,0,875.0,151.0,5.1,29.0,944.0,1008.75,738.5
2017,4,4,13,15,871.5,150.0,5.05,29.0,931.5,1021.87,746.98
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,1031.21,753.12
2017,4,4,13,45,863.5,147.5,4.95,29.5,898.5,1047.57,762.44
2017,4,4,14,0,859.0,146.0,4.9,30.0,878.0,1047.84,761.28
2017,4,4,14,15,851.5,144.0,4.75,30.0,849.0,1040.61,756.18
2017,4,4,14,30,844.0,142.0,4.6,30.0,820.0,1029.53,749.02
2017,4,4,14,45,828.0,142.0,4.5,30.0,783.0,1008.39,735.94
2017,4,4,15,0,812.0,142.0,4.4,30.0,746.0,983.84,720.76
2017,4,4,15,15,797.5,138.5,4.15,29.5,703.0,953.7,702.56
2017,4,4,15,30,783.0,135.0,3.9,29.0,660.0,920.55,682.32
2017,4,4,15,45,768.0,129.0,3.65,29.0,612.5,887.15,660.49
2017,4,4,16,0,753.0,123.0,3.4,29.0,565.0,845.47,632.97
2017,4,4,16,15,727.0,117.5,3.05,28.5,512.0,792.73,598.34
2017,4,4,16,30,701.0,112.0,2.7,28.0,459.0,738.88,562.46
2017,4,4,16,45,672.0,103.5,2.4,27.5,404.0,678.41,521.45
2017,4,4,17,0,643.0,95.0,2.1,27.0,349.0,617.9,479.47
2017,4,4,17,15,592.0,87.0,1.95,26.0,292.0,542.95,425.88
2017,4,4,17,30,541.0,79.0,1.8,25.0,235.0,470.82,371.99
2017,4,4,17,45,466.0,68.0,1.65,24.0,181.0,384.39,304.45
2017,4,4,18,0,391.0,57.0,1.5,23.0,127.0,304.38,238.99
2017,4,4,18,15,269.5,41.0,1.55,22.5,81.0,203.62,154.5
2017,4,4,18,30,148.0,25.0,1.6,22.0,35.0,112.43,56.08
2017,4,4,18,45,74.0,12.5,1.65,21.5,17.5,38.74,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,10.46,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,19.11,0.0
2017,4,5,6,45,211.5,35.0,5.2,10.5,67.5,27.3,17.2
2017,4,5,7,0,423.0,47.0,5.4,11.0,112.0,37.68,27.76
2017,4,5,7,15,508.5,56.5,5.55,11.5,168.0,43.75,33.67
2017,4,5,7,30,594.0,66.0,5.7,12.0,224.0,49.64,39.14
2017,4,5,7,45,647.5,73.5,5.9,12.5,282.5,53.56,42.62
2017,4,5,8,0,701.0,81.0,6.1,13.0,341.0,57.31,45.8
2017,4,5,8,15,738.5,86.0,6.1,13.5,400.0,85.47,50.52
2017,4,5,8,30,776.0,91.0,6.1,14.0,459.0,149.95,88.07
2017,4,5,8,45,812.0,91.5,6.2,14.5,516.5,209.56,134.05
2017,4,5,9,0,848.0,92.0,6.3,15.0,574.0,273.28,189.26
2017,4,5,9,15,867.0,95.0,6.25,15.5,626.0,337.77,247.56
2017,4,5,9,30,886.0,98.0,6.2,16.0,678.0,407.26,309.45
2017,4,5,9,45,907.0,97.5,6.2,17.0,726.0,471.25,365.03
2017,4,5,10,0,928.0,97.0,6.2,18.0,774.0,535.98,419.38
2017,4,5,10,15,938.0,99.0,6.15,18.5,813.0,597.42,470.07
2017,4,5,10,30,948.0,101.0,6.1,19.0,852.0,657.84,518.26
2017,4,5,10,45,958.5,100.5,6.05,19.5,885.0,715.03,562.56
2017,4,5,11,0,969.0,100.0,6.0,20.0,918.0,770.65,604.35
2017,4,5,11,15,974.0,101.0,5.95,20.0,941.5,821.72,640.98
2017,4,5,11,30,979.0,102.0,5.9,20.0,965.0,870.24,675.02
2017,4,5,11,45,969.0,110.5,5.85,20.5,976.5,910.68,701.62
2017,4,5,12,0,959.0,119.0,5.8,21.0,988.0,947.15,725.16
2017,4,5,12,15,960.5,119.0,5.75,21.0,993.5,981.87,748.74
2017,4,5,12,30,962.0,119.0,5.7,21.0,999.0,1013.11,769.84
2017,4,5,12,45,961.0,119.0,5.7,21.5,995.5,1038.37,785.58
2017,4,5,13,0,960.0,119.0,5.7,22.0,992.0,1059.78,798.72
2017,4,5,13,15,957.5,118.5,5.65,22.0,979.5,1075.26,809.11
2017,4,5,13,30,955.0,118.0,5.6,22.0,967.0,1086.66,816.86
2017,4,5,13,45,950.0,117.5,5.6,22.0,945.5,1091.42,820.69
2017,4,5,14,0,945.0,117.0,5.6,22.0,924.0,1092.02,821.9
2017,4,5,14,15,938.5,115.5,5.55,22.0,894.5,1085.89,818.34
2017,4,5,14,30,932.0,114.0,5.5,22.0,865.0,1075.67,812.21
2017,4,5,14,45,920.0,113.5,5.45,22.0,827.0,1057.07,800.53
2017,4,5,15,0,908.0,113.0,5.4,22.0,789.0,1034.76,786.47
2017,4,5,15,15,895.0,110.0,5.25,22.0,745.0,1005.14,766.72
2017,4,5,15,30,882.0,107.0,5.1,22.0,701.0,982.0,751.59
2017,4,5,15,45,868.0,103.0,4.95,22.0,651.5,943.47,725.74
2017,4,5,16,0,854.0,99.0,4.8,22.0,602.0,902.1,697.91
2017,4,5,16,15,830.5,95.0,4.5,21.5,547.0,849.95,662.55
2017,4,5,16,30,807.0,91.0,4.2,21.0,492.0,796.19,626.09
2017,4,5,16,45,776.5,85.5,3.9,20.5,434.0,733.9,582.89
2017,4,5,17,0,746.0,80.0,3.6,20.0,376.0,671.31,538.47
2017,4,5,17,15,698.0,73.5,3.15,19.0,316.0,599.75,486.1
2017,4,5,17,30,650.0,67.0,2.7,18.0,256.0,526.64,428.9
2017,4,5,17,45,576.0,58.5,2.25,17.0,198.5,438.55,357.28
2017,4,5,18,0,502.0,50.0,1.8,16.0,141.0,356.74,287.67
2017,4,5,18,15,372.0,37.0,1.75,15.5,91.0,249.91,195.44
2017,4,5,18,30,242.0,24.0,1.7,15.0,41.0,152.62,85.04
2017,4,5,18,45,121.0,12.0,1.65,14.5,20.5,55.54,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,101.0,8.5,0.65,10.5,13.5,7.73,0.0
2017,4,6,6,30,202.0,17.0,0.6,11.0,27.0,13.91,0.0
2017,4,6,6,45,348.5,30.0,0.6,12.0,74.0,24.21,14.83
2017,4,6,7,0,495.0,43.0,0.6,13.0,121.0,34.1,24.54
2017,4,6,7,15,576.0,51.0,0.5,13.5,178.5,39.16,29.45
2017,4,6,7,30,657.0,59.0,0.4,14.0,236.0,44.11,34.0
2017,4,6,7,45,707.0,65.0,0.35,14.5,296.0,51.66,40.67
2017,4,6,8,0,757.0,71.0,0.3,15.0,356.0,54.97,43.41
2017,4,6,8,15,790.5,76.0,0.55,16.0,415.0,86.22,48.73
2017,4,6,8,30,824.0,81.0,0.8,17.0,474.0,148.11,82.73
2017,4,6,8,45,846.5,85.0,1.05,18.5,530.0,211.35,130.52
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,276.92,185.19
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.5,346.54,244.52
2017,4,6,9,30,903.0,95.0,1.2,21.0,689.0,412.05,299.68
2017,4,6,9,45,915.0,97.5,1.2,21.5,734.0,475.67,351.92
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,539.05,401.93
2017,4,6,10,15,936.5,102.0,1.15,22.0,818.0,600.12,448.77
2017,4,6,10,30,946.0,104.0,1.1,22.0,857.0,660.11,492.99
2017,4,6,10,45,952.0,105.5,1.05,22.5,888.0,716.04,531.73
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,769.99,567.59
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,820.17,599.24
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,867.78,628.12
2017,4,6,11,45,974.0,107.0,0.9,23.5,980.5,911.86,653.87
2017,4,6,12,0,981.0,105.0,0.9,24.0,996.0,953.07,677.48
2017,4,6,12,15,981.5,105.0,0.9,24.0,1001.0,987.32,697.88
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,1017.96,716.06
2017,4,6,12,45,979.5,106.0,0.9,24.5,1002.0,1043.0,729.45
2017,4,6,13,0,977.0,107.0,0.9,25.0,998.0,1064.08,740.5
2017,4,6,13,15,974.0,106.5,0.95,25.0,985.0,1079.07,750.57
2017,4,6,13,30,971.0,106.0,1.0,25.0,972.0,1089.91,758.38
2017,4,6,13,45,964.0,106.5,1.05,25.0,949.5,1093.58,762.12
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,1093.04,763.59
2017,4,6,14,15,950.5,105.5,1.15,25.0,897.0,1086.68,761.74
2017,4,6,14,30,944.0,104.0,1.2,25.0,867.0,1076.2,757.59
2017,4,6,14,45,728.0,186.0,1.3,25.0,759.0,962.46,690.31
2017,4,6,15,0,512.0,268.0,1.4,25.0,651.0,824.01,601.91
2017,4,6,15,15,452.0,272.5,1.35,24.5,596.5,763.84,563.99
2017,4,6,15,30,392.0,277.0,1.3,24.0,542.0,687.78,513.85
2017,4,6,15,45,368.0,260.0,1.3,24.0,494.5,639.02,481.96
2017,4,6,16,0,344.0,243.0,1.3,24.0,447.0,589.91,448.94
2017,4,6,16,15,573.0,166.0,1.2,23.5,468.0,706.15,537.8
2017,4,6,16,30,802.0,89.0,1.1,23.0,489.0,788.75,595.64
2017,4,6,16,45,767.5,84.5,1.05,23.0,431.0,724.71,552.14
2017,4,6,17,0,733.0,80.0,1.0,23.0,373.0,664.61,512.01
2017,4,6,17,15,685.5,74.0,0.95,22.0,314.0,590.7,461.98
2017,4,6,17,30,638.0,68.0,0.9,21.0,255.0,519.18,409.91
2017,4,6,17,45,562.0,59.5,0.9,20.0,197.5,430.56,342.12
2017,4,6,18,0,486.0,51.0,0.9,19.0,140.0,348.46,275.64
2017,4,6,18,15,362.5,38.0,0.95,18.5,91.0,245.77,189.26
2017,4,6,18,30,239.0,25.0,1.0,18.0,42.0,152.62,87.98
2017,4,6,18,45,119.5,12.5,1.1,17.5,21.0,55.29,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,74.0,9.5,1.05,11.5,13.5,8.64,0.0
2017,4,7,6,30,148.0,19.0,1.2,12.0,27.0,15.0,0.0
2017,4,7,6,45,280.0,34.5,1.4,13.0,72.0,28.06,18.16
2017,4,7,7,0,412.0,50.0,1.6,14.0,117.0,39.95,29.57
2017,4,7,7,15,494.0,60.0,1.55,14.5,172.5,46.32,35.64
2017,4,7,7,30,576.0,70.0,1.5,15.0,228.0,52.48,41.23
2017,4,7,7,45,629.5,77.5,1.45,16.0,286.5,56.23,44.39
2017,4,7,8,0,683.0,85.0,1.4,17.0,345.0,59.83,47.27
2017,4,7,8,15,719.5,90.5,1.75,18.0,402.5,90.29,52.77
2017,4,7,8,30,756.0,96.0,2.1,19.0,460.0,148.83,85.57
2017,4,7,8,45,782.5,100.5,2.5,20.0,515.5,214.12,135.38
2017,4,7,9,0,809.0,105.0,2.9,21.0,571.0,277.03,188.04
2017,4,7,9,15,828.0,108.5,2.95,21.5,621.5,339.51,242.14
2017,4,7,9,30,847.0,112.0,3.0,22.0,672.0,403.37,296.79
2017,4,7,9,45,860.5,115.0,3.1,22.5,717.0,465.57,348.95
2017,4,7,10,0,874.0,118.0,3.2,23.0,762.0,527.89,399.54
2017,4,7,10,15,884.5,120.5,3.25,23.0,800.5,588.67,448.03
2017,4,7,10,30,895.0,123.0,3.3,23.0,839.0,646.97,493.32
2017,4,7,10,45,901.5,125.0,3.35,23.5,869.5,701.14,533.38
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,753.51,570.98
2017,4,7,11,15,913.0,128.5,3.4,24.0,922.5,802.32,605.28
2017,4,7,11,30,918.0,130.0,3.4,24.0,945.0,848.77,636.38
2017,4,7,11,45,920.5,131.0,3.45,24.5,959.0,890.15,662.76
2017,4,7,12,0,923.0,132.0,3.5,25.0,973.0,928.59,686.95
2017,4,7,12,15,923.5,132.0,3.5,25.0,978.0,961.22,708.18
2017,4,7,12,30,924.0,132.0,3.5,25.0,983.0,990.47,727.17
2017,4,7,12,45,921.5,133.0,3.5,25.5,978.5,1014.33,741.18
2017,4,7,13,0,919.0,134.0,3.5,26.0,974.0,1034.46,752.81
2017,4,7,13,15,916.0,133.0,3.45,26.0,961.0,1048.32,761.57
2017,4,7,13,30,913.0,132.0,3.4,26.0,948.0,1058.25,767.93
2017,4,7,13,45,906.0,132.0,3.4,26.0,926.0,1061.2,770.38
2017,4,7,14,0,899.0,132.0,3.4,26.0,904.0,1060.16,770.47
2017,4,7,14,15,891.0,130.0,3.4,26.0,874.0,1052.08,766.2
2017,4,7,14,30,883.0,128.0,3.4,26.0,844.0,1040.1,759.61
2017,4,7,14,45,870.0,127.0,3.4,26.0,806.0,1031.65,755.49
2017,4,7,15,0,857.0,126.0,3.4,26.0,768.0,1008.25,741.68
2017,4,7,15,15,842.5,123.0,3.35,26.0,724.5,977.74,722.96
2017,4,7,15,30,828.0,120.0,3.3,26.0,681.0,944.1,702.19
2017,4,7,15,45,808.0,117.0,3.3,26.0,631.0,902.48,676.3
2017,4,7,16,0,788.0,114.0,3.3,26.0,581.0,858.54,648.59
2017,4,7,16,15,762.5,109.0,3.1,25.5,527.0,810.27,617.63
2017,4,7,16,30,737.0,104.0,2.9,25.0,473.0,756.19,582.11
2017,4,7,16,45,701.0,98.5,2.7,24.5,416.5,692.44,538.93
2017,4,7,17,0,665.0,93.0,2.5,24.0,360.0,629.15,495.02
2017,4,7,17,15,615.0,85.5,2.3,23.0,302.0,554.65,441.02
2017,4,7,17,30,565.0,78.0,2.1,22.0,244.0,482.86,386.57
2017,4,7,17,45,490.0,67.5,1.95,21.0,189.0,396.07,317.97
2017,4,7,18,0,415.0,57.0,1.8,20.0,134.0,315.72,251.48
2017,4,7,18,15,298.0,41.5,2.0,19.5,87.0,215.81,166.9
2017,4,7,18,30,181.0,26.0,2.2,19.0,40.0,128.28,76.45
2017,4,7,18,45,90.5,13.0,2.45,18.5,20.0,44.97,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.5,10.0,2.15,13.5,12.0,9.1,0.0
2017,4,8,6,30,79.0,20.0,2.4,14.0,24.0,16.37,0.0
2017,4,8,6,45,190.0,39.5,2.7,15.0,66.5,30.61,20.28
2017,4,8,7,0,301.0,59.0,3.0,16.0,109.0,45.03,33.76
2017,4,8,7,15,381.0,72.5,3.4,17.0,162.0,54.3,42.26
2017,4,8,7,30,461.0,86.0,3.8,18.0,215.0,63.23,50.14
2017,4,8,7,45,520.0,95.5,4.2,19.0,271.5,69.98,55.82
2017,4,8,8,0,579.0,105.0,4.6,20.0,328.0,74.43,59.33
2017,4,8,8,15,618.5,112.5,4.85,20.5,384.0,103.64,65.17
2017,4,8,8,30,658.0,120.0,5.1,21.0,440.0,157.59,96.2
2017,4,8,8,45,685.0,127.0,5.35,22.0,493.0,214.0,139.0
2017,4,8,9,0,712.0,134.0,5.6,23.0,546.0,273.56,188.53
2017,4,8,9,15,522.0,210.5,5.55,23.0,527.0,324.88,239.12
2017,4,8,9,30,332.0,287.0,5.5,23.0,508.0,354.36,268.88
2017,4,8,9,45,248.0,322.5,5.5,23.5,494.0,372.0,284.52
2017,4,8,10,0,164.0,358.0,5.5,24.0,480.0,381.27,292.07
2017,4,8,10,15,149.0,377.0,5.45,24.5,492.0,403.46,308.44
2017,4,8,10,30,134.0,396.0,5.4,25.0,504.0,424.01,323.07
2017,4,8,10,45,108.0,403.0,5.4,25.5,492.0,424.15,322.14
2017,4,8,11,0,82.0,410.0,5.4,26.0,480.0,421.74,319.12
2017,4,8,11,15,94.0,427.5,5.35,26.0,510.0,454.23,343.15
2017,4,8,11,30,106.0,445.0,5.3,26.0,540.0,487.93,367.82
2017,4,8,11,45,107.5,453.0,5.3,26.5,550.5,505.21,379.52
2017,4,8,12,0,109.0,461.0,5.3,27.0,561.0,522.36,391.1
2017,4,8,12,15,88.5,451.0,5.3,27.0,532.5,502.32,376.01
2017,4,8,12,30,68.0,441.0,5.3,27.0,504.0,480.26,359.49
2017,4,8,12,45,91.0,452.5,5.3,27.5,536.5,519.07,387.73
2017,4,8,13,0,114.0,464.0,5.3,28.0,569.0,558.88,416.24
2017,4,8,13,15,253.0,432.0,5.25,28.0,660.5,697.83,519.07
2017,4,8,13,30,392.0,400.0,5.2,28.0,752.0,812.4,602.37
2017,4,8,13,45,238.5,408.5,5.2,28.0,621.5,674.55,502.23
2017,4,8,14,0,85.0,417.0,5.2,28.0,491.0,500.4,374.13
2017,4,8,14,15,82.5,401.0,5.15,28.0,470.5,484.21,363.35
2017,4,8,14,30,80.0,385.0,5.1,28.0,450.0,467.45,351.67
2017,4,8,14,45,448.5,261.5,5.1,28.0,601.0,756.44,571.82
2017,4,8,15,0,817.0,138.0,5.1,28.0,752.0,981.41,731.09
2017,4,8,15,15,451.0,224.0,5.1,27.5,560.0,708.47,539.52
2017,4,8,15,30,85.0,310.0,5.1,27.0,368.0,398.33,304.67
2017,4,8,15,45,218.5,277.0,5.1,27.0,411.0,502.11,388.36
2017,4,8,16,0,352.0,244.0,5.1,27.0,454.0,596.74,462.68
2017,4,8,16,15,521.0,179.5,5.05,26.5,458.0,675.19,526.36
2017,4,8,16,30,690.0,115.0,5.0,26.0,462.0,729.63,570.3
2017,4,8,16,45,653.5,108.5,4.95,26.0,406.0,666.09,524.91
2017,4,8,17,0,617.0,102.0,4.9,26.0,350.0,603.13,479.08
2017,4,8,17,15,565.5,93.5,4.75,25.0,294.0,528.52,423.61
2017,4,8,17,30,514.0,85.0,4.6,24.0,238.0,456.8,368.22
2017,4,8,17,45,438.5,73.5,4.45,23.5,184.0,367.66,296.09
2017,4,8,18,0,363.0,62.0,4.3,23.0,130.0,290.83,231.32
2017,4,8,18,15,251.0,45.5,4.35,22.5,84.5,198.01,152.22
2017,4,8,18,30,139.0,29.0,4.4,22.0,39.0,115.16,69.9
2017,4,8,18,45,69.5,14.5,4.5,21.5,19.5,38.56,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,12.0,3.1,16.5,14.5,10.91,0.0
2017,4,9,6,30,84.0,24.0,3.3,17.0,29.0,19.43,2.48
2017,4,9,6,45,196.5,43.5,3.55,17.5,72.5,33.71,22.78
2017,4,9,7,0,309.0,63.0,3.8,18.0,116.0,48.04,36.13
2017,4,9,7,15,154.5,59.0,4.2,18.5,85.5,46.34,35.06
2017,4,9,7,30,0.0,55.0,4.6,19.0,55.0,48.57,37.11
2017,4,9,7,45,0.0,58.5,5.1,20.0,58.5,51.67,39.65
2017,4,9,8,0,0.0,62.0,5.6,21.0,62.0,54.78,42.08
2017,4,9,8,15,0.0,89.5,5.7,21.5,89.5,78.55,59.44
2017,4,9,8,30,0.0,117.0,5.8,22.0,117.0,101.49,77.82
2017,4,9,8,45,4.0,154.0,5.95,22.5,156.5,132.85,102.54
2017,4,9,9,0,8.0,191.0,6.1,23.0,196.0,164.97,127.53
2017,4,9,9,15,54.0,249.5,6.05,23.5,285.5,222.9,171.43
2017,4,9,9,30,100.0,308.0,6.0,24.0,375.0,291.42,223.54
2017,4,9,9,45,61.0,292.5,6.0,24.5,334.0,273.14,209.51
2017,4,9,10,0,22.0,277.0,6.0,25.0,293.0,250.66,191.77
2017,4,9,10,15,15.5,247.5,5.95,25.5,259.5,224.9,171.32
2017,4,9,10,30,9.0,218.0,5.9,26.0,226.0,197.39,149.51
2017,4,9,10,45,13.5,259.5,5.9,26.5,271.5,237.69,180.02
2017,4,9,11,0,18.0,301.0,5.9,27.0,317.0,278.93,210.79
2017,4,9,11,15,18.0,304.5,5.85,27.5,321.0,284.08,213.99
2017,4,9,11,30,18.0,308.0,5.8,28.0,325.0,289.16,217.21
2017,4,9,11,45,33.0,360.5,5.75,28.5,391.5,357.68,267.98
2017,4,9,12,0,48.0,413.0,5.7,29.0,458.0,424.12,316.26
2017,4,9,12,15,43.0,405.5,5.65,29.0,446.0,417.64,311.15
2017,4,9,12,30,38.0,398.0,5.6,29.0,434.0,410.38,305.68
2017,4,9,12,45,32.5,381.5,5.6,29.0,412.0,393.08,292.97
2017,4,9,13,0,27.0,365.0,5.6,29.0,390.0,374.91,279.62
2017,4,9,13,15,33.0,376.5,5.55,29.0,407.0,395.45,295.03
2017,4,9,13,30,39.0,388.0,5.5,29.0,424.0,416.34,310.61
2017,4,9,13,45,27.5,338.5,5.45,29.5,364.0,356.89,266.32
2017,4,9,14,0,16.0,289.0,5.4,30.0,304.0,282.67,210.86
2017,4,9,14,15,52.0,340.0,5.4,30.0,383.5,387.94,290.52
2017,4,9,14,30,88.0,391.0,5.4,30.0,463.0,481.62,360.07
2017,4,9,14,45,65.5,356.0,5.4,30.0,408.0,423.51,317.47
2017,4,9,15,0,43.0,321.0,5.4,30.0,353.0,365.2,274.57
2017,4,9,15,15,32.0,286.5,5.4,29.5,309.5,318.74,240.87
2017,4,9,15,30,21.0,252.0,5.4,29.0,266.0,256.9,194.9
2017,4,9,15,45,62.0,261.0,5.4,29.0,298.5,322.42,246.87
2017,4,9,16,0,103.0,270.0,5.4,29.0,331.0,371.5,285.9
2017,4,9,16,15,369.5,200.5,5.3,28.5,392.0,551.21,429.7
2017,4,9,16,30,636.0,131.0,5.2,28.0,453.0,702.52,547.28
2017,4,9,16,45,583.0,127.5,5.15,27.5,396.0,631.21,496.01
2017,4,9,17,0,530.0,124.0,5.1,27.0,339.0,556.89,441.54
2017,4,9,17,15,476.5,113.0,4.95,26.5,284.0,483.17,385.64
2017,4,9,17,30,423.0,102.0,4.8,26.0,229.0,413.2,330.84
2017,4,9,17,45,343.0,88.0,4.7,25.5,176.5,328.34,262.31
2017,4,9,18,0,263.0,74.0,4.6,25.0,124.0,251.37,198.14
2017,4,9,18,15,170.5,52.0,4.6,24.5,80.0,158.17,120.1
2017,4,9,18,30,78.0,30.0,4.6,24.0,36.0,82.13,49.5
2017,4,9,18,45,39.0,15.0,4.6,23.5,18.0,27.83,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,10.01,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,18.54,4.01
2017,4,10,6,45,115.5,47.5,3.15,20.5,66.0,37.36,25.66
2017,4,10,7,0,200.0,73.0,3.3,21.0,108.0,56.16,42.67
2017,4,10,7,15,100.0,50.5,3.4,21.5,68.0,39.87,29.03
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,24.65,15.86
2017,4,10,7,45,0.0,37.0,3.6,22.5,37.0,32.61,22.74
2017,4,10,8,0,0.0,46.0,3.7,23.0,46.0,40.58,29.5
2017,4,10,8,15,0.0,67.5,3.8,23.5,67.5,59.67,43.51
2017,4,10,8,30,0.0,89.0,3.9,24.0,89.0,78.6,58.61
2017,4,10,8,45,0.0,115.0,4.05,24.5,115.0,100.6,75.95
2017,4,10,9,0,0.0,141.0,4.2,25.0,141.0,122.69,93.1
2017,4,10,9,15,0.0,147.5,4.15,25.5,147.5,128.76,97.37
2017,4,10,9,30,0.0,154.0,4.1,26.0,154.0,134.79,101.61
2017,4,10,9,45,0.0,127.5,4.1,26.5,127.5,112.51,83.68
2017,4,10,10,0,0.0,101.0,4.1,27.0,101.0,89.6,65.38
2017,4,10,10,15,0.0,62.5,3.95,27.0,62.5,55.46,38.39
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,21.27,11.27
2017,4,10,10,45,16.0,187.5,3.7,27.0,201.0,177.3,133.32
2017,4,10,11,0,32.0,351.0,3.6,27.0,378.0,334.82,251.63
2017,4,10,11,15,58.5,394.5,3.45,27.0,446.5,397.99,297.78
2017,4,10,11,30,85.0,438.0,3.3,27.0,515.0,464.59,345.92
2017,4,10,11,45,47.5,326.0,3.2,27.5,369.5,337.66,252.23
2017,4,10,12,0,10.0,214.0,3.1,28.0,224.0,200.42,148.99
2017,4,10,12,15,12.0,243.5,3.0,28.0,255.0,229.86,171.38
2017,4,10,12,30,14.0,273.0,2.9,28.0,286.0,259.76,193.61
2017,4,10,12,45,27.5,337.5,2.8,28.0,363.0,345.13,256.74
2017,4,10,13,0,41.0,402.0,2.7,28.0,440.0,425.06,314.41
2017,4,10,13,15,82.5,429.0,2.65,27.5,504.0,497.2,367.53
2017,4,10,13,30,124.0,456.0,2.6,27.0,568.0,586.36,431.66
2017,4,10,13,45,178.0,444.5,2.6,27.0,601.0,634.4,466.66
2017,4,10,14,0,232.0,433.0,2.6,27.0,634.0,681.94,501.28
2017,4,10,14,15,216.5,419.0,2.6,27.0,602.0,655.36,483.07
2017,4,10,14,30,201.0,405.0,2.6,27.0,570.0,627.6,464.45
2017,4,10,14,45,291.0,367.5,2.65,27.0,594.0,695.83,515.67
2017,4,10,15,0,381.0,330.0,2.7,27.0,618.0,742.7,551.46
2017,4,10,15,15,250.0,325.5,2.75,26.5,510.0,607.48,456.2
2017,4,10,15,30,119.0,321.0,2.8,26.0,402.0,459.13,348.56
2017,4,10,15,45,215.0,288.0,2.85,26.0,421.5,510.32,391.03
2017,4,10,16,0,311.0,255.0,2.9,26.0,441.0,571.4,439.06
2017,4,10,16,15,392.5,212.0,2.85,25.5,425.0,583.7,452.13
2017,4,10,16,30,474.0,169.0,2.8,25.0,409.0,604.71,471.32
2017,4,10,16,45,430.5,159.5,2.8,25.0,358.5,541.63,425.18
2017,4,10,17,0,387.0,150.0,2.8,25.0,308.0,480.61,379.92
2017,4,10,17,15,345.5,133.0,2.8,24.5,258.0,402.07,320.99
2017,4,10,17,30,304.0,116.0,2.8,24.0,208.0,340.73,273.22
2017,4,10,17,45,241.0,96.5,2.85,24.0,160.0,267.02,213.28
2017,4,10,18,0,178.0,77.0,2.9,24.0,112.0,199.65,156.95
2017,4,10,18,15,111.0,53.0,3.05,23.5,72.0,130.38,98.56
2017,4,10,18,30,44.0,29.0,3.2,23.0,32.0,58.18,34.57
2017,4,10,18,45,22.0,14.5,3.4,23.0,16.0,21.17,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,21.0,12.5,2.2,20.0,13.5,11.37,0.0
2017,4,11,6,30,42.0,25.0,2.3,20.0,27.0,20.85,6.86
2017,4,11,6,45,122.5,49.0,2.4,20.5,68.5,38.5,26.75
2017,4,11,7,0,203.0,73.0,2.5,21.0,110.0,56.22,42.78
2017,4,11,7,15,101.5,40.5,2.5,21.0,59.0,32.37,22.6
2017,4,11,7,30,0.0,8.0,2.5,21.0,8.0,7.03,0.51
2017,4,11,7,45,0.0,10.5,2.55,21.0,10.5,9.23,2.44
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,11.44,4.36
2017,4,11,8,15,0.0,12.0,2.65,21.0,12.0,10.56,3.17
2017,4,11,8,30,0.0,11.0,2.7,21.0,11.0,9.69,2.41
2017,4,11,8,45,0.0,15.5,2.8,21.5,15.5,13.67,5.66
2017,4,11,9,0,0.0,20.0,2.9,22.0,20.0,17.65,8.88
2017,4,11,9,15,0.0,19.0,2.95,22.0,19.0,16.78,8.12
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,15.91,7.37
2017,4,11,9,45,0.0,38.0,3.15,22.5,38.0,33.64,21.72
2017,4,11,10,0,0.0,58.0,3.3,23.0,58.0,51.43,35.93
2017,4,11,10,15,0.0,69.0,3.4,23.0,69.0,61.25,43.71
2017,4,11,10,30,0.0,80.0,3.5,23.0,80.0,71.09,51.48
2017,4,11,10,45,0.0,64.0,3.6,23.0,64.0,56.86,40.04
2017,4,11,11,0,0.0,48.0,3.7,23.0,48.0,42.65,28.63
2017,4,11,11,15,0.0,65.0,3.6,23.0,65.0,57.82,40.71
2017,4,11,11,30,0.0,82.0,3.5,23.0,82.0,73.01,52.74
2017,4,11,11,45,0.0,88.0,3.4,23.5,88.0,78.4,56.84
2017,4,11,12,0,0.0,94.0,3.3,24.0,94.0,83.81,60.95
2017,4,11,12,15,0.0,75.5,2.95,24.0,75.5,67.29,47.89
2017,4,11,12,30,0.0,57.0,2.6,24.0,57.0,50.76,34.82
2017,4,11,12,45,0.0,66.0,2.3,24.0,66.0,58.79,41.19
2017,4,11,13,0,0.0,75.0,2.0,24.0,75.0,66.84,47.56
2017,4,11,13,15,0.0,98.0,1.9,24.0,98.0,87.54,63.87
2017,4,11,13,30,0.0,121.0,1.8,24.0,121.0,108.39,80.21
2017,4,11,13,45,0.0,90.5,1.75,24.0,90.5,80.7,58.53
2017,4,11,14,0,0.0,60.0,1.7,24.0,60.0,53.34,36.99
2017,4,11,14,15,0.0,61.5,1.8,24.0,61.5,54.65,38.1
2017,4,11,14,30,0.0,63.0,1.9,24.0,63.0,55.95,39.2
2017,4,11,14,45,0.0,101.0,2.05,24.0,101.0,89.98,66.3
2017,4,11,15,0,0.0,139.0,2.2,24.0,139.0,125.08,94.08
2017,4,11,15,15,40.5,225.0,2.25,23.5,253.0,260.22,201.09
2017,4,11,15,30,81.0,311.0,2.3,23.0,367.0,394.26,304.05
2017,4,11,15,45,80.0,288.0,2.4,23.0,339.5,368.94,285.51
2017,4,11,16,0,79.0,265.0,2.5,23.0,312.0,343.26,267.21
2017,4,11,16,15,61.0,234.5,2.55,22.5,269.5,293.86,230.28
2017,4,11,16,30,43.0,204.0,2.6,22.0,227.0,245.24,193.2
2017,4,11,16,45,35.5,182.0,2.65,22.0,199.5,215.91,170.61
2017,4,11,17,0,28.0,160.0,2.7,22.0,172.0,187.05,147.98
2017,4,11,17,15,21.0,136.0,2.55,21.5,144.0,146.39,115.6
2017,4,11,17,30,14.0,112.0,2.4,21.0,116.0,117.81,92.45
2017,4,11,17,45,7.0,87.5,2.3,21.0,89.5,89.06,68.51
2017,4,11,18,0,0.0,63.0,2.2,21.0,63.0,60.59,44.48
2017,4,11,18,15,0.0,40.5,2.0,20.5,40.5,37.98,25.28
2017,4,11,18,30,0.0,18.0,1.8,20.0,18.0,15.85,5.73
2017,4,11,18,45,0.0,9.0,1.6,20.0,9.0,8.19,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.6,16.0,8.5,7.73,0.0
2017,4,12,6,30,0.0,17.0,2.7,16.0,17.0,14.97,4.36
2017,4,12,6,45,0.0,38.5,2.8,16.5,38.5,33.21,22.82
2017,4,12,7,0,0.0,60.0,2.9,17.0,60.0,50.86,38.9
2017,4,12,7,15,9.0,83.0,2.9,17.5,85.5,69.46,55.54
2017,4,12,7,30,18.0,106.0,2.9,18.0,111.0,87.87,71.68
2017,4,12,7,45,9.0,111.0,2.95,18.5,113.5,93.29,76.16
2017,4,12,8,0,0.0,116.0,3.0,19.0,116.0,98.34,80.16
2017,4,12,8,15,0.0,135.0,3.0,19.0,135.0,114.3,89.38
2017,4,12,8,30,0.0,154.0,3.0,19.0,154.0,130.71,102.42
2017,4,12,8,45,28.0,202.5,3.0,19.5,219.0,169.6,131.98
2017,4,12,9,0,56.0,251.0,3.0,20.0,284.0,217.13,168.15
2017,4,12,9,15,78.5,282.5,2.95,20.5,333.5,255.18,196.89
2017,4,12,9,30,101.0,314.0,2.9,21.0,383.0,296.63,228.2
2017,4,12,9,45,88.0,330.0,2.9,21.5,393.0,314.14,241.37
2017,4,12,10,0,75.0,346.0,2.9,22.0,403.0,330.02,252.97
2017,4,12,10,15,121.5,375.0,2.9,22.0,472.5,386.65,295.71
2017,4,12,10,30,168.0,404.0,2.9,22.0,542.0,450.46,343.32
2017,4,12,10,45,171.5,417.5,2.95,22.5,562.5,478.58,363.23
2017,4,12,11,0,175.0,431.0,3.0,23.0,583.0,506.83,383.12
2017,4,12,11,15,319.5,402.0,3.05,23.5,687.5,606.38,456.91
2017,4,12,11,30,464.0,373.0,3.1,24.0,792.0,718.58,537.54
2017,4,12,11,45,423.5,396.0,3.15,24.5,782.5,730.79,543.64
2017,4,12,12,0,383.0,419.0,3.2,25.0,773.0,733.86,543.98
2017,4,12,12,15,597.0,307.5,3.2,25.0,863.0,847.2,627.43
2017,4,12,12,30,811.0,196.0,3.2,25.0,953.0,956.06,702.87
2017,4,12,12,45,816.5,191.0,3.2,25.0,950.0,980.23,717.92
2017,4,12,13,0,822.0,186.0,3.2,25.0,947.0,1001.15,731.6
2017,4,12,13,15,605.0,295.5,3.2,25.0,852.0,920.2,676.0
2017,4,12,13,30,388.0,405.0,3.2,25.0,757.0,811.29,597.64
2017,4,12,13,45,306.5,420.0,3.25,25.5,694.0,752.7,555.9
2017,4,12,14,0,225.0,435.0,3.3,26.0,631.0,675.81,500.75
2017,4,12,14,15,390.5,365.0,3.3,26.0,691.5,789.01,585.17
2017,4,12,14,30,556.0,295.0,3.3,26.0,752.0,898.83,664.12
2017,4,12,14,45,530.0,285.5,3.35,26.0,705.5,860.51,638.58
2017,4,12,15,0,504.0,276.0,3.4,26.0,659.0,820.09,612.48
2017,4,12,15,15,468.5,272.5,3.35,25.5,613.0,775.2,583.32
2017,4,12,15,30,433.0,269.0,3.3,25.0,567.0,729.39,553.1
2017,4,12,15,45,387.5,259.0,3.3,25.0,511.5,651.27,498.8
2017,4,12,16,0,342.0,249.0,3.3,25.0,456.0,590.54,455.77
2017,4,12,16,15,259.5,236.0,3.15,24.5,385.0,496.19,386.52
2017,4,12,16,30,177.0,223.0,3.0,24.0,314.0,391.77,307.97
2017,4,12,16,45,165.0,199.5,2.9,24.0,276.5,351.28,277.93
2017,4,12,17,0,153.0,176.0,2.8,24.0,239.0,311.16,247.34
2017,4,12,17,15,141.0,150.5,2.55,23.5,201.5,268.99,214.83
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,227.34,181.86
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,179.83,143.04
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,134.15,104.79
2017,4,12,18,15,47.5,51.5,1.85,21.5,60.0,80.07,59.23
2017,4,12,18,30,14.0,28.0,1.9,21.0,29.0,36.49,20.78
2017,4,12,18,45,7.0,14.0,2.0,21.0,14.5,15.26,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,11.0,2.1,18.5,11.0,10.01,0.0
2017,4,13,6,30,0.0,22.0,2.4,19.0,22.0,19.3,7.95
2017,4,13,6,45,15.5,44.5,2.75,19.5,47.5,37.31,26.07
2017,4,13,7,0,31.0,67.0,3.1,20.0,73.0,54.94,41.96
2017,4,13,7,15,47.0,90.5,3.15,20.5,103.0,72.89,57.85
2017,4,13,7,30,63.0,114.0,3.2,21.0,133.0,90.48,73.07
2017,4,13,7,45,34.0,125.5,3.3,21.5,136.0,99.88,80.9
2017,4,13,8,0,5.0,137.0,3.4,22.0,139.0,113.72,92.3
2017,4,13,8,15,16.5,164.5,3.45,22.0,172.5,136.86,106.11
2017,4,13,8,30,28.0,192.0,3.5,22.0,206.0,156.44,120.67
2017,4,13,8,45,29.0,212.5,3.6,22.5,228.5,176.99,136.29
2017,4,13,9,0,30.0,233.0,3.7,23.0,251.0,197.89,152.16
2017,4,13,9,15,274.5,232.0,3.7,23.5,418.0,270.49,202.06
2017,4,13,9,30,519.0,231.0,3.7,24.0,585.0,379.2,282.47
2017,4,13,9,45,438.5,281.5,3.75,24.5,593.5,420.67,316.66
2017,4,13,10,0,358.0,332.0,3.8,25.0,602.0,453.98,342.82
2017,4,13,10,15,410.5,327.0,3.85,25.0,651.5,504.04,381.29
2017,4,13,10,30,463.0,322.0,3.9,25.0,701.0,560.02,423.68
2017,4,13,10,45,468.5,335.0,3.95,25.5,730.5,604.65,455.83
2017,4,13,11,0,474.0,348.0,4.0,26.0,760.0,648.91,487.05
2017,4,13,11,15,464.5,362.0,4.0,26.0,774.5,682.33,510.67
2017,4,13,11,30,455.0,376.0,4.0,26.0,789.0,713.83,532.59
2017,4,13,11,45,328.0,425.5,4.05,26.5,725.5,673.61,500.73
2017,4,13,12,0,201.0,475.0,4.1,27.0,662.0,621.16,460.0
