Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,242.0,470.0,4.1,27.0,696.0,665.67,492.63
2017,4,13,12,30,283.0,465.0,4.1,27.0,730.0,721.26,532.06
2017,4,13,12,45,276.5,464.5,4.15,27.0,722.5,728.32,536.83
2017,4,13,13,0,270.0,464.0,4.2,27.0,715.0,733.66,540.71
2017,4,13,13,15,286.0,453.0,4.2,27.0,715.5,748.9,552.1
2017,4,13,13,30,302.0,442.0,4.2,27.0,716.0,762.76,562.53
2017,4,13,13,45,293.0,433.0,4.25,27.0,694.0,751.98,555.62
2017,4,13,14,0,284.0,424.0,4.3,27.0,672.0,739.33,547.59
2017,4,13,14,15,380.0,372.5,4.3,26.5,692.5,785.72,584.93
2017,4,13,14,30,476.0,321.0,4.3,26.0,713.0,844.71,630.2
2017,4,13,14,45,443.0,319.0,4.3,26.0,671.5,808.13,604.94
2017,4,13,15,0,410.0,317.0,4.3,26.0,630.0,754.55,568.56
2017,4,13,15,15,311.5,320.0,4.2,25.5,549.5,658.61,500.38
2017,4,13,15,30,213.0,323.0,4.1,25.0,469.0,548.37,420.38
2017,4,13,15,45,222.5,297.0,4.0,25.0,440.0,525.6,405.6
2017,4,13,16,0,232.0,271.0,3.9,25.0,411.0,501.14,389.08
2017,4,13,16,15,153.5,244.5,3.7,24.5,333.5,399.05,312.03
2017,4,13,16,30,75.0,218.0,3.5,24.0,256.0,287.2,225.53
2017,4,13,16,45,65.0,194.5,3.3,24.0,225.0,253.12,199.55
2017,4,13,17,0,55.0,171.0,3.1,24.0,194.0,219.61,173.42
2017,4,13,17,15,46.0,146.0,2.95,23.5,163.0,185.54,146.77
2017,4,13,17,30,37.0,121.0,2.8,23.0,132.0,152.0,119.94
2017,4,13,17,45,26.5,96.0,2.7,22.5,103.0,118.08,92.14
2017,4,13,18,0,16.0,71.0,2.6,22.0,74.0,78.48,59.15
2017,4,13,18,15,8.0,47.0,2.6,21.5,48.5,49.58,34.65
2017,4,13,18,30,0.0,23.0,2.6,21.0,23.0,20.28,9.29
2017,4,13,18,45,0.0,11.5,2.6,21.0,11.5,10.46,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,13.64,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,24.18,12.31
2017,4,14,6,45,228.0,48.5,2.2,18.0,85.5,37.32,26.34
2017,4,14,7,0,331.0,67.0,2.5,19.0,131.0,50.71,38.53
2017,4,14,7,15,165.5,49.0,2.65,19.5,81.0,35.6,25.62
2017,4,14,7,30,0.0,31.0,2.8,20.0,31.0,27.3,18.37
2017,4,14,7,45,6.5,87.5,2.95,20.5,90.5,75.79,60.49
2017,4,14,8,0,13.0,144.0,3.1,21.0,150.0,118.83,97.02
2017,4,14,8,15,81.5,183.0,3.15,21.5,224.0,146.69,112.34
2017,4,14,8,30,150.0,222.0,3.2,22.0,298.0,185.44,138.55
2017,4,14,8,45,81.0,213.5,3.3,22.5,255.0,187.35,142.2
2017,4,14,9,0,12.0,205.0,3.4,23.0,212.0,177.32,136.5
2017,4,14,9,15,139.0,258.5,3.35,23.0,353.0,252.78,191.92
2017,4,14,9,30,266.0,312.0,3.3,23.0,494.0,350.06,264.84
2017,4,14,9,45,245.0,338.0,3.3,23.5,514.0,385.55,292.33
2017,4,14,10,0,224.0,364.0,3.3,24.0,534.0,415.4,314.87
2017,4,14,10,15,139.5,366.5,3.25,24.5,474.0,389.48,295.15
2017,4,14,10,30,55.0,369.0,3.2,25.0,414.0,353.27,266.91
2017,4,14,10,45,51.0,377.0,3.2,25.5,420.0,364.13,274.3
2017,4,14,11,0,47.0,385.0,3.2,26.0,426.0,374.48,281.06
2017,4,14,11,15,234.0,387.0,3.15,26.0,599.0,528.84,396.93
2017,4,14,11,30,421.0,389.0,3.1,26.0,772.0,697.98,518.55
2017,4,14,11,45,413.5,399.0,3.05,26.5,779.0,724.43,534.4
2017,4,14,12,0,406.0,409.0,3.0,27.0,786.0,743.65,546.06
2017,4,14,12,15,424.5,405.0,2.95,27.0,801.5,782.53,572.5
2017,4,14,12,30,443.0,401.0,2.9,27.0,817.0,815.16,594.47
2017,4,14,12,45,635.0,291.5,2.9,27.0,884.5,911.07,663.8
2017,4,14,13,0,827.0,182.0,2.9,27.0,952.0,1001.07,723.84
2017,4,14,13,15,621.5,287.5,2.85,27.0,861.5,927.7,673.43
2017,4,14,13,30,416.0,393.0,2.8,27.0,771.0,837.59,608.62
2017,4,14,13,45,610.0,286.5,2.8,27.5,826.5,936.34,679.69
2017,4,14,14,0,804.0,180.0,2.8,28.0,882.0,1021.51,735.08
2017,4,14,14,15,795.0,177.5,2.8,28.0,852.5,1011.97,729.08
2017,4,14,14,30,786.0,175.0,2.8,28.0,823.0,998.78,721.75
2017,4,14,14,45,775.0,171.0,2.8,28.0,787.0,978.54,710.0
2017,4,14,15,0,764.0,167.0,2.8,28.0,751.0,962.4,701.06
2017,4,14,15,15,748.5,163.0,2.75,27.5,708.0,931.33,683.31
2017,4,14,15,30,733.0,159.0,2.7,27.0,665.0,897.51,663.76
2017,4,14,15,45,710.5,154.5,2.7,27.0,616.5,854.21,636.74
2017,4,14,16,0,688.0,150.0,2.7,27.0,568.0,809.07,608.21
2017,4,14,16,15,660.0,144.0,2.55,26.5,515.5,756.04,574.05
2017,4,14,16,30,632.0,138.0,2.4,26.0,463.0,702.22,538.76
2017,4,14,16,45,590.5,131.0,2.25,26.0,407.5,636.36,492.31
2017,4,14,17,0,549.0,124.0,2.1,26.0,352.0,566.32,441.69
2017,4,14,17,15,498.5,113.5,2.0,25.0,296.5,494.62,389.98
2017,4,14,17,30,448.0,103.0,1.9,24.0,241.0,426.33,338.71
2017,4,14,17,45,379.5,88.0,1.8,23.5,188.5,346.1,275.35
2017,4,14,18,0,311.0,73.0,1.7,23.0,136.0,272.39,214.88
2017,4,14,18,15,217.5,53.5,1.95,22.5,90.5,188.47,144.9
2017,4,14,18,30,124.0,34.0,2.2,22.0,45.0,106.32,72.03
2017,4,14,18,45,62.0,17.0,2.45,22.0,22.5,37.67,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.5,16.0,2.3,18.5,21.0,14.55,0.0
2017,4,15,6,30,107.0,32.0,2.5,19.0,42.0,25.68,13.9
2017,4,15,6,45,208.0,51.5,2.7,19.5,86.5,39.53,28.12
2017,4,15,7,0,309.0,71.0,2.9,20.0,131.0,53.58,40.88
2017,4,15,7,15,154.5,70.0,3.0,20.5,100.0,54.22,41.72
2017,4,15,7,30,0.0,69.0,3.1,21.0,69.0,60.41,47.1
2017,4,15,7,45,81.5,119.5,3.25,21.5,153.0,92.26,74.38
2017,4,15,8,0,163.0,170.0,3.4,22.0,237.0,125.1,101.93
2017,4,15,8,15,289.5,177.0,3.45,22.5,316.5,142.63,102.61
2017,4,15,8,30,416.0,184.0,3.5,23.0,396.0,181.36,123.58
2017,4,15,8,45,421.5,207.5,3.55,23.5,442.5,231.31,162.21
2017,4,15,9,0,427.0,231.0,3.6,24.0,489.0,282.15,203.43
2017,4,15,9,15,324.5,276.0,3.65,24.0,481.5,319.27,237.47
2017,4,15,9,30,222.0,321.0,3.7,24.0,474.0,343.79,259.79
2017,4,15,9,45,156.5,340.0,3.75,24.5,451.5,348.87,264.71
2017,4,15,10,0,91.0,359.0,3.8,25.0,429.0,348.13,264.11
2017,4,15,10,15,94.0,374.5,3.8,25.5,449.5,371.88,281.33
2017,4,15,10,30,97.0,390.0,3.8,26.0,470.0,395.92,298.47
2017,4,15,10,45,54.5,322.5,3.8,26.5,368.0,319.54,240.82
2017,4,15,11,0,12.0,255.0,3.8,27.0,266.0,234.15,175.64
2017,4,15,11,15,75.0,359.0,3.8,27.0,427.5,377.87,284.14
2017,4,15,11,30,138.0,463.0,3.8,27.0,589.0,532.45,396.34
2017,4,15,11,45,113.0,461.5,3.8,27.5,566.0,515.83,382.46
2017,4,15,12,0,88.0,460.0,3.8,28.0,543.0,501.31,370.73
2017,4,15,12,15,263.5,432.0,3.8,28.0,679.5,656.58,485.09
2017,4,15,12,30,439.0,404.0,3.8,28.0,816.0,813.7,596.21
2017,4,15,12,45,351.5,436.0,3.8,28.0,765.0,770.54,563.94
2017,4,15,13,0,264.0,468.0,3.8,28.0,714.0,730.63,534.61
2017,4,15,13,15,361.5,424.5,3.8,28.0,756.5,793.35,581.01
2017,4,15,13,30,459.0,381.0,3.8,28.0,799.0,868.14,634.14
2017,4,15,13,45,457.0,370.0,3.85,28.0,778.0,863.66,631.62
2017,4,15,14,0,455.0,359.0,3.9,28.0,757.0,856.51,627.94
2017,4,15,14,15,503.5,329.5,3.9,27.5,757.0,878.84,646.66
2017,4,15,14,30,552.0,300.0,3.9,27.0,757.0,897.57,662.91
2017,4,15,14,45,449.5,320.5,3.9,27.0,682.0,814.53,604.96
2017,4,15,15,0,347.0,341.0,3.9,27.0,607.0,717.55,537.01
2017,4,15,15,15,269.0,334.0,3.9,27.0,533.0,631.7,476.22
2017,4,15,15,30,191.0,327.0,3.9,27.0,459.0,530.85,403.3
2017,4,15,15,45,197.0,301.5,3.9,27.0,429.5,506.04,387.12
2017,4,15,16,0,203.0,276.0,3.9,27.0,400.0,479.86,369.43
2017,4,15,16,15,297.0,234.0,3.85,26.5,397.0,523.72,406.47
2017,4,15,16,30,391.0,192.0,3.8,26.0,394.0,558.36,436.14
2017,4,15,16,45,365.0,176.0,3.75,25.5,347.5,490.76,387.18
2017,4,15,17,0,339.0,160.0,3.7,25.0,301.0,439.43,349.45
2017,4,15,17,15,313.0,139.0,3.65,24.5,254.0,383.31,306.94
2017,4,15,17,30,287.0,118.0,3.6,24.0,207.0,328.66,264.22
2017,4,15,17,45,314.0,93.5,3.55,24.0,172.5,313.54,251.23
2017,4,15,18,0,341.0,69.0,3.5,24.0,138.0,282.68,223.99
2017,4,15,18,15,242.5,51.5,3.4,23.5,92.5,197.09,151.75
2017,4,15,18,30,144.0,34.0,3.3,23.0,47.0,123.02,84.74
2017,4,15,18,45,72.0,17.0,3.25,22.5,23.5,41.18,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.4,20.0,6.5,5.91,0.0
2017,4,16,6,30,0.0,13.0,2.6,20.0,13.0,11.42,3.23
2017,4,16,6,45,0.0,27.0,2.85,20.5,27.0,23.78,14.67
2017,4,16,7,0,0.0,41.0,3.1,21.0,41.0,36.17,25.74
2017,4,16,7,15,0.0,57.0,3.15,21.5,57.0,50.11,38.0
2017,4,16,7,30,0.0,73.0,3.2,22.0,73.0,63.63,49.69
2017,4,16,7,45,0.0,89.5,3.3,22.5,89.5,77.42,61.35
2017,4,16,8,0,0.0,106.0,3.4,23.0,106.0,91.09,72.68
2017,4,16,8,15,24.0,157.0,3.3,23.0,169.5,127.06,97.48
2017,4,16,8,30,48.0,208.0,3.2,23.0,233.0,170.09,130.07
2017,4,16,8,45,130.0,241.0,3.15,23.5,318.0,210.79,157.95
2017,4,16,9,0,212.0,274.0,3.1,24.0,403.0,268.16,199.6
2017,4,16,9,15,251.5,292.0,3.05,24.0,457.0,308.42,230.56
2017,4,16,9,30,291.0,310.0,3.0,24.0,511.0,358.08,268.97
2017,4,16,9,45,173.0,324.0,3.0,24.5,445.5,343.85,260.16
2017,4,16,10,0,55.0,338.0,3.0,25.0,380.0,313.71,237.63
2017,4,16,10,15,86.0,372.0,3.0,25.0,441.5,365.41,276.3
2017,4,16,10,30,117.0,406.0,3.0,25.0,503.0,420.9,317.2
2017,4,16,10,45,213.0,412.5,3.05,25.5,596.5,500.81,375.87
2017,4,16,11,0,309.0,419.0,3.1,26.0,690.0,591.53,441.2
2017,4,16,11,15,163.0,361.5,3.15,26.0,505.0,449.74,337.7
2017,4,16,11,30,17.0,304.0,3.2,26.0,320.0,284.45,213.29
2017,4,16,11,45,73.5,390.5,3.25,26.5,459.0,417.54,312.66
2017,4,16,12,0,130.0,477.0,3.3,27.0,598.0,560.52,414.68
2017,4,16,12,15,118.0,476.0,3.3,27.0,587.0,559.01,412.6
2017,4,16,12,30,106.0,475.0,3.3,27.0,576.0,545.96,403.2
2017,4,16,12,45,204.5,466.5,3.35,27.0,659.0,649.4,478.83
2017,4,16,13,0,303.0,458.0,3.4,27.0,742.0,757.92,555.68
2017,4,16,13,15,294.5,453.5,3.45,27.0,726.5,755.92,554.02
2017,4,16,13,30,286.0,449.0,3.5,27.0,711.0,752.0,551.82
2017,4,16,13,45,239.0,446.0,3.55,27.0,661.5,693.98,511.72
2017,4,16,14,0,192.0,443.0,3.6,27.0,612.0,648.55,479.88
2017,4,16,14,15,196.0,427.0,3.55,26.5,594.5,639.58,475.58
2017,4,16,14,30,200.0,411.0,3.5,26.0,577.0,629.35,470.23
2017,4,16,14,45,240.0,385.0,3.45,26.0,575.5,642.72,481.88
2017,4,16,15,0,280.0,359.0,3.4,26.0,574.0,670.86,503.56
2017,4,16,15,15,303.5,331.5,3.35,26.0,552.5,661.38,498.63
2017,4,16,15,30,327.0,304.0,3.3,26.0,531.0,649.16,492.03
2017,4,16,15,45,352.0,274.0,3.25,26.0,503.0,632.56,482.4
2017,4,16,16,0,377.0,244.0,3.2,26.0,475.0,612.67,470.37
2017,4,16,16,15,303.0,233.0,3.1,25.5,408.0,526.92,408.28
2017,4,16,16,30,229.0,222.0,3.0,25.0,341.0,430.51,337.04
2017,4,16,16,45,215.0,199.5,2.95,25.0,301.0,387.61,305.56
2017,4,16,17,0,201.0,177.0,2.9,25.0,261.0,345.09,273.52
2017,4,16,17,15,183.5,152.5,2.85,24.5,220.5,298.26,237.79
2017,4,16,17,30,166.0,128.0,2.8,24.0,180.0,252.4,201.81
2017,4,16,17,45,141.5,103.5,2.75,23.5,141.5,203.55,162.2
2017,4,16,18,0,117.0,79.0,2.7,23.0,103.0,156.59,123.03
2017,4,16,18,15,76.0,55.5,2.7,22.5,69.0,105.03,79.33
2017,4,16,18,30,35.0,32.0,2.7,22.0,35.0,56.56,36.89
2017,4,16,18,45,17.5,16.0,2.7,22.0,17.5,20.78,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,4.0,15.0,1.85,19.0,15.5,13.64,0.0
2017,4,17,6,30,8.0,30.0,2.1,19.0,31.0,25.85,14.9
2017,4,17,6,45,39.0,55.0,2.35,19.5,62.5,45.19,33.09
2017,4,17,7,0,70.0,80.0,2.6,20.0,94.0,62.6,48.74
2017,4,17,7,15,109.5,101.0,2.6,20.0,131.5,78.1,62.55
2017,4,17,7,30,149.0,122.0,2.6,20.0,169.0,93.22,75.71
2017,4,17,7,45,164.5,147.5,2.6,20.5,208.5,110.5,90.25
2017,4,17,8,0,180.0,173.0,2.6,21.0,248.0,127.17,103.95
2017,4,17,8,15,130.5,197.0,2.6,21.0,255.5,153.24,116.06
2017,4,17,8,30,81.0,221.0,2.6,21.0,263.0,182.85,139.67
2017,4,17,8,45,65.0,237.5,2.6,21.5,273.5,201.59,154.39
2017,4,17,9,0,49.0,254.0,2.6,22.0,284.0,218.14,167.48
2017,4,17,9,15,109.5,291.0,2.6,22.5,365.0,271.65,206.95
2017,4,17,9,30,170.0,328.0,2.6,23.0,446.0,329.7,250.03
2017,4,17,9,45,150.5,349.5,2.6,23.5,459.0,353.47,268.06
2017,4,17,10,0,131.0,371.0,2.6,24.0,472.0,375.06,283.93
2017,4,17,10,15,138.0,391.0,2.6,24.0,501.5,407.93,308.34
2017,4,17,10,30,145.0,411.0,2.6,24.0,531.0,441.66,333.05
2017,4,17,10,45,122.5,421.5,2.65,24.5,525.5,449.02,337.4
2017,4,17,11,0,100.0,432.0,2.7,25.0,520.0,451.98,338.45
2017,4,17,11,15,95.0,441.0,2.7,25.0,526.0,465.17,347.73
2017,4,17,11,30,90.0,450.0,2.7,25.0,532.0,477.75,356.45
2017,4,17,11,45,53.0,372.5,2.7,25.0,421.0,383.84,287.78
2017,4,17,12,0,16.0,295.0,2.7,25.0,310.0,278.75,209.49
2017,4,17,12,15,8.0,202.0,2.65,25.0,209.5,188.39,141.37
2017,4,17,12,30,0.0,109.0,2.6,25.0,109.0,97.42,71.11
2017,4,17,12,45,9.5,216.5,2.55,25.0,225.5,204.21,153.87
2017,4,17,13,0,19.0,324.0,2.5,25.0,342.0,313.91,236.22
2017,4,17,13,15,15.0,280.0,2.45,25.0,294.5,269.82,203.02
2017,4,17,13,30,11.0,236.0,2.4,25.0,247.0,225.36,169.71
2017,4,17,13,45,5.5,183.5,2.35,25.0,189.0,171.34,128.61
2017,4,17,14,0,0.0,131.0,2.3,25.0,131.0,117.53,87.03
2017,4,17,14,15,0.0,129.5,2.2,24.5,129.5,116.15,86.31
2017,4,17,14,30,0.0,128.0,2.1,24.0,128.0,114.76,85.53
2017,4,17,14,45,0.0,93.0,2.05,24.0,93.0,82.71,60.44
2017,4,17,15,0,0.0,58.0,2.0,24.0,58.0,51.44,35.71
2017,4,17,15,15,0.0,53.5,1.9,23.5,53.5,47.41,32.67
2017,4,17,15,30,0.0,49.0,1.8,23.0,49.0,43.39,29.59
2017,4,17,15,45,0.0,99.5,1.75,23.0,99.5,88.45,65.98
2017,4,17,16,0,0.0,150.0,1.7,23.0,150.0,136.53,104.46
2017,4,17,16,15,10.0,170.0,1.6,22.5,175.5,165.74,128.45
2017,4,17,16,30,20.0,190.0,1.5,22.0,201.0,195.99,153.28
2017,4,17,16,45,64.5,182.5,1.45,22.0,211.0,236.78,187.22
2017,4,17,17,0,109.0,175.0,1.4,22.0,221.0,274.73,218.36
2017,4,17,17,15,86.5,153.0,1.3,21.5,186.0,220.27,175.53
2017,4,17,17,30,64.0,131.0,1.2,21.0,151.0,180.29,143.6
2017,4,17,17,45,49.5,104.5,1.15,21.0,118.5,141.06,111.44
2017,4,17,18,0,35.0,78.0,1.1,21.0,86.0,102.67,79.31
2017,4,17,18,15,17.5,53.0,1.05,20.5,57.0,65.55,47.94
2017,4,17,18,30,0.0,28.0,1.0,20.0,28.0,25.92,14.3
2017,4,17,18,45,0.0,14.0,0.95,19.5,14.0,12.34,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.9,16.5,15.0,13.14,0.0
2017,4,18,6,30,0.0,30.0,2.1,17.0,30.0,25.93,15.43
2017,4,18,6,45,24.0,54.0,2.3,17.5,59.0,44.64,32.97
2017,4,18,7,0,48.0,78.0,2.5,18.0,88.0,63.11,49.64
2017,4,18,7,15,72.0,101.0,2.5,18.5,121.0,80.61,65.13
2017,4,18,7,30,96.0,124.0,2.5,19.0,154.0,94.27,76.91
2017,4,18,7,45,79.0,147.0,2.5,19.5,175.0,114.36,93.9
2017,4,18,8,0,62.0,170.0,2.5,20.0,196.0,130.5,107.15
2017,4,18,8,15,70.5,196.0,2.5,20.5,229.5,155.38,119.72
2017,4,18,8,30,79.0,222.0,2.5,21.0,263.0,183.5,140.2
2017,4,18,8,45,51.5,226.0,2.5,21.5,254.0,191.27,146.74
2017,4,18,9,0,24.0,230.0,2.5,22.0,245.0,200.08,154.17
2017,4,18,9,15,41.0,267.0,2.45,22.5,295.0,232.57,178.39
2017,4,18,9,30,58.0,304.0,2.4,23.0,345.0,273.44,208.88
2017,4,18,9,45,55.0,320.5,2.4,23.5,361.5,292.54,222.8
2017,4,18,10,0,52.0,337.0,2.4,24.0,378.0,311.34,236.32
2017,4,18,10,15,143.5,372.0,2.35,24.0,491.0,395.69,299.32
2017,4,18,10,30,235.0,407.0,2.3,24.0,604.0,492.49,370.27
2017,4,18,10,45,245.5,415.0,2.3,24.5,626.0,524.35,392.3
2017,4,18,11,0,256.0,423.0,2.3,25.0,648.0,557.16,415.0
2017,4,18,11,15,303.5,417.5,2.25,25.0,691.0,606.27,450.22
2017,4,18,11,30,351.0,412.0,2.2,25.0,734.0,658.31,486.92
2017,4,18,11,45,334.5,434.0,2.2,25.5,744.0,684.73,503.25
2017,4,18,12,0,318.0,456.0,2.2,26.0,754.0,709.4,518.27
2017,4,18,12,15,406.5,429.0,2.2,26.0,812.0,780.41,568.19
2017,4,18,12,30,495.0,402.0,2.2,26.0,870.0,861.89,623.65
2017,4,18,12,45,488.5,400.5,2.2,26.5,861.0,873.07,629.14
2017,4,18,13,0,482.0,399.0,2.2,27.0,852.0,881.57,633.55
2017,4,18,13,15,425.5,410.0,2.2,27.0,805.5,850.09,612.04
2017,4,18,13,30,369.0,421.0,2.2,27.0,759.0,804.79,581.8
2017,4,18,13,45,197.0,379.0,2.2,27.0,559.0,581.46,428.21
2017,4,18,14,0,25.0,337.0,2.2,27.0,359.0,352.86,261.95
2017,4,18,14,15,426.0,241.0,2.15,26.5,596.0,705.63,526.85
2017,4,18,14,30,827.0,145.0,2.1,26.0,833.0,1004.57,727.08
2017,4,18,14,45,803.0,149.5,2.1,26.0,793.5,979.91,709.29
2017,4,18,15,0,779.0,154.0,2.1,26.0,754.0,952.13,692.98
2017,4,18,15,15,707.5,175.5,2.05,26.0,697.5,901.68,661.31
2017,4,18,15,30,636.0,197.0,2.0,26.0,641.0,843.47,624.33
2017,4,18,15,45,516.5,219.0,2.0,26.0,563.0,736.68,551.86
2017,4,18,16,0,397.0,241.0,2.0,26.0,485.0,625.28,474.08
2017,4,18,16,15,523.5,184.5,1.95,25.5,476.0,673.95,514.33
2017,4,18,16,30,650.0,128.0,1.9,25.0,467.0,701.84,537.89
2017,4,18,16,45,611.0,121.5,1.9,25.0,412.0,638.16,493.78
2017,4,18,17,0,572.0,115.0,1.9,25.0,357.0,575.38,449.15
2017,4,18,17,15,523.5,105.5,1.75,24.0,302.0,498.62,393.7
2017,4,18,17,30,475.0,96.0,1.6,23.0,247.0,431.75,343.47
2017,4,18,17,45,394.5,85.5,1.45,22.5,193.5,348.79,277.86
2017,4,18,18,0,314.0,75.0,1.3,22.0,140.0,273.63,216.29
2017,4,18,18,15,225.0,56.0,1.25,21.5,95.0,192.65,148.77
2017,4,18,18,30,136.0,37.0,1.2,21.0,50.0,113.12,79.84
2017,4,18,18,45,68.0,18.5,1.2,21.0,25.0,51.2,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,86.0,18.0,1.3,18.5,26.5,14.19,0.0
2017,4,19,6,30,172.0,36.0,1.5,19.0,53.0,28.0,17.2
2017,4,19,6,45,267.5,52.5,1.7,19.5,99.5,40.16,28.93
2017,4,19,7,0,363.0,69.0,1.9,20.0,146.0,51.9,39.57
2017,4,19,7,15,430.0,81.0,1.95,20.5,199.0,59.76,46.58
2017,4,19,7,30,497.0,93.0,2.0,21.0,252.0,67.31,53.06
2017,4,19,7,45,554.0,99.5,2.05,21.5,308.5,70.68,55.74
2017,4,19,8,0,611.0,106.0,2.1,22.0,365.0,72.72,57.2
2017,4,19,8,15,333.5,161.0,2.1,22.5,305.5,136.48,95.58
2017,4,19,8,30,56.0,216.0,2.1,23.0,246.0,176.94,134.78
2017,4,19,8,45,60.5,241.0,2.1,23.5,276.5,203.46,154.58
2017,4,19,9,0,65.0,266.0,2.1,24.0,307.0,230.91,175.19
2017,4,19,9,15,54.5,279.5,2.15,24.5,316.0,246.12,186.75
2017,4,19,9,30,44.0,293.0,2.2,25.0,325.0,259.85,196.93
2017,4,19,9,45,86.5,333.5,2.25,25.5,399.5,316.33,238.54
2017,4,19,10,0,129.0,374.0,2.3,26.0,474.0,376.23,282.21
2017,4,19,10,15,259.0,369.0,2.35,26.0,581.0,455.18,340.62
2017,4,19,10,30,389.0,364.0,2.4,26.0,688.0,549.47,409.68
2017,4,19,10,45,300.0,404.0,2.45,26.5,659.5,550.54,408.64
2017,4,19,11,0,211.0,444.0,2.5,27.0,631.0,541.58,400.3
2017,4,19,11,15,253.5,446.5,2.6,27.0,676.5,593.75,438.1
2017,4,19,11,30,296.0,449.0,2.7,27.0,722.0,647.35,476.26
2017,4,19,11,45,264.0,464.0,2.8,27.5,709.5,652.97,478.52
2017,4,19,12,0,232.0,479.0,2.9,28.0,697.0,649.28,474.65
2017,4,19,12,15,342.0,443.5,2.95,28.0,766.5,735.74,536.86
2017,4,19,12,30,452.0,408.0,3.0,28.0,836.0,827.05,600.68
2017,4,19,12,45,650.5,284.0,3.1,28.5,897.0,915.71,664.25
2017,4,19,13,0,849.0,160.0,3.2,29.0,958.0,997.46,717.77
2017,4,19,13,15,845.5,159.0,3.25,29.0,944.5,1009.67,725.63
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,1018.13,731.79
2017,4,19,13,45,556.5,295.5,3.4,29.0,801.5,885.41,643.55
2017,4,19,14,0,271.0,433.0,3.5,29.0,672.0,731.38,533.42
2017,4,19,14,15,268.0,418.0,3.5,29.0,648.5,716.74,525.19
2017,4,19,14,30,265.0,403.0,3.5,29.0,625.0,700.45,514.98
2017,4,19,14,45,328.0,366.5,3.55,29.0,629.0,724.76,535.05
2017,4,19,15,0,391.0,330.0,3.6,29.0,633.0,745.31,552.36
2017,4,19,15,15,394.0,308.5,3.6,28.5,598.5,720.45,537.71
2017,4,19,15,30,397.0,287.0,3.6,28.0,564.0,693.43,521.69
2017,4,19,15,45,566.0,206.0,3.6,28.0,571.0,766.5,578.93
2017,4,19,16,0,735.0,125.0,3.6,28.0,578.0,816.62,616.2
2017,4,19,16,15,525.0,168.0,3.5,27.5,477.0,655.58,503.4
2017,4,19,16,30,315.0,211.0,3.4,27.0,376.0,500.24,388.14
2017,4,19,16,45,467.0,156.5,3.35,27.0,370.5,558.97,436.61
2017,4,19,17,0,619.0,102.0,3.3,27.0,365.0,594.24,465.88
2017,4,19,17,15,572.5,94.0,3.05,26.5,309.5,524.28,413.54
2017,4,19,17,30,526.0,86.0,2.8,26.0,254.0,456.84,361.96
2017,4,19,17,45,462.5,75.0,2.6,25.5,201.0,379.27,300.71
2017,4,19,18,0,399.0,64.0,2.4,25.0,148.0,304.07,239.21
2017,4,19,18,15,301.0,49.0,2.45,24.0,101.0,218.7,168.42
2017,4,19,18,30,203.0,34.0,2.5,23.0,54.0,144.62,103.14
2017,4,19,18,45,101.5,17.0,2.55,22.5,27.0,66.06,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,112.0,17.5,2.6,20.5,29.0,13.78,0.0
2017,4,20,6,30,224.0,35.0,2.8,21.0,58.0,27.26,16.61
2017,4,20,6,45,326.0,49.0,3.0,21.5,106.0,37.57,26.5
2017,4,20,7,0,428.0,63.0,3.2,22.0,154.0,48.94,36.71
2017,4,20,7,15,214.0,57.5,3.3,22.5,103.0,41.58,30.5
2017,4,20,7,30,0.0,52.0,3.4,23.0,52.0,45.9,34.19
2017,4,20,7,45,0.0,85.5,3.5,23.5,85.5,74.51,58.58
2017,4,20,8,0,0.0,119.0,3.6,24.0,119.0,101.22,80.9
2017,4,20,8,15,0.0,110.5,3.55,24.0,110.5,95.87,72.62
2017,4,20,8,30,0.0,102.0,3.5,24.0,102.0,89.61,67.3
2017,4,20,8,45,0.0,115.0,3.5,24.5,115.0,100.81,75.89
2017,4,20,9,0,0.0,128.0,3.5,25.0,128.0,112.09,84.42
2017,4,20,9,15,0.0,111.5,3.45,25.5,111.5,98.42,73.16
2017,4,20,9,30,0.0,95.0,3.4,26.0,95.0,84.3,61.65
2017,4,20,9,45,11.0,191.0,3.35,26.5,200.0,171.52,129.35
2017,4,20,10,0,22.0,287.0,3.3,27.0,305.0,259.06,195.35
2017,4,20,10,15,40.5,334.0,3.25,27.0,368.0,309.09,232.42
2017,4,20,10,30,59.0,381.0,3.2,27.0,431.0,364.98,273.5
2017,4,20,10,45,192.5,400.0,3.15,27.5,569.5,476.24,355.41
2017,4,20,11,0,326.0,419.0,3.1,28.0,708.0,602.27,445.45
2017,4,20,11,15,365.0,411.0,3.1,28.0,742.0,645.88,476.19
2017,4,20,11,30,404.0,403.0,3.1,28.0,776.0,691.36,508.41
2017,4,20,11,45,215.0,384.5,3.1,28.5,583.5,539.83,398.79
2017,4,20,12,0,26.0,366.0,3.1,29.0,391.0,358.84,264.54
2017,4,20,12,15,232.5,388.0,3.1,29.0,608.5,584.86,431.91
2017,4,20,12,30,439.0,410.0,3.1,29.0,826.0,816.24,592.42
2017,4,20,12,45,284.5,445.5,3.1,29.5,715.0,713.38,517.19
2017,4,20,13,0,130.0,481.0,3.1,30.0,604.0,599.03,434.55
2017,4,20,13,15,492.5,315.5,3.1,30.0,771.0,822.63,598.25
2017,4,20,13,30,855.0,150.0,3.1,30.0,938.0,1009.94,723.63
2017,4,20,13,45,845.5,151.5,3.1,30.0,915.0,1023.19,731.03
2017,4,20,14,0,836.0,153.0,3.1,30.0,892.0,1020.61,730.02
2017,4,20,14,15,609.5,260.5,3.05,29.5,790.0,913.89,661.73
2017,4,20,14,30,383.0,368.0,3.0,29.0,688.0,780.23,569.24
2017,4,20,14,45,365.5,356.5,3.0,29.0,651.0,750.27,550.66
2017,4,20,15,0,348.0,345.0,3.0,29.0,614.0,718.87,530.21
2017,4,20,15,15,250.0,338.5,3.0,29.0,526.5,614.66,456.95
2017,4,20,15,30,152.0,332.0,3.0,29.0,439.0,496.66,372.29
2017,4,20,15,45,438.5,232.0,3.05,29.0,509.0,677.94,511.07
2017,4,20,16,0,725.0,132.0,3.1,29.0,579.0,814.89,610.62
2017,4,20,16,15,699.5,126.5,3.05,28.5,527.0,763.58,577.02
2017,4,20,16,30,674.0,121.0,3.0,28.0,475.0,711.3,543.47
2017,4,20,16,45,639.5,114.5,3.0,28.0,420.0,650.33,502.08
2017,4,20,17,0,605.0,108.0,3.0,28.0,365.0,589.89,459.02
2017,4,20,17,15,558.0,99.5,2.75,27.5,310.0,519.63,407.33
2017,4,20,17,30,511.0,91.0,2.5,27.0,255.0,451.94,355.91
2017,4,20,17,45,444.5,79.5,2.3,26.5,201.5,368.95,291.01
2017,4,20,18,0,378.0,68.0,2.1,26.0,148.0,297.32,232.66
2017,4,20,18,15,282.0,52.0,2.1,25.0,101.5,213.04,163.28
2017,4,20,18,30,186.0,36.0,2.1,24.0,55.0,139.79,99.68
2017,4,20,18,45,93.0,18.0,2.15,23.5,27.5,64.58,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.5,14.94,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,59.0,29.5,18.61
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.5,40.86,29.34
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,51.84,39.23
2017,4,21,7,15,195.5,72.5,4.25,22.5,115.0,56.13,43.08
2017,4,21,7,30,0.0,76.0,4.4,23.0,76.0,66.27,51.74
2017,4,21,7,45,4.5,112.0,4.55,23.5,114.0,94.89,75.97
2017,4,21,8,0,9.0,148.0,4.7,24.0,152.0,122.47,98.86
2017,4,21,8,15,158.5,182.0,4.7,24.5,265.5,146.85,108.43
2017,4,21,8,30,308.0,216.0,4.7,25.0,379.0,197.55,139.75
2017,4,21,8,45,269.0,248.0,4.75,25.5,401.0,237.48,172.16
2017,4,21,9,0,230.0,280.0,4.8,26.0,423.0,277.99,205.64
2017,4,21,9,15,143.0,293.5,4.75,26.0,385.0,280.13,210.7
2017,4,21,9,30,56.0,307.0,4.7,26.0,347.0,275.0,208.69
2017,4,21,9,45,425.5,227.0,4.7,26.5,556.0,372.94,280.36
2017,4,21,10,0,795.0,147.0,4.7,27.0,765.0,521.34,391.75
2017,4,21,10,15,462.5,281.0,4.7,27.5,645.0,495.08,372.66
2017,4,21,10,30,130.0,415.0,4.7,28.0,525.0,435.12,325.44
2017,4,21,10,45,82.5,392.5,4.75,28.5,463.0,396.92,296.58
2017,4,21,11,0,35.0,370.0,4.8,29.0,401.0,351.87,262.12
2017,4,21,11,15,223.0,385.5,4.8,29.0,591.0,517.04,386.37
2017,4,21,11,30,411.0,401.0,4.8,29.0,781.0,697.58,516.91
2017,4,21,11,45,401.5,412.0,4.85,29.5,787.0,718.92,529.99
2017,4,21,12,0,392.0,423.0,4.9,30.0,793.0,741.34,544.33
2017,4,21,12,15,397.0,422.5,4.85,30.0,799.0,764.14,559.95
2017,4,21,12,30,402.0,422.0,4.8,30.0,805.0,785.56,574.54
2017,4,21,12,45,210.0,371.5,4.8,30.0,571.5,570.15,421.76
2017,4,21,13,0,18.0,321.0,4.8,30.0,338.0,309.78,229.12
2017,4,21,13,15,22.0,339.5,4.8,30.0,360.0,332.38,246.54
2017,4,21,13,30,26.0,358.0,4.8,30.0,382.0,369.79,274.1
2017,4,21,13,45,196.0,381.5,4.8,30.5,555.5,581.55,431.37
2017,4,21,14,0,366.0,405.0,4.8,31.0,729.0,796.18,582.33
2017,4,21,14,15,594.5,276.5,4.7,31.0,782.5,913.55,667.36
2017,4,21,14,30,823.0,148.0,4.6,31.0,836.0,1000.76,726.71
2017,4,21,14,45,576.0,249.5,4.6,31.0,721.5,864.65,635.07
2017,4,21,15,0,329.0,351.0,4.6,31.0,607.0,706.04,521.47
2017,4,21,15,15,552.5,242.5,4.55,30.5,643.0,815.6,606.63
2017,4,21,15,30,776.0,134.0,4.5,30.0,679.0,896.61,665.89
2017,4,21,15,45,758.0,129.5,4.45,30.0,631.5,856.37,639.46
2017,4,21,16,0,740.0,125.0,4.4,30.0,584.0,818.81,615.48
2017,4,21,16,15,715.5,120.0,4.2,29.5,531.5,768.46,582.94
2017,4,21,16,30,691.0,115.0,4.0,29.0,479.0,717.07,549.2
2017,4,21,16,45,657.5,109.0,3.85,29.0,424.5,656.87,507.59
2017,4,21,17,0,624.0,103.0,3.7,29.0,370.0,597.1,464.7
2017,4,21,17,15,578.0,95.0,3.4,28.5,314.5,527.38,413.28
2017,4,21,17,30,532.0,87.0,3.1,28.0,259.0,460.12,362.09
2017,4,21,17,45,464.5,76.5,2.8,27.5,205.0,380.63,299.64
2017,4,21,18,0,397.0,66.0,2.5,27.0,151.0,304.06,237.47
2017,4,21,18,15,300.0,51.0,2.55,26.0,104.0,219.51,167.97
2017,4,21,18,30,203.0,36.0,2.6,25.0,57.0,146.1,104.48
2017,4,21,18,45,101.5,18.0,2.65,24.5,28.5,67.63,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,3.8,16.5,28.0,17.48,0.0
2017,4,22,6,30,114.0,43.0,4.2,16.0,56.0,34.02,23.0
2017,4,22,6,45,190.0,65.5,4.65,16.0,101.5,50.83,38.77
2017,4,22,7,0,266.0,88.0,5.1,16.0,147.0,67.14,53.71
2017,4,22,7,15,133.0,52.0,5.2,16.0,81.5,40.94,30.8
2017,4,22,7,30,0.0,16.0,5.3,16.0,16.0,14.07,6.9
2017,4,22,7,45,0.0,40.5,5.45,16.0,40.5,35.71,26.11
2017,4,22,8,0,0.0,65.0,5.6,16.0,65.0,57.45,45.19
2017,4,22,8,15,15.5,135.0,5.55,16.0,143.5,116.1,91.38
2017,4,22,8,30,31.0,205.0,5.5,16.0,222.0,166.94,132.0
2017,4,22,8,45,15.5,174.0,5.5,16.5,182.5,151.58,119.41
2017,4,22,9,0,0.0,143.0,5.5,17.0,143.0,124.59,97.43
2017,4,22,9,15,1.0,157.0,5.45,17.0,158.0,137.17,107.37
2017,4,22,9,30,2.0,171.0,5.4,17.0,173.0,149.96,117.41
2017,4,22,9,45,3.0,174.0,5.35,17.5,177.0,153.65,119.86
2017,4,22,10,0,4.0,177.0,5.3,18.0,181.0,157.39,122.39
2017,4,22,10,15,23.0,269.0,5.2,18.5,289.0,245.57,191.93
2017,4,22,10,30,42.0,361.0,5.1,19.0,397.0,337.83,262.96
2017,4,22,10,45,43.5,372.5,5.1,19.5,411.0,354.25,274.66
2017,4,22,11,0,45.0,384.0,5.1,20.0,425.0,370.87,286.6
2017,4,22,11,15,30.5,342.5,5.05,20.0,371.0,328.92,254.12
2017,4,22,11,30,16.0,301.0,5.0,20.0,317.0,280.69,216.67
2017,4,22,11,45,15.5,296.0,5.0,20.5,311.0,277.45,213.76
2017,4,22,12,0,15.0,291.0,5.0,21.0,305.0,274.01,210.64
2017,4,22,12,15,28.0,354.5,5.0,21.0,381.5,353.15,271.34
2017,4,22,12,30,41.0,418.0,5.0,21.0,458.0,429.14,328.57
2017,4,22,12,45,40.0,413.0,5.0,21.0,451.5,427.67,327.31
2017,4,22,13,0,39.0,408.0,5.0,21.0,445.0,425.74,325.98
2017,4,22,13,15,95.0,440.0,5.0,21.0,528.0,516.32,395.43
2017,4,22,13,30,151.0,472.0,5.0,21.0,611.0,623.31,475.21
2017,4,22,13,45,85.0,392.0,5.05,21.0,470.0,465.57,357.88
2017,4,22,14,0,19.0,312.0,5.1,21.0,329.0,306.45,236.15
2017,4,22,14,15,60.0,359.5,5.1,21.0,410.5,412.28,318.9
2017,4,22,14,30,101.0,407.0,5.1,21.0,492.0,505.87,390.48
2017,4,22,14,45,83.5,380.0,5.15,21.0,448.5,461.89,357.53
2017,4,22,15,0,66.0,353.0,5.2,21.0,405.0,417.63,324.46
2017,4,22,15,15,40.5,296.5,5.2,21.0,328.0,333.65,260.26
2017,4,22,15,30,15.0,240.0,5.2,21.0,251.0,237.1,184.95
2017,4,22,15,45,11.0,216.0,5.25,21.0,223.5,210.36,164.37
2017,4,22,16,0,7.0,192.0,5.3,21.0,196.0,183.75,143.59
2017,4,22,16,15,11.0,189.0,5.2,20.5,195.5,185.25,145.72
2017,4,22,16,30,15.0,186.0,5.1,20.0,195.0,186.85,147.92
2017,4,22,16,45,9.5,164.5,5.1,20.0,170.0,161.76,127.93
2017,4,22,17,0,4.0,143.0,5.1,20.0,145.0,137.05,108.05
2017,4,22,17,15,2.0,122.0,4.95,19.5,123.0,115.67,90.93
2017,4,22,17,30,0.0,101.0,4.8,19.0,101.0,94.39,73.59
2017,4,22,17,45,181.0,87.0,4.65,18.5,126.5,212.08,173.9
2017,4,22,18,0,362.0,73.0,4.5,18.0,152.0,293.68,239.33
2017,4,22,18,15,269.5,56.0,4.35,17.5,105.0,211.03,167.59
2017,4,22,18,30,177.0,39.0,4.2,17.0,58.0,138.94,103.11
2017,4,22,18,45,88.5,19.5,4.1,16.5,29.0,65.35,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.5,19.0,3.35,9.5,36.5,14.94,0.61
2017,4,23,6,30,303.0,38.0,3.5,10.0,73.0,31.05,21.22
2017,4,23,6,45,406.0,50.5,3.7,11.0,125.0,40.06,30.09
2017,4,23,7,0,509.0,63.0,3.9,12.0,177.0,48.7,38.14
2017,4,23,7,15,575.0,71.5,4.1,13.0,235.0,53.45,42.43
2017,4,23,7,30,641.0,80.0,4.3,14.0,293.0,58.03,46.33
2017,4,23,7,45,686.0,86.5,4.5,15.0,352.5,60.74,48.43
2017,4,23,8,0,731.0,93.0,4.7,16.0,412.0,63.31,50.32
2017,4,23,8,15,762.0,98.0,4.75,16.5,469.5,113.45,64.25
2017,4,23,8,30,793.0,103.0,4.8,17.0,527.0,178.91,107.85
2017,4,23,8,45,817.0,106.5,4.9,17.5,582.0,239.4,156.73
2017,4,23,9,0,841.0,110.0,5.0,18.0,637.0,302.36,211.44
2017,4,23,9,15,858.0,113.0,4.95,18.5,687.0,364.85,266.73
2017,4,23,9,30,875.0,116.0,4.9,19.0,737.0,428.35,322.01
2017,4,23,9,45,889.0,118.0,4.85,19.5,781.5,493.31,376.9
2017,4,23,10,0,903.0,120.0,4.8,20.0,826.0,554.52,427.21
2017,4,23,10,15,912.0,122.0,4.7,20.5,863.5,612.64,473.33
2017,4,23,10,30,921.0,124.0,4.6,21.0,901.0,669.6,516.91
2017,4,23,10,45,929.5,124.5,4.55,21.5,931.0,723.58,557.05
2017,4,23,11,0,938.0,125.0,4.5,22.0,961.0,775.83,594.7
2017,4,23,11,15,942.5,126.0,4.45,22.0,982.5,823.56,628.06
2017,4,23,11,30,947.0,127.0,4.4,22.0,1004.0,868.79,658.58
