Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,45,949.0,128.0,4.35,22.5,1017.0,909.25,684.31
2017,4,23,12,0,951.0,129.0,4.3,23.0,1030.0,946.68,707.7
2017,4,23,12,15,951.5,129.0,4.25,23.0,1034.0,978.7,728.62
2017,4,23,12,30,952.0,129.0,4.2,23.0,1038.0,1007.3,747.22
2017,4,23,12,45,952.5,128.0,4.2,23.5,1033.5,1031.44,761.67
2017,4,23,13,0,953.0,127.0,4.2,24.0,1029.0,1051.88,773.71
2017,4,23,13,15,950.0,126.0,4.15,24.0,1015.5,1065.06,782.23
2017,4,23,13,30,947.0,125.0,4.1,24.0,1002.0,1074.22,788.29
2017,4,23,13,45,943.5,123.5,4.1,24.0,980.0,1078.32,791.55
2017,4,23,14,0,940.0,122.0,4.1,24.0,958.0,1078.33,792.32
2017,4,23,14,15,933.5,120.5,4.05,24.0,927.5,1071.26,788.29
2017,4,23,14,30,927.0,119.0,4.0,24.0,897.0,1060.19,781.84
2017,4,23,14,45,915.0,118.0,4.0,24.0,858.5,1040.32,770.08
2017,4,23,15,0,903.0,117.0,4.0,24.0,820.0,1016.85,756.07
2017,4,23,15,15,890.5,114.5,3.9,24.0,776.0,987.84,737.77
2017,4,23,15,30,878.0,112.0,3.8,24.0,732.0,964.99,723.71
2017,4,23,15,45,862.5,108.5,3.75,24.0,682.0,925.49,698.61
2017,4,23,16,0,847.0,105.0,3.7,24.0,632.0,883.36,671.63
2017,4,23,16,15,824.5,101.0,3.55,23.5,577.5,832.38,638.94
2017,4,23,16,30,802.0,97.0,3.4,23.0,523.0,779.84,604.64
2017,4,23,16,45,772.5,92.0,3.3,23.0,465.0,719.55,563.2
2017,4,23,17,0,743.0,87.0,3.2,23.0,407.0,662.5,523.3
2017,4,23,17,15,699.5,81.0,2.75,22.0,348.0,591.67,471.45
2017,4,23,17,30,656.0,75.0,2.3,21.0,289.0,522.85,418.79
2017,4,23,17,45,591.5,67.0,1.9,20.0,231.5,442.04,354.83
2017,4,23,18,0,527.0,59.0,1.5,19.0,174.0,366.43,292.4
2017,4,23,18,15,421.0,47.5,1.45,18.0,122.0,273.41,214.76
2017,4,23,18,30,315.0,36.0,1.4,17.0,70.0,191.78,142.68
2017,4,23,18,45,157.5,18.0,1.35,16.5,35.0,89.53,11.09
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,20.0,0.9,11.5,37.5,15.71,2.44
2017,4,24,6,30,300.0,40.0,1.0,12.0,75.0,31.14,21.28
2017,4,24,6,45,392.5,53.5,1.15,13.0,126.0,42.57,32.14
2017,4,24,7,0,485.0,67.0,1.3,14.0,177.0,51.93,40.75
2017,4,24,7,15,412.0,91.0,1.35,15.0,203.0,66.5,53.66
2017,4,24,7,30,339.0,115.0,1.4,16.0,229.0,81.47,66.57
2017,4,24,7,45,513.0,109.5,1.5,17.0,317.0,76.75,62.01
2017,4,24,8,0,687.0,104.0,1.6,18.0,405.0,70.82,56.41
2017,4,24,8,15,718.5,109.5,1.7,18.5,462.0,119.72,69.89
2017,4,24,8,30,750.0,115.0,1.8,19.0,519.0,177.38,107.05
2017,4,24,8,45,768.0,122.0,1.95,20.0,571.5,237.3,154.5
2017,4,24,9,0,786.0,129.0,2.1,21.0,624.0,304.19,210.39
2017,4,24,9,15,666.5,181.5,2.05,21.5,624.0,354.46,257.18
2017,4,24,9,30,547.0,234.0,2.0,22.0,624.0,394.72,293.4
2017,4,24,9,45,585.5,239.0,2.0,22.5,679.0,452.78,338.89
2017,4,24,10,0,624.0,244.0,2.0,23.0,734.0,514.23,385.7
2017,4,24,10,15,743.5,197.5,2.05,23.5,807.0,580.81,435.98
2017,4,24,10,30,863.0,151.0,2.1,24.0,880.0,657.91,492.96
2017,4,24,10,45,714.5,243.0,2.15,24.5,860.5,685.98,510.81
2017,4,24,11,0,566.0,335.0,2.2,25.0,841.0,699.75,517.62
2017,4,24,11,15,723.0,248.0,2.3,25.0,909.5,772.71,572.05
2017,4,24,11,30,880.0,161.0,2.4,25.0,978.0,851.02,628.0
2017,4,24,11,45,890.0,156.5,2.5,25.5,992.5,884.69,648.82
2017,4,24,12,0,900.0,152.0,2.6,26.0,1007.0,922.43,672.59
2017,4,24,12,15,900.0,152.0,2.7,26.0,1010.0,952.63,692.62
2017,4,24,12,30,900.0,152.0,2.8,26.0,1013.0,979.6,710.66
2017,4,24,12,45,894.5,154.5,2.95,26.5,1006.5,1000.32,723.74
2017,4,24,13,0,889.0,157.0,3.1,27.0,1000.0,1017.43,734.58
2017,4,24,13,15,885.0,156.0,3.15,27.0,986.0,1029.08,742.66
2017,4,24,13,30,881.0,155.0,3.2,27.0,972.0,1036.95,748.49
2017,4,24,13,45,872.0,155.5,3.3,27.0,948.5,1050.0,758.24
2017,4,24,14,0,863.0,156.0,3.4,27.0,925.0,1046.81,757.65
2017,4,24,14,15,854.5,154.0,3.45,27.0,894.5,1037.65,753.07
2017,4,24,14,30,846.0,152.0,3.5,27.0,864.0,1024.71,746.2
2017,4,24,14,45,835.0,149.5,3.55,27.0,826.5,1005.1,735.09
2017,4,24,15,0,824.0,147.0,3.6,27.0,789.0,982.03,721.79
2017,4,24,15,15,809.0,143.5,3.55,26.5,745.0,950.77,703.81
2017,4,24,15,30,794.0,140.0,3.5,26.0,701.0,916.58,683.81
2017,4,24,15,45,733.0,145.5,3.5,26.0,636.0,853.65,642.93
2017,4,24,16,0,672.0,151.0,3.5,26.0,571.0,785.51,597.88
2017,4,24,16,15,688.5,136.0,3.25,25.5,533.5,760.83,582.85
2017,4,24,16,30,705.0,121.0,3.0,25.0,496.0,732.14,564.56
2017,4,24,16,45,673.0,114.5,2.75,25.0,440.5,672.06,522.37
2017,4,24,17,0,641.0,108.0,2.5,25.0,385.0,612.21,478.87
2017,4,24,17,15,594.5,99.5,2.25,24.0,328.0,540.95,427.16
2017,4,24,17,30,548.0,91.0,2.0,23.0,271.0,472.14,375.44
2017,4,24,17,45,487.0,79.5,1.8,22.5,216.5,394.73,314.47
2017,4,24,18,0,426.0,68.0,1.6,22.0,162.0,319.56,253.09
2017,4,24,18,15,327.5,54.0,1.65,21.0,113.5,234.27,182.48
2017,4,24,18,30,229.0,40.0,1.7,20.0,65.0,160.28,118.27
2017,4,24,18,45,114.5,20.0,1.75,19.5,32.5,75.32,14.83
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,23.0,3.5,16.5,34.0,18.75,5.15
2017,4,25,6,30,178.0,46.0,3.8,17.0,68.0,36.45,25.33
2017,4,25,6,45,268.0,63.5,4.15,18.0,116.0,48.19,36.31
2017,4,25,7,0,358.0,81.0,4.5,19.0,164.0,60.36,47.24
2017,4,25,7,15,422.5,93.5,4.75,19.5,217.5,68.28,54.24
2017,4,25,7,30,487.0,106.0,5.0,20.0,271.0,75.86,60.7
2017,4,25,7,45,243.5,109.0,5.25,21.0,191.5,80.8,64.56
2017,4,25,8,0,0.0,112.0,5.5,22.0,112.0,96.2,77.25
2017,4,25,8,15,0.0,127.5,5.5,22.5,127.5,109.48,84.11
2017,4,25,8,30,0.0,143.0,5.5,23.0,143.0,122.9,94.43
2017,4,25,8,45,0.0,135.5,5.55,24.0,135.5,117.81,89.64
2017,4,25,9,0,0.0,128.0,5.6,25.0,128.0,112.15,84.49
2017,4,25,9,15,6.0,179.5,5.6,25.5,184.0,157.44,119.62
2017,4,25,9,30,12.0,231.0,5.6,26.0,240.0,203.45,154.77
2017,4,25,9,45,13.0,242.0,5.65,26.5,252.0,215.03,163.07
2017,4,25,10,0,14.0,253.0,5.7,27.0,264.0,226.72,171.45
2017,4,25,10,15,27.0,307.0,5.7,27.5,329.5,279.03,210.64
2017,4,25,10,30,40.0,361.0,5.7,28.0,395.0,336.23,252.91
2017,4,25,10,45,45.0,382.0,5.7,28.5,421.5,362.83,271.89
2017,4,25,11,0,50.0,403.0,5.7,29.0,448.0,390.25,291.37
2017,4,25,11,15,83.5,437.0,5.65,29.5,514.5,451.2,335.66
2017,4,25,11,30,117.0,471.0,5.6,30.0,581.0,519.36,384.37
2017,4,25,11,45,114.0,477.0,5.6,30.5,585.0,527.87,389.35
2017,4,25,12,0,111.0,483.0,5.6,31.0,589.0,539.45,396.64
2017,4,25,12,15,190.0,483.0,5.55,31.0,664.5,626.0,459.73
2017,4,25,12,30,269.0,483.0,5.5,31.0,740.0,718.39,525.56
2017,4,25,12,45,325.5,457.0,5.45,31.5,767.0,760.05,554.49
2017,4,25,13,0,382.0,431.0,5.4,32.0,794.0,801.63,583.29
2017,4,25,13,15,437.5,411.5,5.4,32.0,822.0,857.87,622.8
2017,4,25,13,30,493.0,392.0,5.4,32.0,850.0,904.64,655.79
2017,4,25,13,45,482.0,380.0,5.4,32.0,819.0,890.33,646.59
2017,4,25,14,0,471.0,368.0,5.4,32.0,788.0,873.14,635.83
2017,4,25,14,15,354.5,391.5,5.4,32.0,702.0,770.87,564.46
2017,4,25,14,30,238.0,415.0,5.4,32.0,616.0,665.55,489.67
2017,4,25,14,45,250.0,393.5,5.4,32.0,596.0,671.98,495.75
2017,4,25,15,0,262.0,372.0,5.4,32.0,576.0,660.41,489.14
2017,4,25,15,15,498.5,264.5,5.35,32.0,626.5,783.75,583.28
2017,4,25,15,30,735.0,157.0,5.3,32.0,677.0,885.09,657.17
2017,4,25,15,45,430.5,222.0,5.25,32.0,521.5,655.44,493.92
2017,4,25,16,0,126.0,287.0,5.2,32.0,366.0,418.42,315.88
2017,4,25,16,15,381.5,212.0,5.1,31.5,421.5,562.36,430.91
2017,4,25,16,30,637.0,137.0,5.0,31.0,477.0,694.22,532.73
2017,4,25,16,45,523.5,143.0,4.9,30.5,402.0,581.65,450.55
2017,4,25,17,0,410.0,149.0,4.8,30.0,327.0,484.43,378.15
2017,4,25,17,15,368.5,135.5,4.65,29.5,278.5,422.53,331.9
2017,4,25,17,30,327.0,122.0,4.5,29.0,230.0,351.78,277.58
2017,4,25,17,45,284.5,102.5,4.35,28.5,183.5,289.62,228.31
2017,4,25,18,0,242.0,83.0,4.2,28.0,137.0,231.28,180.61
2017,4,25,18,15,178.0,62.0,4.35,27.0,95.5,165.08,125.9
2017,4,25,18,30,114.0,41.0,4.5,26.0,54.0,105.49,75.39
2017,4,25,18,45,57.0,20.5,4.65,25.5,27.0,49.71,11.22
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,29.5,25.0,2.65,22.5,29.0,20.87,7.25
2017,4,26,6,30,59.0,50.0,2.9,23.0,58.0,39.98,27.68
2017,4,26,6,45,128.0,77.0,3.2,23.5,104.0,59.92,45.46
2017,4,26,7,0,197.0,104.0,3.5,24.0,150.0,77.65,61.02
2017,4,26,7,15,256.0,124.5,3.6,24.5,201.5,91.69,73.06
2017,4,26,7,30,315.0,145.0,3.7,25.0,253.0,105.22,84.32
2017,4,26,7,45,390.0,151.5,3.8,25.5,309.0,104.69,83.48
2017,4,26,8,0,465.0,158.0,3.9,26.0,365.0,106.78,84.78
2017,4,26,8,15,502.5,168.0,3.95,26.5,418.5,148.64,97.29
2017,4,26,8,30,540.0,178.0,4.0,27.0,472.0,197.55,128.52
2017,4,26,8,45,404.5,231.5,4.05,27.5,464.0,253.54,177.47
2017,4,26,9,0,269.0,285.0,4.1,28.0,456.0,287.05,209.15
2017,4,26,9,15,276.5,306.0,4.35,28.5,493.5,327.25,240.61
2017,4,26,9,30,284.0,327.0,4.6,29.0,531.0,368.4,272.52
2017,4,26,9,45,541.5,239.5,4.85,29.5,657.0,433.88,320.85
2017,4,26,10,0,799.0,152.0,5.1,30.0,783.0,528.21,392.43
2017,4,26,10,15,812.5,154.5,5.3,30.0,821.0,584.51,436.81
2017,4,26,10,30,826.0,157.0,5.5,30.0,859.0,640.48,480.1
2017,4,26,10,45,852.5,149.0,5.75,30.5,894.5,695.25,521.06
2017,4,26,11,0,879.0,141.0,6.0,31.0,930.0,747.22,559.33
2017,4,26,11,15,886.0,142.5,6.15,31.0,953.0,794.47,593.66
2017,4,26,11,30,893.0,144.0,6.3,31.0,976.0,839.62,625.01
2017,4,26,11,45,905.0,140.0,6.45,31.5,993.0,881.87,652.91
2017,4,26,12,0,917.0,136.0,6.6,32.0,1010.0,921.84,679.09
2017,4,26,12,15,919.5,136.0,6.6,32.0,1015.5,954.42,700.87
2017,4,26,12,30,922.0,136.0,6.6,32.0,1021.0,983.86,720.54
2017,4,26,12,45,923.5,135.0,6.6,32.0,1018.0,1008.15,736.78
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1028.91,750.76
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,1044.06,760.79
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,1055.37,768.41
2017,4,26,13,45,917.5,133.0,6.45,32.0,969.5,1058.8,770.95
2017,4,26,14,0,912.0,133.0,6.4,32.0,948.0,1058.27,771.05
2017,4,26,14,15,905.5,131.5,6.35,31.5,918.5,1051.3,768.64
2017,4,26,14,30,899.0,130.0,6.3,31.0,889.0,1040.46,763.81
2017,4,26,14,45,893.0,126.0,6.3,31.0,853.0,1023.7,753.87
2017,4,26,15,0,887.0,122.0,6.3,31.0,817.0,1003.2,741.54
2017,4,26,15,15,873.5,119.5,6.25,30.5,772.0,973.57,724.3
2017,4,26,15,30,860.0,117.0,6.2,30.0,727.0,950.31,711.42
2017,4,26,15,45,839.5,114.5,6.2,29.5,676.5,907.94,685.46
2017,4,26,16,0,819.0,112.0,6.2,29.0,626.0,863.3,657.63
2017,4,26,16,15,794.5,108.0,6.05,28.5,571.0,811.64,623.74
2017,4,26,16,30,770.0,104.0,5.9,28.0,516.0,758.64,588.39
2017,4,26,16,45,731.5,100.5,5.8,27.5,457.5,698.44,547.27
2017,4,26,17,0,693.0,97.0,5.7,27.0,399.0,635.19,502.61
2017,4,26,17,15,647.0,90.0,5.5,26.0,341.0,563.9,449.99
2017,4,26,17,30,601.0,83.0,5.3,25.0,283.0,494.94,397.27
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,413.88,332.21
2017,4,26,18,0,463.0,66.0,4.9,24.0,170.0,338.47,269.52
2017,4,26,18,15,360.0,53.0,4.75,23.0,120.0,246.77,192.71
2017,4,26,18,30,257.0,40.0,4.6,22.0,70.0,170.39,126.25
2017,4,26,18,45,128.5,20.0,4.45,21.0,35.0,80.31,26.86
2017,4,26,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.5,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,25.0,8.0,1.4,11.0,9.0,7.28,0.0
2017,4,27,6,15,157.0,25.5,1.65,11.5,44.5,19.99,8.15
2017,4,27,6,30,289.0,43.0,1.9,12.0,80.0,33.32,23.39
2017,4,27,6,45,381.5,56.0,2.2,13.0,131.0,44.26,33.71
2017,4,27,7,0,474.0,69.0,2.5,14.0,182.0,53.08,41.81
2017,4,27,7,15,537.5,78.0,2.55,14.5,238.0,57.99,46.23
2017,4,27,7,30,601.0,87.0,2.6,15.0,294.0,62.69,50.27
2017,4,27,7,45,638.0,95.5,2.7,16.0,350.5,66.59,53.35
2017,4,27,8,0,675.0,104.0,2.8,17.0,407.0,70.21,56.1
2017,4,27,8,15,706.5,109.5,2.8,17.5,462.5,120.75,70.78
2017,4,27,8,30,738.0,115.0,2.8,18.0,518.0,177.5,108.15
2017,4,27,8,45,754.0,122.5,2.8,19.0,569.5,236.42,155.44
2017,4,27,9,0,770.0,130.0,2.8,20.0,621.0,296.91,206.77
2017,4,27,9,15,787.5,133.5,2.7,20.5,669.0,360.59,261.09
2017,4,27,9,30,805.0,137.0,2.6,21.0,717.0,420.25,311.36
2017,4,27,9,45,812.5,143.5,2.55,22.0,758.0,478.88,358.86
2017,4,27,10,0,820.0,150.0,2.5,23.0,799.0,537.02,404.04
2017,4,27,10,15,830.0,152.5,2.5,23.5,834.5,592.44,446.49
2017,4,27,10,30,840.0,155.0,2.5,24.0,870.0,647.1,486.93
2017,4,27,10,45,691.0,252.0,2.5,24.5,853.5,677.2,506.15
2017,4,27,11,0,542.0,349.0,2.5,25.0,837.0,693.39,514.27
2017,4,27,11,15,702.0,256.0,2.65,25.5,902.5,762.49,565.62
2017,4,27,11,30,862.0,163.0,2.8,26.0,968.0,837.17,618.94
2017,4,27,11,45,871.0,159.5,3.0,26.5,982.0,869.85,639.9
2017,4,27,12,0,880.0,156.0,3.2,27.0,996.0,906.73,663.9
2017,4,27,12,15,881.0,156.0,3.35,27.5,1000.0,937.01,683.08
2017,4,27,12,30,882.0,156.0,3.5,28.0,1004.0,964.23,700.25
2017,4,27,12,45,882.5,154.5,3.7,28.5,999.5,986.44,714.49
2017,4,27,13,0,883.0,153.0,3.9,29.0,995.0,1005.26,726.59
2017,4,27,13,15,663.0,275.0,4.05,29.0,902.5,946.02,687.9
2017,4,27,13,30,443.0,397.0,4.2,29.0,810.0,858.17,624.48
2017,4,27,13,45,378.5,413.0,4.35,29.5,760.0,806.64,588.78
2017,4,27,14,0,314.0,429.0,4.5,30.0,710.0,764.13,558.32
2017,4,27,14,15,433.0,370.0,4.55,30.0,744.5,838.35,613.41
2017,4,27,14,30,552.0,311.0,4.6,30.0,779.0,897.61,657.51
2017,4,27,14,45,576.5,283.0,4.65,30.0,752.5,889.83,654.28
2017,4,27,15,0,601.0,255.0,4.7,30.0,726.0,878.12,649.0
2017,4,27,15,15,426.5,292.5,4.7,29.5,617.5,742.76,554.42
2017,4,27,15,30,252.0,330.0,4.7,29.0,509.0,599.24,451.27
2017,4,27,15,45,462.5,241.5,4.7,29.0,542.5,703.69,533.65
2017,4,27,16,0,673.0,153.0,4.7,29.0,576.0,785.4,596.36
2017,4,27,16,15,684.5,138.0,4.45,28.5,536.0,756.5,577.44
2017,4,27,16,30,696.0,123.0,4.2,28.0,496.0,723.99,556.67
2017,4,27,16,45,554.5,136.0,4.0,28.0,413.0,602.15,467.97
2017,4,27,17,0,413.0,149.0,3.8,28.0,330.0,485.05,379.74
2017,4,27,17,15,476.5,121.0,3.4,27.0,301.5,477.36,376.66
2017,4,27,17,30,540.0,93.0,3.0,26.0,273.0,466.95,369.75
2017,4,27,17,45,475.0,82.0,2.65,25.5,218.5,388.43,307.58
2017,4,27,18,0,410.0,71.0,2.3,25.0,164.0,312.81,246.02
2017,4,27,18,15,315.0,56.5,2.35,24.0,115.5,229.72,177.65
2017,4,27,18,30,220.0,42.0,2.4,23.0,67.0,157.4,115.92
2017,4,27,18,45,110.0,21.0,2.5,22.5,33.5,75.43,28.7
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.25,19.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,20.0,5.0,4.55,0.0
2017,4,28,6,15,54.5,28.5,2.5,20.5,35.0,23.59,10.86
2017,4,28,6,30,105.0,52.0,2.7,21.0,65.0,41.67,29.53
2017,4,28,6,45,169.0,76.0,2.9,22.0,110.5,58.24,44.4
2017,4,28,7,0,233.0,100.0,3.1,23.0,156.0,75.22,59.24
2017,4,28,7,15,135.0,115.5,3.3,23.5,150.0,88.54,70.67
2017,4,28,7,30,37.0,131.0,3.5,24.0,144.0,103.26,82.98
2017,4,28,7,45,60.5,159.5,3.75,24.5,185.0,123.25,99.44
2017,4,28,8,0,84.0,188.0,4.0,25.0,226.0,142.67,115.11
2017,4,28,8,15,47.0,186.0,4.15,25.5,208.0,149.62,113.3
2017,4,28,8,30,10.0,184.0,4.3,26.0,190.0,156.01,118.84
2017,4,28,8,45,53.5,237.0,4.45,27.0,271.0,200.4,150.82
2017,4,28,9,0,97.0,290.0,4.6,28.0,352.0,256.85,191.96
2017,4,28,9,15,215.0,303.5,4.7,28.5,455.0,310.7,229.88
2017,4,28,9,30,333.0,317.0,4.8,29.0,558.0,379.58,280.37
2017,4,28,9,45,512.5,261.0,4.9,29.5,656.0,437.85,323.81
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,515.95,382.99
2017,4,28,10,15,704.5,208.5,5.1,30.5,789.0,567.93,422.64
2017,4,28,10,30,717.0,212.0,5.2,31.0,824.0,619.78,461.23
2017,4,28,10,45,736.5,208.5,5.35,31.5,855.0,669.86,497.95
2017,4,28,11,0,756.0,205.0,5.5,32.0,886.0,719.78,533.8
2017,4,28,11,15,762.0,206.5,5.55,32.0,906.0,763.56,565.29
2017,4,28,11,30,768.0,208.0,5.6,32.0,926.0,802.08,592.79
2017,4,28,11,45,765.5,213.0,5.7,32.5,937.0,841.81,619.36
2017,4,28,12,0,763.0,218.0,5.8,33.0,948.0,875.42,641.15
2017,4,28,12,15,764.0,218.5,5.8,33.0,951.5,905.16,660.9
2017,4,28,12,30,765.0,219.0,5.8,33.0,955.0,932.08,678.77
2017,4,28,12,45,761.0,220.0,5.8,33.5,949.5,951.8,690.43
2017,4,28,13,0,757.0,221.0,5.8,34.0,944.0,968.2,699.93
2017,4,28,13,15,753.0,220.0,5.75,34.0,931.0,979.18,707.11
2017,4,28,13,30,749.0,219.0,5.7,34.0,918.0,986.66,712.12
2017,4,28,13,45,738.5,219.5,5.7,34.0,895.5,985.7,712.02
2017,4,28,14,0,728.0,220.0,5.7,34.0,873.0,981.22,709.79
2017,4,28,14,15,718.0,217.0,5.65,34.0,843.5,970.19,703.07
2017,4,28,14,30,708.0,214.0,5.6,34.0,814.0,955.84,694.3
2017,4,28,14,45,686.0,215.0,5.55,34.0,776.0,930.69,678.45
2017,4,28,15,0,664.0,216.0,5.5,34.0,738.0,902.81,660.85
2017,4,28,15,15,647.0,210.0,5.45,34.0,695.5,869.97,639.92
2017,4,28,15,30,630.0,204.0,5.4,34.0,653.0,834.79,617.19
2017,4,28,15,45,602.5,199.5,5.4,34.0,605.0,789.57,587.28
2017,4,28,16,0,575.0,195.0,5.4,34.0,557.0,737.64,552.49
2017,4,28,16,15,547.0,186.0,5.4,33.5,506.5,685.95,518.38
2017,4,28,16,30,519.0,177.0,5.4,33.0,456.0,634.09,483.37
2017,4,28,16,45,477.0,167.5,5.4,32.5,402.5,571.22,439.26
2017,4,28,17,0,435.0,158.0,5.4,32.0,349.0,510.14,395.34
2017,4,28,17,15,390.0,143.0,5.4,31.0,296.5,443.26,346.57
2017,4,28,17,30,345.0,128.0,5.4,30.0,244.0,368.28,290.04
2017,4,28,17,45,285.5,109.5,5.45,29.5,193.5,297.03,233.75
2017,4,28,18,0,226.0,91.0,5.5,29.0,143.0,231.52,180.48
2017,4,28,18,15,160.5,67.0,5.45,28.5,99.0,162.06,123.15
2017,4,28,18,30,95.0,43.0,5.4,28.0,55.0,98.98,70.52
2017,4,28,18,45,47.5,21.5,5.35,27.5,27.5,42.61,15.43
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.91,0.0
2017,4,29,6,15,0.0,16.0,4.75,23.0,16.0,14.08,4.47
2017,4,29,6,30,0.0,31.0,4.8,23.0,31.0,27.34,17.33
2017,4,29,6,45,0.0,56.5,4.9,23.5,56.5,48.41,35.8
2017,4,29,7,0,0.0,82.0,5.0,24.0,82.0,68.86,53.6
2017,4,29,7,15,12.5,105.0,5.25,24.5,109.5,87.29,69.38
2017,4,29,7,30,25.0,128.0,5.5,25.0,137.0,101.41,81.15
2017,4,29,7,45,13.0,135.5,5.75,25.5,140.5,112.7,90.29
2017,4,29,8,0,1.0,143.0,6.0,26.0,144.0,119.56,95.55
2017,4,29,8,15,16.0,178.0,6.2,26.5,187.0,148.76,113.44
2017,4,29,8,30,31.0,213.0,6.4,27.0,230.0,173.11,131.17
2017,4,29,8,45,71.5,253.5,6.6,27.5,298.0,215.39,161.89
2017,4,29,9,0,112.0,294.0,6.8,28.0,366.0,263.61,197.44
2017,4,29,9,15,63.0,266.5,6.85,28.5,307.5,239.54,180.17
2017,4,29,9,30,14.0,239.0,6.9,29.0,249.0,210.77,158.59
2017,4,29,9,45,47.0,305.5,6.95,29.5,342.5,276.94,208.15
2017,4,29,10,0,80.0,372.0,7.0,30.0,436.0,352.07,263.82
2017,4,29,10,15,85.0,392.5,6.95,30.0,463.0,380.07,284.46
2017,4,29,10,30,90.0,413.0,6.9,30.0,490.0,408.78,305.54
2017,4,29,10,45,102.5,432.5,6.85,30.5,523.0,442.26,329.45
2017,4,29,11,0,115.0,452.0,6.8,31.0,556.0,477.81,354.62
2017,4,29,11,15,189.0,460.5,6.65,31.0,636.5,551.52,408.99
2017,4,29,11,30,263.0,469.0,6.5,31.0,717.0,633.85,468.73
2017,4,29,11,45,279.5,459.5,6.4,31.5,725.5,656.36,483.8
2017,4,29,12,0,296.0,450.0,6.3,32.0,734.0,678.67,498.79
2017,4,29,12,15,266.5,471.5,6.1,32.0,728.0,688.29,504.04
2017,4,29,12,30,237.0,493.0,5.9,32.0,722.0,687.61,502.19
2017,4,29,12,45,188.5,492.5,5.75,32.5,674.0,652.73,475.47
2017,4,29,13,0,140.0,492.0,5.6,33.0,626.0,614.75,446.67
2017,4,29,13,15,198.5,480.5,5.4,33.0,667.5,667.77,485.1
2017,4,29,13,30,257.0,469.0,5.2,33.0,709.0,734.0,531.51
2017,4,29,13,45,333.5,428.0,5.05,33.0,732.0,775.51,561.83
2017,4,29,14,0,410.0,387.0,4.9,33.0,755.0,827.2,598.55
2017,4,29,14,15,363.0,393.0,4.7,33.0,711.5,777.58,563.64
2017,4,29,14,30,316.0,399.0,4.5,33.0,668.0,738.97,536.61
2017,4,29,14,45,296.5,385.0,4.35,33.0,628.5,705.41,514.09
2017,4,29,15,0,277.0,371.0,4.2,33.0,589.0,670.69,490.64
2017,4,29,15,15,186.5,351.5,3.9,32.5,495.0,545.56,402.84
2017,4,29,15,30,96.0,332.0,3.6,32.0,401.0,423.38,314.79
2017,4,29,15,45,136.0,311.5,3.35,32.0,401.5,453.24,338.51
2017,4,29,16,0,176.0,291.0,3.1,32.0,402.0,464.28,348.14
2017,4,29,16,15,222.5,259.5,2.7,31.5,387.5,464.93,350.99
2017,4,29,16,30,269.0,228.0,2.3,31.0,373.0,475.38,360.5
2017,4,29,16,45,212.5,221.5,1.9,31.0,328.5,403.37,306.82
2017,4,29,17,0,156.0,215.0,1.5,31.0,284.0,350.38,266.67
2017,4,29,17,15,132.5,187.5,1.25,30.0,240.5,299.09,229.35
2017,4,29,17,30,109.0,160.0,1.0,29.0,197.0,249.49,192.27
2017,4,29,17,45,79.0,129.0,0.75,28.5,153.5,184.37,141.77
2017,4,29,18,0,49.0,98.0,0.5,28.0,110.0,131.51,99.76
2017,4,29,18,15,24.5,67.0,1.1,26.5,73.0,83.34,61.32
2017,4,29,18,30,0.0,36.0,1.7,25.0,36.0,33.51,20.85
2017,4,29,18,45,0.0,18.0,2.35,24.0,18.0,15.86,3.12
2017,4,29,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,4.25,13.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,4.5,13.0,11.0,10.01,0.0
2017,4,30,6,15,100.0,33.0,4.65,13.0,47.0,26.38,14.59
2017,4,30,6,30,200.0,55.0,4.8,13.0,83.0,43.12,31.96
2017,4,30,6,45,308.5,69.5,4.95,13.0,135.0,52.53,41.1
2017,4,30,7,0,417.0,84.0,5.1,13.0,187.0,62.42,50.33
2017,4,30,7,15,481.0,95.0,5.1,13.0,243.0,69.22,56.53
2017,4,30,7,30,545.0,106.0,5.1,13.0,299.0,77.32,63.68
2017,4,30,7,45,618.0,106.5,5.2,13.5,360.5,74.42,60.81
2017,4,30,8,0,691.0,107.0,5.3,14.0,422.0,72.05,58.37
2017,4,30,8,15,723.5,112.0,5.4,14.5,479.0,125.37,74.4
2017,4,30,8,30,756.0,117.0,5.5,15.0,536.0,182.83,113.26
2017,4,30,8,45,799.5,113.5,5.6,16.0,594.5,245.13,163.35
2017,4,30,9,0,843.0,110.0,5.7,17.0,653.0,306.02,215.71
2017,4,30,9,15,861.0,113.0,5.75,17.5,703.0,368.38,271.29
2017,4,30,9,30,879.0,116.0,5.8,18.0,753.0,435.77,330.03
2017,4,30,9,45,902.0,113.0,5.85,18.5,800.5,496.63,382.38
2017,4,30,10,0,925.0,110.0,5.9,19.0,848.0,558.28,433.91
2017,4,30,10,15,934.5,112.0,5.9,19.5,885.5,617.07,481.6
2017,4,30,10,30,944.0,114.0,5.9,20.0,923.0,674.72,526.9
2017,4,30,10,45,954.0,113.5,5.95,21.0,954.5,729.17,567.62
2017,4,30,11,0,964.0,113.0,6.0,22.0,986.0,781.96,605.84
2017,4,30,11,15,968.5,114.0,5.95,22.0,1007.5,830.03,639.97
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,875.51,671.52
2017,4,30,11,45,968.0,120.5,5.9,22.5,1039.5,914.39,697.04
2017,4,30,12,0,963.0,126.0,5.9,23.0,1050.0,949.75,719.91
2017,4,30,12,15,963.5,126.5,5.85,23.0,1053.5,981.98,741.62
2017,4,30,12,30,964.0,127.0,5.8,23.0,1057.0,1010.81,760.95
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.0,1033.8,775.06
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1053.04,786.67
2017,4,30,13,15,959.0,125.5,5.7,24.0,1032.5,1066.48,795.27
2017,4,30,13,30,956.0,125.0,5.6,24.0,1018.0,1075.9,801.28
2017,4,30,13,45,949.5,124.5,5.55,24.5,995.0,1077.8,801.14
2017,4,30,14,0,943.0,124.0,5.5,25.0,972.0,1075.61,798.44
2017,4,30,14,15,936.0,122.5,5.4,25.0,941.5,1067.87,793.42
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,1056.15,785.91
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.0,1036.73,773.37
2017,4,30,15,0,905.0,120.0,5.1,25.0,833.0,1013.73,758.58
2017,4,30,15,15,892.0,117.5,4.9,25.0,788.5,984.24,738.7
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,960.82,723.08
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,920.64,696.38
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,877.94,668.24
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,827.69,635.5
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,775.87,601.21
2017,4,30,16,45,770.0,96.5,3.65,24.0,477.0,715.39,558.95
2017,4,30,17,0,739.0,92.0,3.4,24.0,419.0,658.36,518.55
2017,4,30,17,15,696.5,85.5,2.85,23.0,360.5,588.25,466.68
2017,4,30,17,30,654.0,79.0,2.3,22.0,302.0,520.06,414.5
2017,4,30,17,45,589.0,71.5,1.75,21.5,244.0,440.24,350.65
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,365.59,288.78
2017,4,30,18,15,425.0,52.5,1.15,20.0,133.5,276.72,215.83
2017,4,30,18,30,326.0,41.0,1.1,19.0,81.0,198.2,148.65
2017,4,30,18,45,163.0,20.5,1.05,18.5,40.5,93.18,47.71
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,39.0,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,78.0,13.0,3.4,12.0,16.0,11.82,0.0
2017,5,1,6,15,224.5,28.5,3.55,12.5,56.0,22.34,11.92
2017,5,1,6,30,371.0,44.0,3.7,13.0,96.0,35.5,25.41
2017,5,1,6,45,463.5,54.5,3.9,14.0,149.5,42.57,32.17
2017,5,1,7,0,556.0,65.0,4.1,15.0,203.0,49.38,38.39
2017,5,1,7,15,614.0,72.5,4.25,16.0,261.0,53.32,41.81
2017,5,1,7,30,672.0,80.0,4.4,17.0,319.0,57.11,44.92
2017,5,1,7,45,711.0,85.5,4.55,18.5,377.0,59.1,46.25
2017,5,1,8,0,750.0,91.0,4.7,20.0,435.0,61.6,47.95
2017,5,1,8,15,778.0,95.5,4.85,21.0,491.5,123.65,69.04
2017,5,1,8,30,806.0,100.0,5.0,22.0,548.0,182.84,107.98
2017,5,1,8,45,826.5,103.5,5.15,23.0,601.5,242.92,156.06
2017,5,1,9,0,847.0,107.0,5.3,24.0,655.0,304.96,208.84
2017,5,1,9,15,862.0,110.0,5.25,24.5,703.5,366.49,262.21
2017,5,1,9,30,877.0,113.0,5.2,25.0,752.0,432.82,318.33
2017,5,1,9,45,888.5,115.5,5.2,25.5,794.5,492.73,368.26
2017,5,1,10,0,900.0,118.0,5.2,26.0,837.0,552.27,416.34
2017,5,1,10,15,908.5,120.0,5.15,26.5,873.5,609.14,460.75
2017,5,1,10,30,917.0,122.0,5.1,27.0,910.0,664.8,502.77
2017,5,1,10,45,922.5,124.0,5.05,27.5,938.5,717.05,540.98
2017,5,1,11,0,928.0,126.0,5.0,28.0,967.0,767.33,576.63
2017,5,1,11,15,932.0,127.0,4.95,28.5,987.5,813.47,607.37
2017,5,1,11,30,936.0,128.0,4.9,29.0,1008.0,857.1,635.07
2017,5,1,11,45,942.0,126.0,4.85,29.5,1021.5,897.08,659.92
2017,5,1,12,0,948.0,124.0,4.8,30.0,1035.0,934.3,682.61
2017,5,1,12,15,948.5,124.0,4.7,30.0,1038.0,965.51,702.15
2017,5,1,12,30,949.0,124.0,4.6,30.0,1041.0,993.38,719.6
2017,5,1,12,45,947.0,124.0,4.6,30.5,1035.5,1015.44,732.42
2017,5,1,13,0,945.0,124.0,4.6,31.0,1030.0,1033.8,742.89
2017,5,1,13,15,942.0,123.5,4.5,31.0,1016.0,1046.9,750.98
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,1056.07,756.66
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,1058.28,756.78
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,1056.48,754.52
2017,5,1,14,15,921.5,119.5,4.2,32.0,927.0,1049.18,750.15
2017,5,1,14,30,915.0,118.0,4.1,32.0,897.0,1037.98,743.45
2017,5,1,14,45,904.0,117.0,4.05,32.0,859.5,1019.1,732.28
2017,5,1,15,0,893.0,116.0,4.0,32.0,822.0,996.67,718.95
2017,5,1,15,15,881.0,113.5,3.9,31.5,778.0,968.3,702.96
2017,5,1,15,30,869.0,111.0,3.8,31.0,734.0,936.78,684.88
2017,5,1,15,45,850.0,109.0,3.7,31.0,684.0,905.24,665.36
2017,5,1,16,0,831.0,107.0,3.6,31.0,634.0,862.33,638.13
2017,5,1,16,15,809.0,103.0,3.35,30.5,580.5,812.6,606.54
2017,5,1,16,30,787.0,99.0,3.1,30.0,527.0,761.34,573.5
2017,5,1,16,45,754.0,95.0,2.9,30.0,469.5,700.56,532.34
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,643.27,492.92
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,575.0,445.19
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,508.65,396.95
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,430.67,337.06
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,357.74,278.75
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,271.4,209.01
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,195.06,144.59
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,91.99,48.77
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,71.0,14.0,1.2,15.0,16.0,12.73,0.0
2017,5,2,6,15,205.5,30.0,1.35,15.5,55.5,23.46,12.96
2017,5,2,6,30,340.0,46.0,1.5,16.0,95.0,37.13,26.57
2017,5,2,6,45,426.0,57.5,1.65,17.0,146.5,44.95,33.9
2017,5,2,7,0,512.0,69.0,1.8,18.0,198.0,52.44,40.62
2017,5,2,7,15,570.0,77.5,2.15,19.0,254.5,56.99,44.51
2017,5,2,7,30,628.0,86.0,2.5,20.0,311.0,61.33,48.03
2017,5,2,7,45,668.0,92.0,2.9,21.0,368.0,63.44,49.51
2017,5,2,8,0,708.0,98.0,3.3,22.0,425.0,66.67,51.88
2017,5,2,8,15,736.5,103.0,3.3,22.5,480.0,120.71,67.4
2017,5,2,8,30,765.0,108.0,3.3,23.0,535.0,183.96,109.92
2017,5,2,8,45,785.0,112.5,3.35,24.0,587.0,242.11,155.89
2017,5,2,9,0,805.0,117.0,3.4,25.0,639.0,302.21,206.2
2017,5,2,9,15,821.5,120.5,3.4,25.5,687.0,362.06,257.15
2017,5,2,9,30,838.0,124.0,3.4,26.0,735.0,422.87,308.0
2017,5,2,9,45,847.0,128.0,3.45,27.0,776.5,481.47,355.26
2017,5,2,10,0,856.0,132.0,3.5,28.0,818.0,539.63,400.43
2017,5,2,10,15,865.0,134.5,3.55,28.5,853.5,596.6,443.91
2017,5,2,10,30,874.0,137.0,3.6,29.0,889.0,650.74,484.01
2017,5,2,10,45,876.5,141.0,3.65,30.0,916.0,700.56,518.81
2017,5,2,11,0,879.0,145.0,3.7,31.0,943.0,748.27,550.99
2017,5,2,11,15,883.5,146.5,3.75,31.0,963.5,793.13,582.41
2017,5,2,11,30,888.0,148.0,3.8,31.0,984.0,835.69,610.56
2017,5,2,11,45,893.0,147.0,3.85,31.5,997.0,874.08,634.47
2017,5,2,12,0,898.0,146.0,3.9,32.0,1010.0,909.85,656.48
2017,5,2,12,15,898.5,146.0,3.95,32.0,1013.0,939.73,675.88
2017,5,2,12,30,899.0,146.0,4.0,32.0,1016.0,966.51,693.3
2017,5,2,12,45,895.5,147.0,4.1,32.5,1010.5,987.19,705.69
2017,5,2,13,0,892.0,148.0,4.2,33.0,1005.0,1004.36,715.91
2017,5,2,13,15,888.5,147.5,4.25,33.0,991.0,1016.54,724.2
2017,5,2,13,30,885.0,147.0,4.3,33.0,977.0,1024.98,730.27
2017,5,2,13,45,670.0,259.5,4.4,33.5,880.0,953.41,683.31
2017,5,2,14,0,455.0,372.0,4.5,34.0,783.0,854.55,612.46
2017,5,2,14,15,449.0,358.5,4.55,34.0,753.0,838.2,603.28
2017,5,2,14,30,443.0,345.0,4.6,34.0,723.0,819.35,591.95
2017,5,2,14,45,342.0,362.0,4.7,34.0,646.5,723.03,526.0
2017,5,2,15,0,241.0,379.0,4.8,34.0,570.0,626.2,458.52
2017,5,2,15,15,520.0,257.0,4.85,33.5,640.0,789.42,581.61
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,906.66,666.17
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,867.06,641.05
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,825.21,615.0
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,779.96,586.7
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,729.08,553.94
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,670.57,515.21
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,612.14,474.57
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,544.03,425.13
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,478.07,375.75
2017,5,2,17,45,507.5,80.5,4.15,28.5,231.0,402.29,316.47
2017,5,2,18,0,446.0,71.0,3.9,28.0,176.0,331.44,259.05
2017,5,2,18,15,354.0,57.5,3.7,27.0,127.0,246.01,189.12
2017,5,2,18,30,262.0,44.0,3.5,26.0,78.0,174.11,128.36
2017,5,2,18,45,143.5,26.0,3.3,25.0,43.5,94.74,52.38
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,14.4,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,7.28,0.0
2017,5,3,6,15,59.0,33.5,3.3,22.5,42.0,27.58,15.92
2017,5,3,6,30,108.0,59.0,3.5,23.0,75.0,46.89,33.96
2017,5,3,6,45,179.0,82.0,3.7,23.5,122.0,62.53,47.94
2017,5,3,7,0,250.0,105.0,3.9,24.0,169.0,78.72,62.06
2017,5,3,7,15,125.0,73.0,4.05,24.5,105.0,55.92,42.55
2017,5,3,7,30,0.0,41.0,4.2,25.0,41.0,36.15,25.48
2017,5,3,7,45,224.5,96.5,4.4,25.5,200.5,71.9,55.76
2017,5,3,8,0,449.0,152.0,4.6,26.0,360.0,102.91,81.49
2017,5,3,8,15,353.0,196.0,4.65,26.5,372.0,165.46,114.82
2017,5,3,8,30,257.0,240.0,4.7,27.0,384.0,209.17,149.34
2017,5,3,8,45,153.0,256.5,4.8,27.5,344.5,228.01,167.84
2017,5,3,9,0,49.0,273.0,4.9,28.0,305.0,232.63,174.93
2017,5,3,9,15,132.0,309.5,4.9,28.0,404.0,288.13,215.19
2017,5,3,9,30,215.0,346.0,4.9,28.0,503.0,359.94,268.4
2017,5,3,9,45,231.0,365.5,4.9,28.5,543.0,399.89,298.22
2017,5,3,10,0,247.0,385.0,4.9,29.0,583.0,438.11,326.46
2017,5,3,10,15,448.5,318.5,4.8,29.5,698.0,514.78,383.49
