Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,30,650.0,252.0,4.7,30.0,813.0,610.64,454.19
2017,5,3,10,45,344.5,320.5,4.6,30.5,618.5,505.82,375.99
2017,5,3,11,0,39.0,389.0,4.5,31.0,424.0,368.97,271.53
2017,5,3,11,15,19.5,246.0,4.4,31.0,263.5,234.09,172.67
2017,5,3,11,30,0.0,103.0,4.3,31.0,103.0,91.76,65.09
2017,5,3,11,45,154.0,287.5,4.2,31.5,436.0,395.71,294.92
2017,5,3,12,0,308.0,472.0,4.1,32.0,769.0,706.32,512.11
2017,5,3,12,15,508.5,362.5,4.0,32.0,854.5,806.56,583.41
2017,5,3,12,30,709.0,253.0,3.9,32.0,940.0,908.23,655.32
2017,5,3,12,45,704.5,254.5,3.8,32.5,934.5,926.93,665.19
2017,5,3,13,0,700.0,256.0,3.7,33.0,929.0,942.49,673.49
2017,5,3,13,15,696.5,254.5,3.6,33.0,916.0,952.91,679.9
2017,5,3,13,30,693.0,253.0,3.5,33.0,903.0,960.01,684.19
2017,5,3,13,45,688.5,249.0,3.45,33.0,882.5,960.32,684.56
2017,5,3,14,0,684.0,245.0,3.4,33.0,862.0,957.26,682.95
2017,5,3,14,15,674.5,241.5,3.3,32.5,834.0,946.43,677.54
2017,5,3,14,30,665.0,238.0,3.2,32.0,806.0,932.4,670.21
2017,5,3,14,45,425.0,312.5,3.15,32.0,669.5,766.17,555.7
2017,5,3,15,0,185.0,387.0,3.1,32.0,533.0,580.23,424.01
2017,5,3,15,15,184.0,365.0,3.2,31.5,503.5,555.4,409.82
2017,5,3,15,30,183.0,343.0,3.3,31.0,474.0,529.56,393.85
2017,5,3,15,45,168.0,318.0,3.45,31.0,432.5,486.92,364.57
2017,5,3,16,0,153.0,293.0,3.6,31.0,391.0,444.19,334.8
2017,5,3,16,15,142.5,272.0,4.05,30.5,357.0,409.89,311.75
2017,5,3,16,30,132.0,251.0,4.5,30.0,323.0,375.72,288.16
2017,5,3,16,45,66.0,179.0,5.0,29.5,215.0,228.65,176.46
2017,5,3,17,0,0.0,107.0,5.5,29.0,107.0,96.66,71.92
2017,5,3,17,15,186.0,119.0,5.8,28.0,183.0,262.63,208.68
2017,5,3,17,30,372.0,131.0,6.1,27.0,259.0,396.35,316.37
2017,5,3,17,45,338.5,110.0,6.45,26.5,210.5,334.94,267.3
2017,5,3,18,0,305.0,89.0,6.8,26.0,162.0,276.15,218.97
2017,5,3,18,15,230.0,69.5,6.65,25.0,116.0,194.56,151.21
2017,5,3,18,30,155.0,50.0,6.5,24.0,70.0,130.53,96.81
2017,5,3,18,45,77.5,29.0,6.35,23.5,39.0,69.44,39.05
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.28,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,47.0,8.0,3.3,13.0,10.0,7.28,0.0
2017,5,4,6,0,94.0,16.0,3.5,13.0,20.0,12.62,0.0
2017,5,4,6,15,228.5,31.5,3.9,13.5,60.5,24.62,14.49
2017,5,4,6,30,363.0,47.0,4.3,14.0,101.0,37.81,27.45
2017,5,4,6,45,448.0,58.0,4.7,15.0,153.5,45.18,34.4
2017,5,4,7,0,533.0,69.0,5.1,16.0,206.0,52.26,40.8
2017,5,4,7,15,590.5,77.0,5.15,16.5,263.0,56.43,44.47
2017,5,4,7,30,648.0,85.0,5.2,17.0,320.0,60.43,47.82
2017,5,4,7,45,686.0,91.5,5.3,17.5,377.5,62.96,49.79
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,67.8,53.71
2017,5,4,8,15,752.5,103.0,5.35,18.5,491.0,122.73,69.39
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,186.86,113.55
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,246.16,161.98
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,307.09,214.8
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,367.29,267.64
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,428.38,320.4
2017,5,4,9,45,857.5,130.0,5.3,21.5,790.0,487.62,370.47
2017,5,4,10,0,867.0,134.0,5.3,22.0,832.0,546.46,418.65
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.5,603.7,463.96
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,658.17,505.78
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,709.24,544.04
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,758.59,579.99
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,803.78,612.79
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,846.59,642.27
2017,5,4,11,45,916.0,140.5,5.25,24.5,1015.0,885.96,668.12
2017,5,4,12,0,922.0,139.0,5.3,25.0,1028.0,922.7,691.95
2017,5,4,12,15,922.5,139.0,5.3,25.0,1031.5,953.09,712.42
2017,5,4,12,30,923.0,139.0,5.3,25.0,1035.0,980.29,730.72
2017,5,4,12,45,923.5,137.5,5.35,25.5,1030.0,1002.8,744.75
2017,5,4,13,0,924.0,136.0,5.4,26.0,1025.0,1021.8,756.46
2017,5,4,13,15,921.0,135.0,5.45,26.0,1011.0,1034.2,765.38
2017,5,4,13,30,918.0,134.0,5.5,26.0,997.0,1042.75,771.9
2017,5,4,13,45,915.0,131.5,5.55,26.0,975.5,1045.93,774.97
2017,5,4,14,0,912.0,129.0,5.6,26.0,954.0,1045.15,775.57
2017,5,4,14,15,905.0,127.5,5.6,26.0,924.0,1037.47,771.32
2017,5,4,14,30,898.0,126.0,5.6,26.0,894.0,1025.96,764.67
2017,5,4,14,45,881.5,127.5,5.65,26.0,855.0,1004.6,751.79
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,990.21,743.79
2017,5,4,15,15,852.5,126.0,5.65,26.0,773.0,961.16,725.09
2017,5,4,15,30,840.0,123.0,5.6,26.0,730.0,929.01,704.33
2017,5,4,15,45,825.0,119.0,5.6,26.0,681.5,890.64,679.45
2017,5,4,16,0,810.0,115.0,5.6,26.0,633.0,849.78,652.65
2017,5,4,16,15,787.5,111.0,5.5,25.5,579.5,800.44,620.29
2017,5,4,16,30,765.0,107.0,5.4,25.0,526.0,749.67,586.42
2017,5,4,16,45,737.0,101.5,5.3,24.5,470.5,695.61,549.49
2017,5,4,17,0,709.0,96.0,5.2,24.0,415.0,637.8,508.51
2017,5,4,17,15,667.5,89.5,4.8,23.5,357.5,570.01,456.8
2017,5,4,17,30,626.0,83.0,4.4,23.0,300.0,504.1,405.15
2017,5,4,17,45,566.0,74.5,4.05,22.5,244.0,427.74,344.0
2017,5,4,18,0,506.0,66.0,3.7,22.0,188.0,356.12,284.6
2017,5,4,18,15,413.5,54.5,3.35,21.0,137.0,271.66,213.72
2017,5,4,18,30,321.0,43.0,3.0,20.0,86.0,196.8,148.98
2017,5,4,18,45,185.0,26.5,2.65,19.5,49.0,109.94,66.83
2017,5,4,19,0,49.0,10.0,2.3,19.0,12.0,23.0,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,6.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,44.0,8.5,1.75,12.5,10.5,7.73,0.0
2017,5,5,6,0,88.0,17.0,1.9,13.0,21.0,13.4,0.0
2017,5,5,6,15,221.0,33.5,2.15,14.0,62.0,26.15,15.92
2017,5,5,6,30,354.0,50.0,2.4,15.0,103.0,38.54,28.03
2017,5,5,6,45,441.0,61.5,2.7,16.0,156.0,48.13,36.89
2017,5,5,7,0,528.0,73.0,3.0,17.0,209.0,55.51,43.51
2017,5,5,7,15,585.5,81.0,3.05,18.0,266.5,59.52,46.91
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,63.37,49.99
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,66.13,52.02
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,71.72,56.4
2017,5,5,8,15,748.5,108.5,3.4,21.5,496.5,126.75,71.73
2017,5,5,8,30,778.0,114.0,3.5,22.0,553.0,185.4,110.86
2017,5,5,8,45,798.0,119.0,3.65,22.5,606.0,250.66,163.09
2017,5,5,9,0,818.0,124.0,3.8,23.0,659.0,311.76,214.95
2017,5,5,9,15,834.0,127.0,3.8,23.5,707.5,371.63,266.39
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,432.37,317.66
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,492.14,366.84
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,551.73,414.25
2017,5,5,10,15,882.5,139.5,3.75,25.0,877.0,609.5,459.52
2017,5,5,10,30,892.0,142.0,3.7,25.0,913.0,664.62,501.57
2017,5,5,10,45,898.0,144.0,3.7,25.5,941.5,715.77,538.75
2017,5,5,11,0,904.0,146.0,3.7,26.0,970.0,765.06,573.54
2017,5,5,11,15,908.0,147.0,3.65,26.5,991.0,809.97,603.86
2017,5,5,11,30,912.0,148.0,3.6,27.0,1012.0,852.46,630.56
2017,5,5,11,45,916.5,147.5,3.6,27.5,1024.5,891.51,654.88
2017,5,5,12,0,921.0,147.0,3.6,28.0,1037.0,927.86,677.15
2017,5,5,12,15,921.5,147.5,3.55,28.0,1040.5,958.69,696.7
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,986.36,714.15
2017,5,5,12,45,921.0,147.5,3.5,28.5,1039.0,1008.46,726.87
2017,5,5,13,0,920.0,147.0,3.5,29.0,1034.0,1027.03,737.38
2017,5,5,13,15,917.0,146.0,3.45,29.0,1020.0,1039.53,745.19
2017,5,5,13,30,914.0,145.0,3.4,29.0,1006.0,1048.2,750.7
2017,5,5,13,45,909.0,144.0,3.4,29.0,983.5,1051.01,753.02
2017,5,5,14,0,904.0,143.0,3.4,29.0,961.0,1049.91,753.04
2017,5,5,14,15,896.5,141.0,3.35,29.0,931.0,1041.45,748.15
2017,5,5,14,30,889.0,139.0,3.3,29.0,901.0,1029.19,741.0
2017,5,5,14,45,876.5,138.0,3.25,29.0,862.5,1020.28,736.19
2017,5,5,15,0,864.0,137.0,3.2,29.0,824.0,996.78,722.05
2017,5,5,15,15,850.5,134.0,3.15,29.0,780.5,966.87,703.89
2017,5,5,15,30,837.0,131.0,3.1,29.0,737.0,933.89,683.76
2017,5,5,15,45,822.5,126.5,3.1,29.0,688.0,895.56,660.34
2017,5,5,16,0,808.0,122.0,3.1,29.0,639.0,854.68,635.05
2017,5,5,16,15,785.0,117.5,3.0,28.5,585.5,804.46,603.71
2017,5,5,16,30,762.0,113.0,2.9,28.0,532.0,756.88,573.73
2017,5,5,16,45,737.0,105.5,2.8,27.5,476.0,699.35,536.1
2017,5,5,17,0,712.0,98.0,2.7,27.0,420.0,641.38,496.79
2017,5,5,17,15,670.0,91.5,2.3,26.0,362.0,573.17,447.47
2017,5,5,17,30,628.0,85.0,1.9,25.0,304.0,506.86,397.9
2017,5,5,17,45,575.0,75.5,1.55,24.5,248.5,433.31,340.49
2017,5,5,18,0,522.0,66.0,1.2,24.0,193.0,363.79,284.17
2017,5,5,18,15,428.0,55.0,1.2,22.5,140.5,278.4,215.52
2017,5,5,18,30,334.0,44.0,1.2,21.0,88.0,202.64,152.02
2017,5,5,18,45,197.5,27.5,1.25,20.0,50.5,115.76,71.94
2017,5,5,19,0,61.0,11.0,1.3,19.0,13.0,27.28,0.0
2017,5,5,19,15,30.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,7.73,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,13.4,0.0
2017,5,6,6,15,234.5,32.5,1.65,14.5,62.5,25.35,15.4
2017,5,6,6,30,361.0,48.0,1.8,15.0,103.0,38.45,28.0
2017,5,6,6,45,444.0,59.0,1.95,16.0,155.5,45.78,34.86
2017,5,6,7,0,527.0,70.0,2.1,17.0,208.0,52.82,41.15
2017,5,6,7,15,582.5,78.0,2.2,18.0,264.0,56.95,44.66
2017,5,6,7,30,638.0,86.0,2.3,19.0,320.0,60.89,47.83
2017,5,6,7,45,677.5,91.5,2.4,20.5,377.0,62.66,48.9
2017,5,6,8,0,717.0,97.0,2.5,22.0,434.0,67.84,52.84
2017,5,6,8,15,745.0,102.0,2.55,22.5,489.5,122.16,67.69
2017,5,6,8,30,773.0,107.0,2.6,23.0,545.0,185.51,110.56
2017,5,6,8,45,794.5,111.0,2.65,24.0,597.5,243.77,156.57
2017,5,6,9,0,816.0,115.0,2.7,25.0,650.0,304.14,206.89
2017,5,6,9,15,831.5,118.0,2.6,25.5,697.5,363.58,257.23
2017,5,6,9,30,847.0,121.0,2.5,26.0,745.0,423.83,307.18
2017,5,6,9,45,859.0,124.0,2.4,26.5,787.5,483.06,354.82
2017,5,6,10,0,871.0,127.0,2.3,27.0,830.0,544.29,402.04
2017,5,6,10,15,879.5,129.0,2.15,27.5,865.5,599.21,442.81
2017,5,6,10,30,888.0,131.0,2.0,28.0,901.0,652.98,481.06
2017,5,6,10,45,894.5,132.5,1.85,28.5,929.0,703.65,515.58
2017,5,6,11,0,901.0,134.0,1.7,29.0,957.0,752.52,547.44
2017,5,6,11,15,905.5,135.0,1.55,29.0,977.5,797.48,575.95
2017,5,6,11,30,910.0,136.0,1.4,29.0,998.0,840.06,601.03
2017,5,6,11,45,921.0,131.0,1.25,29.5,1012.5,880.29,622.7
2017,5,6,12,0,932.0,126.0,1.1,30.0,1027.0,918.12,642.13
2017,5,6,12,15,932.5,126.0,1.0,30.0,1030.5,948.52,658.52
2017,5,6,12,30,933.0,126.0,0.9,30.0,1034.0,975.69,672.74
2017,5,6,12,45,931.5,126.0,0.8,30.5,1028.5,997.64,682.25
2017,5,6,13,0,930.0,126.0,0.7,31.0,1023.0,1016.01,689.5
2017,5,6,13,15,927.5,125.5,0.65,31.0,1009.5,1029.23,696.17
2017,5,6,13,30,925.0,125.0,0.6,31.0,996.0,1038.62,700.73
2017,5,6,13,45,920.0,123.5,0.55,31.5,974.0,1040.66,699.76
2017,5,6,14,0,915.0,122.0,0.5,32.0,952.0,1038.74,696.74
2017,5,6,14,15,908.5,120.5,0.5,32.0,922.5,1031.43,693.37
2017,5,6,14,30,902.0,119.0,0.5,32.0,893.0,1020.28,687.99
2017,5,6,14,45,885.0,121.5,0.5,32.0,854.5,999.39,677.09
2017,5,6,15,0,868.0,124.0,0.5,32.0,816.0,975.26,664.44
2017,5,6,15,15,856.0,121.5,0.65,31.5,773.0,957.09,659.86
2017,5,6,15,30,844.0,119.0,0.8,31.0,730.0,925.92,646.96
2017,5,6,15,45,828.5,115.0,0.95,31.0,682.0,887.06,627.55
2017,5,6,16,0,813.0,111.0,1.1,31.0,634.0,845.73,605.91
2017,5,6,16,15,791.5,107.0,1.2,30.5,581.0,797.24,579.37
2017,5,6,16,30,770.0,103.0,1.3,30.0,528.0,747.27,550.96
2017,5,6,16,45,742.0,98.0,1.4,30.0,472.5,693.31,517.76
2017,5,6,17,0,714.0,93.0,1.5,30.0,417.0,636.03,480.81
2017,5,6,17,15,673.5,87.0,1.35,29.0,360.0,569.45,434.88
2017,5,6,17,30,633.0,81.0,1.2,28.0,303.0,504.65,388.48
2017,5,6,17,45,576.0,73.0,1.05,27.5,247.5,430.43,332.41
2017,5,6,18,0,519.0,65.0,0.9,27.0,192.0,360.63,277.5
2017,5,6,18,15,430.0,54.0,0.95,25.5,140.5,277.86,212.18
2017,5,6,18,30,341.0,43.0,1.0,24.0,89.0,204.24,151.38
2017,5,6,18,45,206.5,27.5,1.1,23.0,51.5,118.94,74.5
2017,5,6,19,0,72.0,12.0,1.2,22.0,14.0,31.27,0.0
2017,5,6,19,15,36.0,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,9.0,1.5,15.5,12.0,8.19,0.0
2017,5,7,6,0,117.0,18.0,1.6,16.0,24.0,14.18,0.0
2017,5,7,6,15,242.5,33.5,1.55,16.5,65.5,26.12,16.02
2017,5,7,6,30,368.0,49.0,1.5,17.0,107.0,39.25,28.49
2017,5,7,6,45,453.5,59.5,1.5,17.5,159.5,46.13,34.96
2017,5,7,7,0,539.0,70.0,1.5,18.0,212.0,52.75,40.94
2017,5,7,7,15,593.5,77.5,1.85,19.0,268.5,56.5,44.07
2017,5,7,7,30,648.0,85.0,2.2,20.0,325.0,60.08,46.92
2017,5,7,7,45,688.5,90.5,2.6,21.5,382.5,61.91,48.04
2017,5,7,8,0,729.0,96.0,3.0,23.0,440.0,67.67,52.47
2017,5,7,8,15,756.5,101.0,3.05,23.5,495.5,128.72,72.22
2017,5,7,8,30,784.0,106.0,3.1,24.0,551.0,186.49,110.48
2017,5,7,8,45,804.0,110.0,3.2,25.0,603.5,245.06,156.78
2017,5,7,9,0,824.0,114.0,3.3,26.0,656.0,305.53,207.26
2017,5,7,9,15,839.0,117.0,3.3,26.5,703.5,365.2,257.96
2017,5,7,9,30,854.0,120.0,3.3,27.0,751.0,425.61,308.34
2017,5,7,9,45,865.0,123.0,3.35,27.5,792.5,487.86,358.7
2017,5,7,10,0,876.0,126.0,3.4,28.0,834.0,545.75,404.32
2017,5,7,10,15,884.5,128.0,3.4,28.5,869.5,600.84,446.32
2017,5,7,10,30,893.0,130.0,3.4,29.0,905.0,654.77,486.08
2017,5,7,10,45,898.5,132.0,3.45,29.5,932.5,705.34,522.42
2017,5,7,11,0,904.0,134.0,3.5,30.0,960.0,754.02,556.42
2017,5,7,11,15,908.0,134.5,3.5,30.0,980.0,798.24,586.9
2017,5,7,11,30,912.0,135.0,3.5,30.0,1000.0,840.02,614.26
2017,5,7,11,45,903.0,143.0,3.55,30.5,1008.5,874.93,635.85
2017,5,7,12,0,894.0,151.0,3.6,31.0,1017.0,906.33,655.02
2017,5,7,12,15,894.0,151.5,3.6,31.0,1020.0,935.82,673.92
2017,5,7,12,30,894.0,152.0,3.6,31.0,1023.0,962.25,690.81
2017,5,7,12,45,891.0,153.0,3.65,31.5,1017.0,983.15,703.07
2017,5,7,13,0,888.0,154.0,3.7,32.0,1011.0,1000.62,713.2
2017,5,7,13,15,884.5,153.0,3.75,32.0,997.0,1012.24,721.14
2017,5,7,13,30,881.0,152.0,3.8,32.0,983.0,1020.14,726.88
2017,5,7,13,45,704.5,255.0,3.85,32.0,909.5,977.57,700.38
2017,5,7,14,0,528.0,358.0,3.9,32.0,836.0,908.24,651.41
2017,5,7,14,15,690.5,252.0,3.95,31.5,857.5,968.24,698.65
2017,5,7,14,30,853.0,146.0,4.0,31.0,879.0,1009.97,728.07
2017,5,7,14,45,840.0,145.0,4.05,31.0,841.5,989.89,716.18
2017,5,7,15,0,827.0,144.0,4.1,31.0,804.0,966.47,702.59
2017,5,7,15,15,813.5,141.0,4.15,31.0,761.0,937.3,685.2
2017,5,7,15,30,800.0,138.0,4.2,31.0,718.0,905.2,665.82
2017,5,7,15,45,780.0,135.0,4.3,31.0,669.5,864.6,640.79
2017,5,7,16,0,760.0,132.0,4.4,31.0,621.0,826.57,617.26
2017,5,7,16,15,693.5,134.0,4.4,30.5,551.5,749.31,566.76
2017,5,7,16,30,627.0,136.0,4.4,30.0,482.0,673.78,516.11
2017,5,7,16,45,611.0,123.5,4.45,29.5,432.0,622.95,481.83
2017,5,7,17,0,595.0,111.0,4.5,29.0,382.0,571.26,445.72
2017,5,7,17,15,581.0,103.0,4.35,28.5,338.5,525.33,412.29
2017,5,7,17,30,567.0,95.0,4.2,28.0,295.0,478.84,377.18
2017,5,7,17,45,509.0,85.0,4.05,27.5,240.5,404.98,319.45
2017,5,7,18,0,451.0,75.0,3.9,27.0,186.0,332.54,260.98
2017,5,7,18,15,366.5,61.5,3.75,26.0,136.5,254.0,196.41
2017,5,7,18,30,282.0,48.0,3.6,25.0,87.0,184.67,137.73
2017,5,7,18,45,141.0,30.5,3.45,24.0,50.0,100.98,64.17
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.82,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.0,2.65,17.5,8.0,7.28,0.0
2017,5,8,6,0,0.0,16.0,2.8,18.0,16.0,14.1,0.0
2017,5,8,6,15,56.5,39.0,2.9,18.5,48.0,31.83,20.67
2017,5,8,6,30,113.0,62.0,3.0,19.0,80.0,49.38,36.94
2017,5,8,6,45,159.5,85.0,3.1,19.5,121.5,64.61,50.69
2017,5,8,7,0,206.0,108.0,3.2,20.0,163.0,80.57,64.73
2017,5,8,7,15,264.5,120.0,3.35,20.5,208.0,88.83,71.79
2017,5,8,7,30,323.0,132.0,3.5,21.0,253.0,96.77,78.33
2017,5,8,7,45,367.5,148.0,3.7,22.0,306.0,100.45,80.9
2017,5,8,8,0,412.0,164.0,3.9,23.0,359.0,111.58,89.69
2017,5,8,8,15,406.5,189.0,3.95,23.0,401.0,158.99,108.9
2017,5,8,8,30,401.0,214.0,4.0,23.0,443.0,206.13,142.88
2017,5,8,8,45,295.5,259.0,4.1,23.5,436.0,251.97,183.21
2017,5,8,9,0,190.0,304.0,4.2,24.0,429.0,285.33,213.48
2017,5,8,9,15,247.5,318.0,4.2,24.5,493.5,325.65,243.51
2017,5,8,9,30,305.0,332.0,4.2,25.0,558.0,378.66,283.57
2017,5,8,9,45,278.5,359.5,4.25,25.5,574.5,411.1,308.88
2017,5,8,10,0,252.0,387.0,4.3,26.0,591.0,440.67,331.16
2017,5,8,10,15,282.0,398.0,4.3,26.0,635.5,485.81,365.06
2017,5,8,10,30,312.0,409.0,4.3,26.0,680.0,533.66,400.56
2017,5,8,10,45,204.5,429.5,4.35,26.5,610.0,503.4,376.89
2017,5,8,11,0,97.0,450.0,4.4,27.0,540.0,460.42,343.36
2017,5,8,11,15,126.0,467.5,4.4,27.0,586.5,506.96,377.57
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,555.99,412.97
2017,5,8,11,45,189.0,489.5,4.45,27.5,671.5,599.91,443.93
2017,5,8,12,0,223.0,494.0,4.5,28.0,710.0,645.64,475.87
2017,5,8,12,15,251.0,490.0,4.5,28.0,734.0,685.36,504.04
2017,5,8,12,30,279.0,486.0,4.5,28.0,758.0,721.16,529.49
2017,5,8,12,45,290.5,480.0,4.5,28.5,762.0,739.55,541.45
2017,5,8,13,0,302.0,474.0,4.5,29.0,766.0,756.72,552.63
2017,5,8,13,15,360.0,440.5,4.5,29.0,784.0,790.57,577.87
2017,5,8,13,30,418.0,407.0,4.5,29.0,802.0,833.09,608.63
2017,5,8,13,45,342.5,426.5,4.55,29.0,745.5,775.53,568.13
2017,5,8,14,0,267.0,446.0,4.6,29.0,689.0,726.01,533.03
2017,5,8,14,15,209.0,436.5,4.6,29.0,623.5,648.31,478.76
2017,5,8,14,30,151.0,427.0,4.6,29.0,558.0,583.89,432.8
2017,5,8,14,45,163.5,408.0,4.6,29.0,544.0,577.94,430.12
2017,5,8,15,0,176.0,389.0,4.6,29.0,530.0,570.65,426.3
2017,5,8,15,15,182.0,366.5,4.6,29.0,505.5,552.08,414.3
2017,5,8,15,30,188.0,344.0,4.6,29.0,481.0,532.23,401.37
2017,5,8,15,45,132.0,314.0,4.6,29.0,407.0,447.58,339.32
2017,5,8,16,0,76.0,284.0,4.6,29.0,333.0,350.57,266.98
2017,5,8,16,15,195.0,254.5,4.55,28.5,366.0,431.17,332.47
2017,5,8,16,30,314.0,225.0,4.5,28.0,399.0,501.75,389.11
2017,5,8,16,45,285.5,204.0,4.5,28.0,350.0,446.08,347.75
2017,5,8,17,0,257.0,183.0,4.5,28.0,301.0,391.69,307.04
2017,5,8,17,15,217.0,168.0,4.35,27.5,258.5,326.86,257.63
2017,5,8,17,30,177.0,153.0,4.2,27.0,216.0,277.86,219.39
2017,5,8,17,45,148.0,128.5,4.1,26.5,174.5,227.2,179.2
2017,5,8,18,0,119.0,104.0,4.0,26.0,133.0,179.05,140.06
2017,5,8,18,15,84.5,78.0,3.85,25.5,96.0,128.98,98.62
2017,5,8,18,30,50.0,52.0,3.7,25.0,59.0,81.79,59.25
2017,5,8,18,45,25.0,29.5,3.55,24.5,33.0,39.78,22.82
2017,5,8,19,0,0.0,7.0,3.4,24.0,7.0,6.37,0.0
2017,5,8,19,15,0.0,3.5,3.3,23.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,3.0,2.7,18.5,3.0,2.73,0.0
2017,5,9,6,0,0.0,6.0,2.9,19.0,6.0,5.26,0.0
2017,5,9,6,15,0.0,23.0,3.05,19.5,23.0,20.26,11.13
2017,5,9,6,30,0.0,40.0,3.2,20.0,40.0,35.08,24.57
2017,5,9,6,45,0.0,61.0,3.4,20.5,61.0,52.5,40.04
2017,5,9,7,0,0.0,82.0,3.6,21.0,82.0,69.67,55.07
2017,5,9,7,15,3.5,104.5,3.75,21.5,106.0,87.76,70.59
2017,5,9,7,30,7.0,127.0,3.9,22.0,130.0,105.66,85.62
2017,5,9,7,45,3.5,88.0,4.1,22.5,89.5,77.15,60.86
2017,5,9,8,0,0.0,49.0,4.3,23.0,49.0,43.27,31.59
2017,5,9,8,15,23.5,141.0,4.35,23.5,154.5,117.72,89.33
2017,5,9,8,30,47.0,233.0,4.4,24.0,260.0,189.38,144.4
2017,5,9,8,45,45.0,257.5,4.45,24.5,285.5,213.35,162.48
2017,5,9,9,0,43.0,282.0,4.5,25.0,311.0,237.41,180.65
2017,5,9,9,15,21.5,191.5,4.55,25.5,206.0,168.49,127.37
2017,5,9,9,30,0.0,101.0,4.6,26.0,101.0,89.53,65.6
2017,5,9,9,45,0.0,106.5,4.65,26.5,106.5,94.36,69.15
2017,5,9,10,0,0.0,112.0,4.7,27.0,112.0,99.22,72.66
2017,5,9,10,15,9.0,204.0,4.7,27.0,212.0,183.9,138.11
2017,5,9,10,30,18.0,296.0,4.7,27.0,312.0,269.11,202.59
2017,5,9,10,45,21.0,320.0,4.7,27.5,339.0,293.79,220.33
2017,5,9,11,0,24.0,344.0,4.7,28.0,366.0,318.89,238.34
2017,5,9,11,15,27.0,364.0,4.7,28.0,389.5,342.39,255.53
2017,5,9,11,30,30.0,384.0,4.7,28.0,413.0,366.52,273.12
2017,5,9,11,45,15.0,232.5,4.75,28.5,247.0,219.55,163.34
2017,5,9,12,0,0.0,81.0,4.8,29.0,81.0,72.28,50.57
2017,5,9,12,15,12.5,228.0,4.85,29.0,241.0,215.35,160.22
2017,5,9,12,30,25.0,375.0,4.9,29.0,401.0,369.76,274.65
2017,5,9,12,45,12.5,244.5,4.95,29.0,257.5,231.91,172.25
2017,5,9,13,0,0.0,114.0,5.0,29.0,114.0,102.06,73.53
2017,5,9,13,15,6.5,188.5,5.05,29.0,195.0,176.02,130.45
2017,5,9,13,30,13.0,263.0,5.1,29.0,276.0,251.33,187.45
2017,5,9,13,45,7.0,203.0,5.2,29.0,210.5,190.29,141.34
2017,5,9,14,0,1.0,143.0,5.3,29.0,145.0,129.39,94.86
2017,5,9,14,15,6.0,188.0,5.35,28.5,193.5,175.77,131.02
2017,5,9,14,30,11.0,233.0,5.4,28.0,242.0,222.95,167.61
2017,5,9,14,45,11.5,238.5,5.45,28.0,248.0,228.99,172.44
2017,5,9,15,0,12.0,244.0,5.5,28.0,254.0,235.14,177.46
2017,5,9,15,15,17.0,256.5,5.5,28.0,269.5,252.5,191.23
2017,5,9,15,30,22.0,269.0,5.5,28.0,285.0,270.14,205.25
2017,5,9,15,45,21.0,251.5,5.5,28.0,266.5,252.65,192.39
2017,5,9,16,0,20.0,234.0,5.5,28.0,248.0,235.13,179.49
2017,5,9,16,15,10.0,161.0,5.45,27.5,168.0,155.09,117.86
2017,5,9,16,30,0.0,88.0,5.4,27.0,88.0,77.96,57.04
2017,5,9,16,45,0.0,47.5,5.4,27.0,47.5,41.95,28.34
2017,5,9,17,0,0.0,7.0,5.4,27.0,7.0,6.16,0.0
2017,5,9,17,15,0.0,6.0,5.2,26.5,6.0,5.28,0.0
2017,5,9,17,30,0.0,5.0,5.0,26.0,5.0,4.39,0.0
2017,5,9,17,45,78.5,57.5,4.8,26.0,77.0,104.34,80.95
2017,5,9,18,0,157.0,110.0,4.6,26.0,149.0,205.75,161.87
2017,5,9,18,15,114.5,80.5,4.35,25.5,105.0,145.54,111.89
2017,5,9,18,30,72.0,51.0,4.1,25.0,61.0,88.74,64.66
2017,5,9,18,45,36.0,28.0,3.9,24.5,33.0,46.28,27.75
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.55,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,2.75,20.5,3.5,3.18,0.0
2017,5,10,6,0,0.0,7.0,2.8,21.0,7.0,6.14,0.0
2017,5,10,6,15,0.0,22.5,3.0,21.0,22.5,19.82,10.74
2017,5,10,6,30,0.0,38.0,3.2,21.0,38.0,33.53,23.16
2017,5,10,6,45,0.0,58.5,3.4,21.5,58.5,50.63,38.28
2017,5,10,7,0,0.0,79.0,3.6,22.0,79.0,67.49,52.97
2017,5,10,7,15,0.5,101.0,3.85,22.5,101.5,85.26,68.16
2017,5,10,7,30,1.0,123.0,4.1,23.0,124.0,102.82,82.86
2017,5,10,7,45,0.5,105.5,4.4,23.5,106.0,90.94,72.35
2017,5,10,8,0,0.0,88.0,4.7,24.0,88.0,77.61,60.66
2017,5,10,8,15,0.0,100.0,4.85,24.5,100.0,87.86,65.8
2017,5,10,8,30,0.0,112.0,5.0,25.0,112.0,98.16,73.67
2017,5,10,8,45,0.0,122.0,5.2,25.5,122.0,106.86,80.19
2017,5,10,9,0,0.0,132.0,5.4,26.0,132.0,115.6,86.68
2017,5,10,9,15,0.5,142.0,5.4,26.5,142.5,124.55,93.26
2017,5,10,9,30,1.0,152.0,5.4,27.0,153.0,133.6,99.89
2017,5,10,9,45,2.5,162.0,5.45,27.5,164.5,143.21,106.9
2017,5,10,10,0,4.0,172.0,5.5,28.0,176.0,153.03,114.07
2017,5,10,10,15,109.5,302.0,5.5,28.0,398.0,317.24,239.47
2017,5,10,10,30,215.0,432.0,5.5,28.0,620.0,495.07,371.14
2017,5,10,10,45,113.5,339.5,5.55,28.5,439.5,369.3,277.3
2017,5,10,11,0,12.0,247.0,5.6,29.0,259.0,226.43,168.62
2017,5,10,11,15,16.5,295.0,5.6,29.0,311.5,273.1,203.79
2017,5,10,11,30,21.0,343.0,5.6,29.0,364.0,320.67,239.02
2017,5,10,11,45,49.0,408.0,5.7,29.5,456.0,407.74,303.0
2017,5,10,12,0,77.0,473.0,5.8,30.0,548.0,495.98,366.51
2017,5,10,12,15,51.0,423.0,5.85,30.0,473.0,433.39,320.72
2017,5,10,12,30,25.0,373.0,5.9,30.0,398.0,367.69,272.41
2017,5,10,12,45,19.5,324.5,5.95,30.5,344.0,311.58,230.84
2017,5,10,13,0,14.0,276.0,6.0,31.0,290.0,262.89,194.44
2017,5,10,13,15,7.0,205.0,6.0,31.0,212.0,191.57,141.09
2017,5,10,13,30,0.0,134.0,6.0,31.0,134.0,120.19,86.91
2017,5,10,13,45,11.0,235.0,6.05,31.0,245.5,223.8,165.84
2017,5,10,14,0,22.0,336.0,6.1,31.0,357.0,330.27,245.37
2017,5,10,14,15,15.5,275.5,6.05,30.5,290.0,267.07,198.86
2017,5,10,14,30,9.0,215.0,6.0,30.0,223.0,204.02,151.92
2017,5,10,14,45,9.5,222.0,5.95,30.0,230.5,211.34,157.79
2017,5,10,15,0,10.0,229.0,5.9,30.0,238.0,218.79,163.73
2017,5,10,15,15,14.0,242.5,5.85,29.5,253.5,235.99,177.6
2017,5,10,15,30,18.0,256.0,5.8,29.0,269.0,253.49,191.79
2017,5,10,15,45,26.5,256.5,5.75,29.0,274.5,275.85,209.56
2017,5,10,16,0,35.0,257.0,5.7,29.0,280.0,285.1,217.43
2017,5,10,16,15,23.0,222.0,5.6,28.5,237.0,226.33,173.0
2017,5,10,16,30,11.0,187.0,5.5,28.0,194.0,182.23,139.26
2017,5,10,16,45,24.0,182.0,5.45,28.0,194.5,188.22,144.91
2017,5,10,17,0,37.0,177.0,5.4,28.0,195.0,204.01,158.12
2017,5,10,17,15,27.5,155.0,5.25,27.5,167.5,174.38,135.19
2017,5,10,17,30,18.0,133.0,5.1,27.0,140.0,137.24,105.92
2017,5,10,17,45,10.0,109.5,5.0,26.5,113.0,109.5,83.75
2017,5,10,18,0,2.0,86.0,4.9,26.0,86.0,82.38,61.69
2017,5,10,18,15,43.0,72.5,4.65,25.5,78.5,94.89,71.47
2017,5,10,18,30,84.0,59.0,4.4,25.0,71.0,104.37,77.05
2017,5,10,18,45,44.5,33.5,4.2,24.5,39.5,57.12,35.95
2017,5,10,19,0,5.0,8.0,4.0,24.0,8.0,8.68,0.0
2017,5,10,19,15,2.5,4.0,3.8,23.5,4.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,1.35,21.5,8.5,7.28,0.0
2017,5,11,6,0,24.0,16.0,1.6,22.0,17.0,13.86,0.0
2017,5,11,6,15,77.0,42.0,1.8,22.0,53.0,34.17,22.59
2017,5,11,6,30,130.0,68.0,2.0,22.0,89.0,53.62,40.19
2017,5,11,6,45,177.5,93.5,2.25,22.5,135.0,70.47,55.12
2017,5,11,7,0,225.0,119.0,2.5,23.0,181.0,87.9,70.21
2017,5,11,7,15,148.0,134.5,2.55,23.0,179.0,101.33,81.67
2017,5,11,7,30,71.0,150.0,2.6,23.0,177.0,116.58,94.43
2017,5,11,7,45,164.5,172.5,2.65,23.5,248.0,127.06,102.74
2017,5,11,8,0,258.0,195.0,2.7,24.0,319.0,136.58,110.09
2017,5,11,8,15,224.5,225.0,2.65,24.0,342.0,182.47,133.11
2017,5,11,8,30,191.0,255.0,2.6,24.0,365.0,216.98,159.23
2017,5,11,8,45,105.0,246.5,2.6,24.5,308.0,211.71,158.19
2017,5,11,9,0,19.0,238.0,2.6,25.0,251.0,205.99,156.53
2017,5,11,9,15,10.0,195.0,2.65,25.0,202.0,171.57,129.93
2017,5,11,9,30,1.0,152.0,2.7,25.0,153.0,133.6,100.36
2017,5,11,9,45,4.5,180.5,2.8,25.5,185.0,159.78,120.3
2017,5,11,10,0,8.0,209.0,2.9,26.0,217.0,186.5,140.36
2017,5,11,10,15,5.0,179.0,3.0,26.5,184.0,160.21,119.71
2017,5,11,10,30,2.0,149.0,3.1,27.0,151.0,132.96,98.39
2017,5,11,10,45,7.5,202.0,3.25,27.5,209.0,183.13,136.57
2017,5,11,11,0,13.0,255.0,3.4,28.0,267.0,234.06,174.6
2017,5,11,11,15,15.5,289.0,3.45,28.5,304.0,267.06,198.65
2017,5,11,11,30,18.0,323.0,3.5,29.0,341.0,300.62,222.86
2017,5,11,11,45,40.5,391.5,3.6,29.5,431.5,385.76,284.77
2017,5,11,12,0,63.0,460.0,3.7,30.0,522.0,471.89,345.84
2017,5,11,12,15,52.5,445.0,3.75,30.0,497.0,454.79,333.22
2017,5,11,12,30,42.0,430.0,3.8,30.0,472.0,436.34,319.98
2017,5,11,12,45,28.0,349.5,3.85,30.5,377.5,351.28,258.34
2017,5,11,13,0,14.0,269.0,3.9,31.0,283.0,256.4,188.63
2017,5,11,13,15,12.5,243.0,3.9,31.0,255.5,231.71,170.66
2017,5,11,13,30,11.0,217.0,3.9,31.0,228.0,206.77,152.24
2017,5,11,13,45,44.0,326.5,3.9,31.0,367.5,354.0,261.87
2017,5,11,14,0,77.0,436.0,3.9,31.0,507.0,498.48,365.69
2017,5,11,14,15,42.5,315.0,3.9,30.5,354.0,344.35,255.1
2017,5,11,14,30,8.0,194.0,3.9,30.0,201.0,183.37,135.64
2017,5,11,14,45,121.5,289.5,3.9,30.0,387.5,411.86,309.72
2017,5,11,15,0,235.0,385.0,3.9,30.0,574.0,620.9,460.95
2017,5,11,15,15,152.0,356.0,3.85,29.5,475.5,511.01,381.64
2017,5,11,15,30,69.0,327.0,3.8,29.0,377.0,388.17,291.94
2017,5,11,15,45,34.5,240.0,3.75,29.0,265.0,265.33,200.68
2017,5,11,16,0,0.0,153.0,3.7,29.0,153.0,138.5,103.22
2017,5,11,16,15,1.0,159.5,3.6,28.5,160.5,146.08,109.86
2017,5,11,16,30,2.0,166.0,3.5,28.0,168.0,154.05,116.7
2017,5,11,16,45,30.5,176.0,3.4,28.0,191.0,196.67,151.28
2017,5,11,17,0,59.0,186.0,3.3,28.0,214.0,229.53,177.93
2017,5,11,17,15,45.5,164.0,3.0,27.5,183.5,196.4,152.37
2017,5,11,17,30,32.0,142.0,2.7,27.0,153.0,164.37,127.39
2017,5,11,17,45,21.0,116.5,2.45,27.0,123.5,123.24,94.52
2017,5,11,18,0,10.0,91.0,2.2,27.0,94.0,91.87,69.06
2017,5,11,18,15,38.0,76.0,2.05,26.5,82.0,96.8,72.6
2017,5,11,18,30,66.0,61.0,1.9,26.0,70.0,99.55,73.03
2017,5,11,18,45,33.5,33.5,1.8,25.5,38.0,52.89,33.19
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.55,0.0
2017,5,11,19,15,0.5,3.0,1.7,25.0,3.0,2.73,0.0
2017,5,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.5,3.1,16.5,15.0,9.55,0.0
2017,5,12,6,0,140.0,21.0,3.3,17.0,30.0,16.5,1.91
2017,5,12,6,15,256.5,36.0,3.6,17.5,72.0,27.96,17.91
2017,5,12,6,30,373.0,51.0,3.9,18.0,114.0,40.48,29.54
2017,5,12,6,45,450.5,61.5,4.2,18.5,165.5,47.29,35.87
2017,5,12,7,0,528.0,72.0,4.5,19.0,217.0,53.81,41.7
2017,5,12,7,15,580.5,80.0,4.65,19.5,272.5,57.89,45.18
2017,5,12,7,30,633.0,88.0,4.8,20.0,328.0,61.76,48.35
2017,5,12,7,45,672.5,93.5,4.95,20.5,384.5,63.48,49.57
2017,5,12,8,0,712.0,99.0,5.1,21.0,441.0,70.87,55.63
2017,5,12,8,15,739.5,103.5,5.05,21.5,496.0,124.1,69.34
2017,5,12,8,30,767.0,108.0,5.0,22.0,551.0,186.3,112.16
2017,5,12,8,45,789.0,111.5,5.0,23.0,603.0,243.45,157.91
2017,5,12,9,0,811.0,115.0,5.0,24.0,655.0,302.74,208.05
2017,5,12,9,15,826.0,118.0,4.95,24.5,701.5,361.22,258.56
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,420.44,308.85
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,481.69,359.36
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,538.58,405.15
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,592.65,447.29
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,645.59,487.2
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,694.8,523.39
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,742.15,557.23
2017,5,12,11,15,897.0,134.5,4.75,28.5,975.5,786.32,587.28
2017,5,12,11,30,901.0,136.0,4.7,29.0,995.0,828.12,613.88
2017,5,12,11,45,908.0,133.0,4.7,29.5,1008.0,866.03,637.78
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,901.4,659.76
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,930.99,679.11
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,957.47,696.42
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,978.42,708.66
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,995.89,718.66
2017,5,12,13,15,909.5,129.5,4.7,31.0,1003.0,1008.8,727.26
2017,5,12,13,30,907.0,129.0,4.7,31.0,990.0,1017.96,733.57
2017,5,12,13,45,901.5,128.5,4.75,31.0,968.0,1020.39,736.1
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,1018.99,736.31
2017,5,12,14,15,890.0,126.5,4.8,31.0,917.5,1012.3,732.82
2017,5,12,14,30,884.0,125.0,4.8,31.0,889.0,1001.88,727.04
2017,5,12,14,45,877.0,122.0,4.85,31.0,853.5,985.29,717.75
2017,5,12,15,0,870.0,119.0,4.9,31.0,818.0,965.15,706.19
2017,5,12,15,15,858.5,116.5,4.85,31.0,776.0,937.94,689.23
2017,5,12,15,30,847.0,114.0,4.8,31.0,734.0,916.44,676.19
2017,5,12,15,45,831.0,111.0,4.8,31.0,686.0,878.41,652.27
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,837.98,626.61
2017,5,12,16,15,795.0,104.5,4.7,30.5,586.5,791.56,597.21
2017,5,12,16,30,775.0,101.0,4.6,30.0,535.0,743.57,566.3
2017,5,12,16,45,746.0,96.5,4.5,29.5,480.0,686.46,528.37
2017,5,12,17,0,717.0,92.0,4.4,29.0,425.0,632.11,491.2
2017,5,12,17,15,679.0,86.5,4.0,28.5,368.5,568.1,444.04
2017,5,12,17,30,641.0,81.0,3.6,28.0,312.0,505.62,396.66
2017,5,12,17,45,584.0,73.5,3.2,27.5,256.5,432.1,339.3
2017,5,12,18,0,527.0,66.0,2.8,27.0,201.0,362.95,283.46
2017,5,12,18,15,442.5,55.5,2.5,25.5,150.0,282.9,218.54
2017,5,12,18,30,358.0,45.0,2.2,24.0,99.0,211.41,158.56
2017,5,12,18,45,227.5,30.5,1.95,23.0,59.5,128.0,86.66
2017,5,12,19,0,97.0,16.0,1.7,22.0,20.0,52.46,0.0
2017,5,12,19,15,48.5,8.0,1.7,21.5,10.0,7.28,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.5,1.6,16.5,16.0,10.46,0.0
2017,5,13,6,0,140.0,23.0,1.8,17.0,32.0,18.08,3.65
2017,5,13,6,15,258.5,38.0,1.95,17.5,74.5,29.5,19.3
2017,5,13,6,30,377.0,53.0,2.1,18.0,117.0,42.21,31.08
2017,5,13,6,45,455.0,63.5,2.25,19.0,169.5,48.94,37.26
2017,5,13,7,0,533.0,74.0,2.4,20.0,222.0,55.41,42.92
2017,5,13,7,15,585.5,82.0,2.45,20.5,278.0,59.42,46.32
2017,5,13,7,30,638.0,90.0,2.5,21.0,334.0,63.23,49.41
2017,5,13,7,45,676.0,95.5,2.65,22.0,390.5,64.87,50.44
2017,5,13,8,0,714.0,101.0,2.8,23.0,447.0,72.46,56.49
2017,5,13,8,15,741.5,106.0,2.85,23.5,501.5,126.12,70.16
2017,5,13,8,30,769.0,111.0,2.9,24.0,556.0,188.96,112.92
2017,5,13,8,45,790.0,115.0,2.95,24.5,608.0,246.36,158.49
2017,5,13,9,0,811.0,119.0,3.0,25.0,660.0,305.78,208.37
2017,5,13,9,15,826.5,122.0,3.05,25.5,707.0,364.37,258.19
2017,5,13,9,30,842.0,125.0,3.1,26.0,754.0,423.76,307.81
2017,5,13,9,45,854.0,127.5,3.15,26.5,796.0,481.73,355.08
2017,5,13,10,0,866.0,130.0,3.2,27.0,838.0,541.78,402.29
2017,5,13,10,15,875.0,132.0,3.15,27.5,873.0,596.13,443.66
2017,5,13,10,30,884.0,134.0,3.1,28.0,908.0,649.4,482.84
2017,5,13,10,45,891.5,135.0,3.1,28.5,936.0,699.58,518.76
2017,5,13,11,0,899.0,136.0,3.1,29.0,964.0,748.05,552.46
2017,5,13,11,15,903.0,137.0,3.05,29.5,984.5,792.02,581.55
