Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,30,907.0,138.0,3.0,30.0,1005.0,833.59,607.16
2017,5,13,11,45,914.0,136.0,2.95,30.5,1018.0,872.54,630.66
2017,5,13,12,0,921.0,134.0,2.9,31.0,1031.0,908.95,652.2
2017,5,13,12,15,921.5,134.0,2.85,31.0,1034.5,938.72,670.58
2017,5,13,12,30,922.0,134.0,2.8,31.0,1038.0,965.38,686.93
2017,5,13,12,45,922.5,133.0,2.75,31.5,1033.0,987.91,699.24
2017,5,13,13,0,923.0,132.0,2.7,32.0,1028.0,1007.02,709.37
2017,5,13,13,15,920.0,131.0,2.65,32.0,1014.5,1019.17,716.64
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,1027.5,721.67
2017,5,13,13,45,913.5,128.5,2.6,32.0,980.0,1030.99,724.34
2017,5,13,14,0,910.0,127.0,2.6,32.0,959.0,1030.6,724.77
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.5,1023.4,721.13
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,1012.41,715.31
2017,5,13,14,45,879.5,126.5,2.6,32.0,861.5,991.25,703.23
2017,5,13,15,0,862.0,129.0,2.6,32.0,823.0,966.9,689.26
2017,5,13,15,15,850.0,126.5,2.6,31.5,780.5,949.11,680.9
2017,5,13,15,30,838.0,124.0,2.6,31.0,738.0,918.32,664.07
2017,5,13,15,45,823.5,120.0,2.65,31.0,690.5,880.81,641.87
2017,5,13,16,0,809.0,116.0,2.7,31.0,643.0,840.83,617.8
2017,5,13,16,15,788.0,112.0,2.7,30.5,590.5,793.26,589.15
2017,5,13,16,30,767.0,108.0,2.7,30.0,538.0,744.2,558.93
2017,5,13,16,45,740.0,102.5,2.75,30.0,483.0,691.07,524.35
2017,5,13,17,0,713.0,97.0,2.8,30.0,428.0,634.43,485.77
2017,5,13,17,15,674.0,90.5,2.55,29.0,371.5,568.81,439.45
2017,5,13,17,30,635.0,84.0,2.3,28.0,315.0,504.82,392.71
2017,5,13,17,45,581.0,76.0,2.05,27.5,259.5,432.75,337.33
2017,5,13,18,0,527.0,68.0,1.8,27.0,204.0,364.73,283.13
2017,5,13,18,15,444.0,57.5,1.75,25.5,152.5,285.38,219.67
2017,5,13,18,30,361.0,47.0,1.7,24.0,101.0,214.34,160.6
2017,5,13,18,45,235.0,31.5,1.7,23.0,61.0,131.49,89.7
2017,5,13,19,0,109.0,16.0,1.7,22.0,21.0,55.93,0.0
2017,5,13,19,15,54.5,8.0,1.75,21.5,10.5,19.51,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.2,16.5,16.0,10.46,0.0
2017,5,14,6,0,127.0,23.0,1.3,17.0,32.0,18.04,4.46
2017,5,14,6,15,236.0,39.5,1.3,17.5,73.5,30.6,20.3
2017,5,14,6,30,345.0,56.0,1.3,18.0,115.0,42.76,31.6
2017,5,14,6,45,423.0,67.5,1.35,19.0,166.5,50.67,38.79
2017,5,14,7,0,501.0,79.0,1.4,20.0,218.0,59.37,46.37
2017,5,14,7,15,553.5,87.5,1.8,21.0,273.0,63.56,49.8
2017,5,14,7,30,606.0,96.0,2.2,22.0,328.0,67.54,52.9
2017,5,14,7,45,646.5,102.0,2.6,23.5,384.5,69.33,53.91
2017,5,14,8,0,687.0,108.0,3.0,25.0,441.0,77.08,59.91
2017,5,14,8,15,714.5,113.0,3.0,25.5,495.0,129.04,72.83
2017,5,14,8,30,742.0,118.0,3.0,26.0,549.0,184.32,109.51
2017,5,14,8,45,764.0,122.0,3.05,27.0,600.5,246.5,158.06
2017,5,14,9,0,786.0,126.0,3.1,28.0,652.0,304.55,205.77
2017,5,14,9,15,802.0,129.5,3.05,28.5,698.5,362.16,253.99
2017,5,14,9,30,818.0,133.0,3.0,29.0,745.0,420.68,302.04
2017,5,14,9,45,830.5,135.5,2.95,29.5,786.0,477.48,347.54
2017,5,14,10,0,843.0,138.0,2.9,30.0,827.0,534.25,391.45
2017,5,14,10,15,852.0,140.5,2.85,30.5,862.0,588.78,432.25
2017,5,14,10,30,861.0,143.0,2.8,31.0,897.0,642.09,470.75
2017,5,14,10,45,867.5,144.0,2.8,31.5,924.5,690.51,504.87
2017,5,14,11,0,874.0,145.0,2.8,32.0,952.0,737.19,536.82
2017,5,14,11,15,878.5,146.5,2.75,32.0,971.5,780.87,566.74
2017,5,14,11,30,883.0,148.0,2.7,32.0,991.0,822.28,593.11
2017,5,14,11,45,883.5,149.5,2.7,32.5,1002.0,858.01,614.57
2017,5,14,12,0,884.0,151.0,2.7,33.0,1013.0,890.95,634.05
2017,5,14,12,15,884.5,151.0,2.7,33.0,1016.0,919.77,652.08
2017,5,14,12,30,885.0,151.0,2.7,33.0,1019.0,945.65,668.24
2017,5,14,12,45,883.5,151.0,2.7,33.5,1014.0,966.64,679.95
2017,5,14,13,0,882.0,151.0,2.7,34.0,1009.0,984.32,689.63
2017,5,14,13,15,879.0,150.0,2.65,34.0,995.5,996.2,696.74
2017,5,14,13,30,876.0,149.0,2.6,34.0,982.0,1004.42,701.71
2017,5,14,13,45,870.5,148.0,2.6,34.0,960.0,1006.49,703.48
2017,5,14,14,0,865.0,147.0,2.6,34.0,938.0,1004.84,703.12
2017,5,14,14,15,858.0,145.0,2.6,34.0,909.0,997.05,699.11
2017,5,14,14,30,851.0,143.0,2.6,34.0,880.0,996.68,699.9
2017,5,14,14,45,845.0,138.5,2.65,34.0,845.0,979.76,690.86
2017,5,14,15,0,839.0,134.0,2.7,34.0,810.0,959.32,679.77
2017,5,14,15,15,826.5,131.5,2.7,33.5,768.0,931.59,665.03
2017,5,14,15,30,814.0,129.0,2.7,33.0,726.0,900.9,648.33
2017,5,14,15,45,798.5,125.0,2.7,33.0,679.0,863.19,625.6
2017,5,14,16,0,783.0,121.0,2.7,33.0,632.0,823.13,601.15
2017,5,14,16,15,761.5,116.5,2.7,32.5,580.5,775.51,572.5
2017,5,14,16,30,740.0,112.0,2.7,32.0,529.0,730.03,544.78
2017,5,14,16,45,712.5,106.5,2.75,32.0,475.0,674.4,508.51
2017,5,14,17,0,685.0,101.0,2.8,32.0,421.0,618.61,470.34
2017,5,14,17,15,646.0,94.5,2.5,31.0,365.5,554.3,425.02
2017,5,14,17,30,607.0,88.0,2.2,30.0,310.0,491.65,379.4
2017,5,14,17,45,553.5,79.5,1.95,29.5,255.5,420.73,325.33
2017,5,14,18,0,500.0,71.0,1.7,29.0,201.0,353.84,272.49
2017,5,14,18,15,419.0,59.5,1.65,28.0,150.5,275.82,210.25
2017,5,14,18,30,338.0,48.0,1.6,27.0,100.0,204.01,151.11
2017,5,14,18,45,220.0,32.5,1.6,26.0,61.0,127.35,86.34
2017,5,14,19,0,102.0,17.0,1.6,25.0,22.0,55.42,0.0
2017,5,14,19,15,51.0,8.5,1.7,24.5,11.0,19.16,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,74.0,12.5,1.55,18.5,17.5,11.37,0.0
2017,5,15,6,0,148.0,25.0,1.8,19.0,35.0,19.64,6.0
2017,5,15,6,15,262.0,40.0,2.05,19.5,77.5,31.02,20.49
2017,5,15,6,30,376.0,55.0,2.3,20.0,120.0,42.06,30.72
2017,5,15,6,45,232.0,81.0,2.6,21.0,125.5,62.25,48.47
2017,5,15,7,0,88.0,107.0,2.9,22.0,131.0,82.52,65.92
2017,5,15,7,15,362.5,98.0,2.95,22.5,233.0,69.62,54.69
2017,5,15,7,30,637.0,89.0,3.0,23.0,335.0,62.28,48.17
2017,5,15,7,45,476.5,138.5,3.1,23.5,338.5,94.21,75.07
2017,5,15,8,0,316.0,188.0,3.2,24.0,342.0,133.57,107.64
2017,5,15,8,15,312.5,216.0,3.25,24.5,383.0,176.39,124.94
2017,5,15,8,30,309.0,244.0,3.3,25.0,424.0,219.34,155.61
2017,5,15,8,45,358.0,254.5,3.35,26.0,481.0,261.15,185.59
2017,5,15,9,0,407.0,265.0,3.4,27.0,538.0,303.11,217.14
2017,5,15,9,15,417.5,278.5,3.4,27.5,575.5,346.14,251.5
2017,5,15,9,30,428.0,292.0,3.4,28.0,613.0,390.14,286.15
2017,5,15,9,45,637.0,212.0,3.45,28.5,718.5,449.34,330.41
2017,5,15,10,0,846.0,132.0,3.5,29.0,824.0,530.28,391.65
2017,5,15,10,15,854.0,134.0,3.5,29.5,858.0,585.06,433.18
2017,5,15,10,30,862.0,136.0,3.5,30.0,892.0,636.52,471.16
2017,5,15,10,45,867.0,138.0,3.5,30.5,918.5,684.68,505.66
2017,5,15,11,0,872.0,140.0,3.5,31.0,945.0,730.98,537.88
2017,5,15,11,15,875.5,141.0,3.5,31.5,963.5,773.32,566.49
2017,5,15,11,30,879.0,142.0,3.5,32.0,982.0,813.3,591.49
2017,5,15,11,45,889.5,136.5,3.55,32.5,995.5,851.05,614.96
2017,5,15,12,0,900.0,131.0,3.6,33.0,1009.0,886.49,636.73
2017,5,15,12,15,900.0,131.0,3.65,33.0,1011.5,915.06,655.22
2017,5,15,12,30,900.0,131.0,3.7,33.0,1014.0,940.59,671.8
2017,5,15,12,45,686.0,278.0,3.75,33.5,949.5,918.71,655.36
2017,5,15,13,0,472.0,425.0,3.8,34.0,885.0,872.28,618.02
2017,5,15,13,15,493.5,408.5,3.8,34.0,883.5,890.73,631.38
2017,5,15,13,30,515.0,392.0,3.8,34.0,882.0,906.75,642.78
2017,5,15,13,45,527.0,374.0,3.85,34.5,866.0,909.38,644.45
2017,5,15,14,0,539.0,356.0,3.9,35.0,850.0,909.05,644.38
2017,5,15,14,15,508.5,349.0,3.95,35.0,803.0,874.99,622.88
2017,5,15,14,30,478.0,342.0,4.0,35.0,756.0,838.52,599.84
2017,5,15,14,45,364.0,363.0,4.1,35.0,671.0,735.03,529.97
2017,5,15,15,0,250.0,384.0,4.2,35.0,586.0,646.74,468.61
2017,5,15,15,15,254.5,359.0,4.25,34.5,555.5,622.84,455.0
2017,5,15,15,30,259.0,334.0,4.3,34.0,525.0,597.25,439.72
2017,5,15,15,45,478.0,242.0,4.4,34.0,565.5,702.67,520.49
2017,5,15,16,0,697.0,150.0,4.5,34.0,606.0,785.02,582.25
2017,5,15,16,15,568.5,175.0,4.6,33.5,527.5,683.38,512.66
2017,5,15,16,30,440.0,200.0,4.7,33.0,449.0,583.17,441.74
2017,5,15,16,45,518.0,161.5,4.8,33.0,425.5,582.66,444.8
2017,5,15,17,0,596.0,123.0,4.9,33.0,402.0,579.64,445.01
2017,5,15,17,15,556.0,114.0,4.85,32.0,348.0,515.75,399.42
2017,5,15,17,30,516.0,105.0,4.8,31.0,294.0,448.75,350.16
2017,5,15,17,45,460.0,94.5,4.8,30.5,241.5,379.7,296.76
2017,5,15,18,0,404.0,84.0,4.8,30.0,189.0,315.41,245.33
2017,5,15,18,15,329.5,69.0,4.7,29.0,141.5,242.8,186.34
2017,5,15,18,30,255.0,54.0,4.6,28.0,94.0,178.08,132.46
2017,5,15,18,45,127.5,36.5,4.5,27.5,56.5,93.59,62.96
2017,5,15,19,0,0.0,19.0,4.4,27.0,19.0,17.75,0.0
2017,5,15,19,15,0.0,9.5,4.4,26.5,9.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.5,3.65,21.0,11.5,9.55,0.0
2017,5,16,6,0,30.0,21.0,3.7,21.0,23.0,17.89,5.42
2017,5,16,6,15,83.5,47.5,3.95,21.5,60.5,38.29,26.39
2017,5,16,6,30,137.0,74.0,4.2,22.0,98.0,57.91,43.98
2017,5,16,6,45,94.0,89.5,4.45,22.5,109.0,69.73,54.59
2017,5,16,7,0,51.0,105.0,4.7,23.0,120.0,84.02,66.97
2017,5,16,7,15,25.5,79.0,4.9,23.5,86.5,67.13,52.35
2017,5,16,7,30,0.0,53.0,5.1,24.0,53.0,46.79,34.69
2017,5,16,7,45,0.0,97.0,5.3,24.5,97.0,84.44,66.55
2017,5,16,8,0,0.0,141.0,5.5,25.0,141.0,119.06,95.26
2017,5,16,8,15,0.0,144.5,5.5,25.5,144.5,123.39,93.91
2017,5,16,8,30,0.0,148.0,5.5,26.0,148.0,127.37,96.53
2017,5,16,8,45,5.0,180.5,5.55,26.5,184.0,155.32,117.79
2017,5,16,9,0,10.0,213.0,5.6,27.0,220.0,184.1,139.46
2017,5,16,9,15,8.5,205.5,5.6,27.0,211.5,179.61,135.69
2017,5,16,9,30,7.0,198.0,5.6,27.0,203.0,174.39,131.42
2017,5,16,9,45,4.5,173.5,5.7,27.5,177.0,153.82,115.06
2017,5,16,10,0,2.0,149.0,5.8,28.0,151.0,132.25,97.99
2017,5,16,10,15,3.0,153.5,5.85,28.5,156.0,137.05,101.35
2017,5,16,10,30,4.0,158.0,5.9,29.0,161.0,141.97,104.8
2017,5,16,10,45,6.0,175.5,5.95,29.5,181.5,159.0,117.52
2017,5,16,11,0,8.0,193.0,6.0,30.0,202.0,176.32,130.37
2017,5,16,11,15,9.5,196.0,6.0,30.0,206.0,180.82,133.7
2017,5,16,11,30,11.0,199.0,6.0,30.0,210.0,185.43,137.17
2017,5,16,11,45,9.0,187.5,6.05,30.5,196.5,174.39,128.45
2017,5,16,12,0,7.0,176.0,6.1,31.0,183.0,163.08,119.56
2017,5,16,12,15,8.0,176.0,6.1,31.0,184.0,164.46,120.65
2017,5,16,12,30,9.0,176.0,6.1,31.0,185.0,165.84,121.74
2017,5,16,12,45,9.0,184.0,6.15,31.0,193.0,173.5,127.55
2017,5,16,13,0,9.0,192.0,6.2,31.0,201.0,181.14,133.35
2017,5,16,13,15,23.5,299.0,6.25,31.0,322.0,302.81,224.73
2017,5,16,13,30,38.0,406.0,6.3,31.0,443.0,422.78,312.8
2017,5,16,13,45,22.0,288.5,6.35,31.0,310.0,294.41,218.49
2017,5,16,14,0,6.0,171.0,6.4,31.0,177.0,159.85,117.44
2017,5,16,14,15,16.0,251.5,6.45,31.0,265.5,244.51,181.96
2017,5,16,14,30,26.0,332.0,6.5,31.0,354.0,345.75,257.71
2017,5,16,14,45,18.0,278.5,6.6,31.0,293.5,272.93,203.66
2017,5,16,15,0,10.0,225.0,6.7,31.0,233.0,214.63,159.97
2017,5,16,15,15,93.5,287.5,6.7,31.0,356.5,381.64,288.68
2017,5,16,15,30,177.0,350.0,6.7,31.0,480.0,524.3,396.07
2017,5,16,15,45,109.0,308.0,6.75,31.0,386.5,417.0,315.95
2017,5,16,16,0,41.0,266.0,6.8,31.0,293.0,298.42,226.08
2017,5,16,16,15,41.0,246.0,6.75,30.5,271.0,277.94,211.81
2017,5,16,16,30,41.0,226.0,6.7,30.0,249.0,257.27,197.08
2017,5,16,16,45,20.5,126.5,6.65,29.5,138.0,136.21,103.29
2017,5,16,17,0,0.0,27.0,6.6,29.0,27.0,23.8,13.55
2017,5,16,17,15,0.0,23.5,6.45,28.5,23.5,20.7,11.15
2017,5,16,17,30,0.0,20.0,6.3,28.0,20.0,17.6,8.71
2017,5,16,17,45,145.5,61.0,6.2,27.5,99.0,152.23,119.91
2017,5,16,18,0,291.0,102.0,6.1,27.0,178.0,269.2,212.66
2017,5,16,18,15,225.0,82.0,5.9,26.5,132.5,202.22,156.87
2017,5,16,18,30,159.0,62.0,5.7,26.0,87.0,142.2,106.48
2017,5,16,18,45,79.5,39.0,5.55,26.0,51.5,74.51,50.03
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.1,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.28,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,1.5,22.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,1.5,22.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.0,1.55,22.0,5.0,4.39,0.0
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,9.5,1.55,22.5,9.5,8.35,1.64
2017,5,17,7,30,0.0,12.0,1.5,23.0,12.0,10.56,3.53
2017,5,17,7,45,0.0,54.0,1.45,23.5,54.0,47.69,35.47
2017,5,17,8,0,0.0,96.0,1.4,24.0,96.0,84.2,66.14
2017,5,17,8,15,0.0,119.5,1.4,24.5,119.5,103.75,78.32
2017,5,17,8,30,0.0,143.0,1.4,25.0,143.0,123.4,93.38
2017,5,17,8,45,0.0,126.5,1.4,25.5,126.5,110.63,82.8
2017,5,17,9,0,0.0,110.0,1.4,26.0,110.0,97.07,71.75
2017,5,17,9,15,8.0,183.0,1.35,26.5,189.5,161.07,120.9
2017,5,17,9,30,16.0,256.0,1.3,27.0,269.0,225.17,168.67
2017,5,17,9,45,56.0,323.5,1.3,28.0,369.5,293.35,217.66
2017,5,17,10,0,96.0,391.0,1.3,29.0,470.0,372.26,273.23
2017,5,17,10,15,62.0,367.0,1.3,29.5,419.0,344.29,252.23
2017,5,17,10,30,28.0,343.0,1.3,30.0,368.0,311.12,227.66
2017,5,17,10,45,23.5,332.0,1.35,30.5,353.5,305.16,222.94
2017,5,17,11,0,19.0,321.0,1.4,31.0,339.0,295.14,215.17
2017,5,17,11,15,30.0,368.5,1.45,31.0,397.0,347.13,252.45
2017,5,17,11,30,41.0,416.0,1.5,31.0,455.0,401.56,290.65
2017,5,17,11,45,52.0,439.0,1.6,31.5,489.5,436.14,314.22
2017,5,17,12,0,63.0,462.0,1.7,32.0,524.0,471.92,338.49
2017,5,17,12,15,73.5,473.0,1.8,32.0,545.0,497.29,356.24
2017,5,17,12,30,84.0,484.0,1.9,32.0,566.0,523.15,374.37
2017,5,17,12,45,189.0,482.0,2.0,32.5,666.5,633.09,450.86
2017,5,17,13,0,294.0,480.0,2.1,33.0,767.0,747.91,527.79
2017,5,17,13,15,316.5,465.0,2.2,33.0,770.0,765.33,539.88
2017,5,17,13,30,339.0,450.0,2.3,33.0,773.0,781.21,551.82
2017,5,17,13,45,582.5,305.0,2.4,33.5,845.5,894.77,632.0
2017,5,17,14,0,826.0,160.0,2.5,34.0,918.0,987.97,692.64
2017,5,17,14,15,818.0,158.5,2.65,34.0,889.5,979.84,688.86
2017,5,17,14,30,810.0,157.0,2.8,34.0,861.0,968.18,683.79
2017,5,17,14,45,794.5,157.0,2.95,34.0,824.5,947.46,672.97
2017,5,17,15,0,779.0,157.0,3.1,34.0,788.0,923.66,660.14
2017,5,17,15,15,765.0,154.0,3.25,33.5,746.5,895.28,645.53
2017,5,17,15,30,751.0,151.0,3.4,33.0,705.0,869.35,632.32
2017,5,17,15,45,517.5,219.0,3.6,33.0,589.5,711.63,525.9
2017,5,17,16,0,284.0,287.0,3.8,33.0,474.0,556.89,414.68
2017,5,17,16,15,219.0,269.5,3.95,32.5,406.5,463.19,349.03
2017,5,17,16,30,154.0,252.0,4.1,32.0,339.0,387.54,294.13
2017,5,17,16,45,77.0,195.5,4.25,31.5,239.0,251.45,191.96
2017,5,17,17,0,0.0,139.0,4.4,31.0,139.0,127.54,95.31
2017,5,17,17,15,0.0,120.5,4.45,30.5,120.5,110.3,82.41
2017,5,17,17,30,0.0,102.0,4.5,30.0,102.0,93.05,69.14
2017,5,17,17,45,180.5,97.5,4.55,29.5,145.5,214.43,167.99
2017,5,17,18,0,361.0,93.0,4.6,29.0,189.0,303.13,236.83
2017,5,17,18,15,284.5,77.0,4.55,28.0,141.5,231.02,177.99
2017,5,17,18,30,208.0,61.0,4.5,27.0,94.0,159.91,119.41
2017,5,17,18,45,119.0,40.0,4.45,26.5,57.0,94.92,64.99
2017,5,17,19,0,30.0,19.0,4.4,26.0,20.0,30.13,0.0
2017,5,17,19,15,15.0,9.5,4.3,25.5,10.0,11.99,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,36.0,13.5,3.25,23.0,16.0,12.28,0.0
2017,5,18,6,0,72.0,27.0,3.3,23.0,32.0,21.8,8.77
2017,5,18,6,15,157.5,47.5,3.4,23.5,72.0,37.54,25.64
2017,5,18,6,30,243.0,68.0,3.5,24.0,112.0,52.89,39.41
2017,5,18,6,45,121.5,51.0,3.65,24.5,73.0,40.32,29.04
2017,5,18,7,0,0.0,34.0,3.8,25.0,34.0,29.95,20.18
2017,5,18,7,15,0.0,61.0,4.05,25.5,61.0,53.89,40.63
2017,5,18,7,30,0.0,88.0,4.3,26.0,88.0,76.68,59.77
2017,5,18,7,45,2.5,123.0,4.55,26.5,124.5,104.52,82.81
2017,5,18,8,0,5.0,158.0,4.8,27.0,161.0,131.64,104.84
2017,5,18,8,15,6.0,171.5,4.9,27.5,175.5,144.35,109.38
2017,5,18,8,30,7.0,185.0,5.0,28.0,190.0,157.13,118.68
2017,5,18,8,45,12.5,211.5,5.15,28.5,220.0,180.96,136.34
2017,5,18,9,0,18.0,238.0,5.3,29.0,250.0,205.73,154.6
2017,5,18,9,15,45.5,289.0,5.35,29.5,322.5,249.84,186.88
2017,5,18,9,30,73.0,340.0,5.4,30.0,395.0,304.67,227.12
2017,5,18,9,45,36.5,240.0,5.5,30.5,268.0,219.33,163.08
2017,5,18,10,0,0.0,140.0,5.6,31.0,141.0,123.49,90.0
2017,5,18,10,15,23.5,263.0,5.65,31.0,284.5,238.82,177.42
2017,5,18,10,30,47.0,386.0,5.7,31.0,428.0,357.44,265.1
2017,5,18,10,45,138.0,424.5,5.8,31.5,551.5,452.57,334.76
2017,5,18,11,0,229.0,463.0,5.9,32.0,675.0,559.1,411.48
2017,5,18,11,15,161.0,468.5,5.9,32.0,619.5,529.53,389.05
2017,5,18,11,30,93.0,474.0,5.9,32.0,564.0,492.31,361.07
2017,5,18,11,45,90.5,478.5,5.95,32.5,567.0,502.25,367.47
2017,5,18,12,0,88.0,483.0,6.0,33.0,570.0,511.75,373.4
2017,5,18,12,15,56.5,430.5,6.0,33.0,487.0,443.04,323.89
2017,5,18,12,30,25.0,378.0,6.0,33.0,404.0,370.79,271.3
2017,5,18,12,45,162.5,428.0,6.05,33.5,587.5,557.27,408.18
2017,5,18,13,0,300.0,478.0,6.1,34.0,771.0,750.91,544.08
2017,5,18,13,15,156.0,360.0,6.1,34.0,512.5,498.96,366.2
2017,5,18,13,30,12.0,242.0,6.1,34.0,254.0,230.49,168.15
2017,5,18,13,45,12.5,235.5,6.2,34.0,248.0,225.37,164.89
2017,5,18,14,0,13.0,229.0,6.3,34.0,242.0,220.16,161.25
2017,5,18,14,15,50.0,323.0,6.3,34.0,367.5,358.2,264.22
2017,5,18,14,30,87.0,417.0,6.3,34.0,493.0,491.4,361.11
2017,5,18,14,45,187.5,397.5,6.35,34.0,552.0,584.55,430.95
2017,5,18,15,0,288.0,378.0,6.4,34.0,611.0,674.46,497.62
2017,5,18,15,15,330.5,344.5,6.45,33.5,599.0,676.18,502.16
2017,5,18,15,30,373.0,311.0,6.5,33.0,587.0,674.25,504.48
2017,5,18,15,45,458.5,266.0,6.55,33.0,583.0,708.34,532.19
2017,5,18,16,0,544.0,221.0,6.6,33.0,579.0,721.59,545.22
2017,5,18,16,15,518.0,212.0,6.55,32.5,531.0,673.61,512.59
2017,5,18,16,30,492.0,203.0,6.5,32.0,483.0,625.39,479.38
2017,5,18,16,45,459.5,191.5,6.5,31.5,432.5,569.76,440.09
2017,5,18,17,0,427.0,180.0,6.5,31.0,382.0,515.13,400.64
2017,5,18,17,15,385.5,165.5,6.4,30.5,330.5,441.76,345.96
2017,5,18,17,30,344.0,151.0,6.3,30.0,279.0,383.44,301.32
2017,5,18,17,45,294.5,132.0,6.2,30.0,229.0,318.69,250.0
2017,5,18,18,0,245.0,113.0,6.1,30.0,179.0,258.45,201.21
2017,5,18,18,15,183.0,90.0,5.85,29.5,133.0,192.51,147.47
2017,5,18,18,30,121.0,67.0,5.6,29.0,87.0,126.46,93.35
2017,5,18,18,45,60.5,41.5,5.45,28.5,51.5,70.89,47.5
2017,5,18,19,0,0.0,16.0,5.3,28.0,16.0,14.1,0.0
2017,5,18,19,15,0.0,8.0,5.2,27.5,8.0,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,10.91,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,20.25,8.11
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.5,39.86,27.6
2017,5,19,6,30,159.0,75.0,4.9,24.0,104.0,57.47,43.3
2017,5,19,6,45,235.5,93.5,5.05,24.5,153.0,70.83,55.11
2017,5,19,7,0,312.0,112.0,5.2,25.0,202.0,83.81,66.26
2017,5,19,7,15,156.0,117.0,5.3,25.5,162.0,90.77,72.0
2017,5,19,7,30,0.0,122.0,5.4,26.0,122.0,102.53,81.6
2017,5,19,7,45,0.0,124.5,5.55,26.5,124.5,105.65,83.78
2017,5,19,8,0,0.0,127.0,5.7,27.0,127.0,108.59,85.75
2017,5,19,8,15,151.5,185.0,5.75,27.5,274.0,151.83,110.21
2017,5,19,8,30,303.0,243.0,5.8,28.0,421.0,217.45,153.2
2017,5,19,8,45,234.5,277.5,5.85,28.5,422.5,258.15,187.15
2017,5,19,9,0,166.0,312.0,5.9,29.0,424.0,283.4,209.2
2017,5,19,9,15,233.0,326.0,5.95,29.5,495.0,330.7,243.74
2017,5,19,9,30,300.0,340.0,6.0,30.0,566.0,379.68,280.13
2017,5,19,9,45,308.0,358.5,6.05,31.0,601.5,419.87,310.11
2017,5,19,10,0,316.0,377.0,6.1,32.0,637.0,460.77,339.94
2017,5,19,10,15,322.0,393.0,6.1,32.0,667.5,499.27,368.78
2017,5,19,10,30,328.0,409.0,6.1,32.0,698.0,538.01,397.36
2017,5,19,10,45,257.5,439.0,6.2,32.5,670.0,538.77,396.76
2017,5,19,11,0,187.0,469.0,6.3,33.0,642.0,534.48,392.01
2017,5,19,11,15,140.0,471.5,6.35,33.5,603.0,516.17,377.51
2017,5,19,11,30,93.0,474.0,6.4,34.0,564.0,491.99,358.62
2017,5,19,11,45,136.0,489.0,6.45,34.5,621.5,550.85,400.5
2017,5,19,12,0,179.0,504.0,6.5,35.0,679.0,611.17,442.73
2017,5,19,12,15,173.0,506.0,6.5,35.0,676.0,619.36,448.17
2017,5,19,12,30,167.0,508.0,6.5,35.0,673.0,626.47,453.01
2017,5,19,12,45,117.0,486.5,6.5,35.0,602.5,569.78,412.46
2017,5,19,13,0,67.0,465.0,6.5,35.0,532.0,499.64,362.15
2017,5,19,13,15,95.5,474.0,6.5,35.0,567.0,540.08,391.9
2017,5,19,13,30,124.0,483.0,6.5,35.0,602.0,592.91,429.79
2017,5,19,13,45,167.0,472.5,6.5,35.0,628.5,629.45,456.89
2017,5,19,14,0,210.0,462.0,6.5,35.0,655.0,665.25,483.46
2017,5,19,14,15,253.5,437.5,6.45,34.5,663.0,699.85,510.11
2017,5,19,14,30,297.0,413.0,6.4,34.0,671.0,719.26,526.54
2017,5,19,14,45,178.0,388.0,6.4,34.0,541.0,565.05,416.41
2017,5,19,15,0,59.0,363.0,6.4,34.0,411.0,411.74,303.87
2017,5,19,15,15,186.5,346.0,6.35,33.5,486.0,528.58,394.09
2017,5,19,15,30,314.0,329.0,6.3,33.0,561.0,639.37,477.97
2017,5,19,15,45,335.0,300.5,6.25,33.0,533.5,621.53,466.69
2017,5,19,16,0,356.0,272.0,6.2,33.0,506.0,600.82,453.7
2017,5,19,16,15,371.0,244.0,6.05,32.5,471.5,572.76,435.8
2017,5,19,16,30,386.0,216.0,5.9,32.0,437.0,542.0,415.64
2017,5,19,16,45,393.5,191.0,5.8,31.5,396.5,519.54,400.86
2017,5,19,17,0,401.0,166.0,5.7,31.0,356.0,481.42,374.18
2017,5,19,17,15,353.0,156.5,5.5,30.5,308.5,409.66,320.3
2017,5,19,17,30,305.0,147.0,5.3,30.0,261.0,354.6,277.91
2017,5,19,17,45,271.5,126.5,5.1,29.5,215.5,298.94,234.36
2017,5,19,18,0,238.0,106.0,4.9,29.0,170.0,246.05,191.87
2017,5,19,18,15,186.0,84.5,4.65,28.5,127.5,186.61,143.22
2017,5,19,18,30,134.0,63.0,4.4,28.0,85.0,132.46,98.3
2017,5,19,18,45,67.0,41.0,4.2,27.5,52.0,71.94,48.56
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,17.23,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.5,1.9,23.0,0.5,0.45,0.0
2017,5,20,6,0,0.0,1.0,2.0,23.0,1.0,0.87,0.0
2017,5,20,6,15,0.0,3.5,2.05,23.0,3.5,3.07,0.0
2017,5,20,6,30,0.0,6.0,2.1,23.0,6.0,5.26,0.0
2017,5,20,6,45,0.0,9.0,2.2,23.5,9.0,7.9,1.19
2017,5,20,7,0,0.0,12.0,2.3,24.0,12.0,10.54,3.5
2017,5,20,7,15,0.0,54.5,2.35,24.0,54.5,48.11,35.95
2017,5,20,7,30,0.0,97.0,2.4,24.0,97.0,83.77,66.27
2017,5,20,7,45,0.0,78.5,2.5,24.5,78.5,69.45,53.75
2017,5,20,8,0,0.0,60.0,2.6,25.0,60.0,53.03,39.55
2017,5,20,8,15,0.0,43.5,2.7,25.0,43.5,38.42,25.67
2017,5,20,8,30,0.0,27.0,2.8,25.0,27.0,23.84,13.75
2017,5,20,8,45,0.0,40.0,2.9,25.5,40.0,35.37,22.95
2017,5,20,9,0,0.0,53.0,3.0,26.0,53.0,46.92,32.06
2017,5,20,9,15,0.0,53.0,3.25,26.5,53.0,46.95,31.91
2017,5,20,9,30,0.0,53.0,3.5,27.0,53.0,46.99,31.77
2017,5,20,9,45,0.0,90.5,3.75,27.5,90.5,80.42,57.91
2017,5,20,10,0,0.0,128.0,4.0,28.0,128.0,113.11,83.07
2017,5,20,10,15,1.0,137.0,3.8,28.0,138.0,121.62,89.46
2017,5,20,10,30,2.0,146.0,3.6,28.0,148.0,130.29,95.99
2017,5,20,10,45,1.0,141.0,3.4,28.5,142.5,125.56,92.0
2017,5,20,11,0,0.0,136.0,3.2,29.0,137.0,120.69,87.95
2017,5,20,11,15,2.5,147.5,2.85,29.0,151.0,132.85,97.19
2017,5,20,11,30,5.0,159.0,2.5,29.0,165.0,145.29,106.58
2017,5,20,11,45,11.0,237.0,2.2,29.5,248.5,219.9,162.25
2017,5,20,12,0,17.0,315.0,1.9,30.0,332.0,295.61,216.96
2017,5,20,12,15,15.0,287.0,2.0,30.0,302.5,270.21,198.3
2017,5,20,12,30,13.0,259.0,2.1,30.0,273.0,244.25,179.46
2017,5,20,12,45,43.5,365.5,2.25,30.0,409.0,378.98,278.13
2017,5,20,13,0,74.0,472.0,2.4,30.0,545.0,512.63,372.36
2017,5,20,13,15,49.0,414.5,2.45,29.5,462.5,437.54,319.66
2017,5,20,13,30,24.0,357.0,2.5,29.0,380.0,360.51,265.26
2017,5,20,13,45,17.5,289.5,2.55,29.0,306.0,280.3,207.41
2017,5,20,14,0,11.0,222.0,2.6,29.0,232.0,211.64,156.82
2017,5,20,14,15,10.0,216.5,2.55,29.0,226.0,205.78,152.72
2017,5,20,14,30,9.0,211.0,2.5,29.0,220.0,199.88,148.45
2017,5,20,14,45,16.5,257.5,2.45,29.0,272.0,251.13,187.29
2017,5,20,15,0,24.0,304.0,2.4,29.0,324.0,303.51,226.42
2017,5,20,15,15,64.5,325.0,2.1,28.5,374.0,378.11,282.77
2017,5,20,15,30,105.0,346.0,1.8,28.0,424.0,438.19,327.51
2017,5,20,15,45,322.0,276.5,1.55,28.0,493.5,583.64,436.21
2017,5,20,16,0,539.0,207.0,1.3,28.0,563.0,700.99,519.88
2017,5,20,16,15,475.5,220.0,1.0,27.5,516.0,646.03,479.28
2017,5,20,16,30,412.0,233.0,0.7,27.0,469.0,580.67,432.84
2017,5,20,16,45,368.0,222.5,0.45,26.5,418.0,521.99,391.38
2017,5,20,17,0,324.0,212.0,0.2,26.0,367.0,465.81,350.95
2017,5,20,17,15,287.5,192.5,0.65,25.0,317.0,407.34,313.88
2017,5,20,17,30,251.0,173.0,1.1,24.0,267.0,351.46,275.31
2017,5,20,17,45,202.0,149.0,1.6,23.5,217.0,277.37,219.34
2017,5,20,18,0,153.0,125.0,2.1,23.0,167.0,217.69,172.12
2017,5,20,18,15,111.5,95.5,2.55,22.5,122.0,159.1,124.23
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,104.07,78.42
2017,5,20,18,45,35.0,40.0,3.55,21.5,45.5,53.99,36.43
2017,5,20,19,0,0.0,14.0,4.1,21.0,14.0,12.32,0.0
2017,5,20,19,15,0.0,7.0,4.25,20.5,7.0,6.37,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,2.7,19.0,4.0,3.64,0.0
2017,5,21,6,0,0.0,8.0,2.8,19.0,8.0,7.02,0.0
2017,5,21,6,15,0.0,24.0,2.9,19.0,24.0,21.13,12.36
2017,5,21,6,30,0.0,40.0,3.0,19.0,40.0,35.29,25.09
2017,5,21,6,45,0.0,61.0,3.1,19.0,61.0,52.97,40.84
2017,5,21,7,0,0.0,82.0,3.2,19.0,82.0,70.2,56.04
2017,5,21,7,15,0.0,65.5,3.25,19.0,65.5,57.89,45.25
2017,5,21,7,30,0.0,49.0,3.3,19.0,49.0,43.24,32.35
2017,5,21,7,45,0.0,57.5,3.4,19.5,57.5,50.79,38.73
2017,5,21,8,0,0.0,66.0,3.5,20.0,66.0,58.36,45.02
2017,5,21,8,15,11.5,141.0,3.5,20.0,148.0,121.67,94.06
2017,5,21,8,30,23.0,216.0,3.5,20.0,230.0,182.57,141.97
2017,5,21,8,45,12.0,190.0,3.55,20.5,197.5,164.22,127.05
2017,5,21,9,0,1.0,164.0,3.6,21.0,165.0,142.36,109.53
2017,5,21,9,15,6.5,201.0,3.6,21.5,206.5,175.27,134.94
2017,5,21,9,30,12.0,238.0,3.6,22.0,248.0,209.01,160.62
2017,5,21,9,45,11.5,252.5,3.6,22.5,262.5,222.67,170.56
2017,5,21,10,0,11.0,267.0,3.6,23.0,277.0,236.34,180.45
2017,5,21,10,15,13.0,272.0,3.5,23.0,284.0,243.44,185.59
2017,5,21,10,30,15.0,277.0,3.4,23.0,291.0,250.67,190.88
2017,5,21,10,45,16.5,297.0,3.35,23.5,312.5,270.55,205.37
2017,5,21,11,0,18.0,317.0,3.3,24.0,334.0,290.75,219.94
2017,5,21,11,15,45.0,388.0,3.3,24.0,431.5,374.23,282.41
2017,5,21,11,30,72.0,459.0,3.3,24.0,529.0,462.1,346.66
2017,5,21,11,45,172.0,473.0,3.3,24.0,641.5,565.16,422.72
2017,5,21,12,0,272.0,487.0,3.3,24.0,754.0,676.38,502.72
2017,5,21,12,15,227.5,496.5,3.45,24.0,720.5,657.28,488.27
2017,5,21,12,30,183.0,506.0,3.6,24.0,687.0,637.95,474.16
2017,5,21,12,45,113.5,469.0,3.8,24.0,581.5,549.24,410.44
2017,5,21,13,0,44.0,432.0,4.0,24.0,476.0,445.81,334.58
2017,5,21,13,15,53.5,440.0,4.3,23.5,492.0,466.27,351.41
2017,5,21,13,30,63.0,448.0,4.6,23.0,508.0,486.83,368.18
2017,5,21,13,45,46.5,407.5,4.9,23.0,451.5,434.02,329.68
2017,5,21,14,0,30.0,367.0,5.2,23.0,395.0,380.15,289.89
2017,5,21,14,15,74.0,397.5,5.35,22.5,463.0,455.67,349.24
2017,5,21,14,30,118.0,428.0,5.5,22.0,531.0,546.11,418.8
2017,5,21,14,45,200.0,403.5,5.65,22.0,569.5,601.25,463.06
2017,5,21,15,0,282.0,379.0,5.8,22.0,608.0,667.93,515.45
2017,5,21,15,15,159.5,340.0,5.75,21.5,468.5,496.35,386.6
2017,5,21,15,30,37.0,301.0,5.7,21.0,329.0,328.57,256.29
2017,5,21,15,45,18.5,201.0,5.7,21.0,215.0,199.84,155.92
2017,5,21,16,0,0.0,101.0,5.7,21.0,101.0,89.79,67.57
2017,5,21,16,15,0.0,122.0,5.6,20.5,122.0,109.32,83.85
2017,5,21,16,30,0.0,143.0,5.5,20.0,143.0,129.56,100.75
2017,5,21,16,45,0.0,93.5,5.45,20.0,93.5,83.06,63.07
2017,5,21,17,0,0.0,44.0,5.4,20.0,44.0,38.84,26.73
2017,5,21,17,15,0.0,38.0,5.15,19.5,38.0,33.51,22.46
2017,5,21,17,30,0.0,32.0,4.9,19.0,32.0,28.19,18.13
2017,5,21,17,45,0.0,25.0,4.7,19.0,25.0,22.0,12.95
2017,5,21,18,0,0.0,18.0,4.5,19.0,18.0,15.82,7.73
2017,5,21,18,15,0.0,13.0,4.5,18.5,13.0,11.42,3.97
2017,5,21,18,30,0.0,8.0,4.5,18.0,8.0,7.02,0.19
2017,5,21,18,45,0.0,4.5,4.5,18.0,4.5,3.94,0.0
2017,5,21,19,0,0.0,1.0,4.5,18.0,1.0,0.87,0.0
2017,5,21,19,15,0.0,0.5,4.45,17.5,0.5,0.45,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,13.0,3.5,16.0,14.5,11.82,0.0
2017,5,22,6,0,42.0,26.0,3.5,16.0,29.0,21.84,10.5
2017,5,22,6,15,99.5,51.5,3.45,16.0,67.5,41.37,29.96
2017,5,22,6,30,157.0,77.0,3.4,16.0,106.0,58.88,46.08
2017,5,22,6,45,224.5,96.5,3.4,16.5,153.5,72.83,58.72
2017,5,22,7,0,292.0,116.0,3.4,17.0,201.0,86.35,70.64
2017,5,22,7,15,146.0,110.0,3.35,17.0,152.5,86.19,70.44
2017,5,22,7,30,0.0,104.0,3.3,17.0,104.0,89.19,72.88
2017,5,22,7,45,0.0,125.0,3.25,17.5,125.0,106.1,87.12
2017,5,22,8,0,0.0,146.0,3.2,18.0,146.0,122.92,101.02
2017,5,22,8,15,8.0,175.5,3.1,18.5,180.5,147.54,115.65
2017,5,22,8,30,16.0,205.0,3.0,19.0,215.0,173.48,135.39
2017,5,22,8,45,18.5,225.0,2.9,19.5,237.5,192.46,149.64
2017,5,22,9,0,21.0,245.0,2.8,20.0,260.0,211.88,164.17
2017,5,22,9,15,30.5,278.0,2.8,20.5,300.5,236.67,182.62
2017,5,22,9,30,40.0,311.0,2.8,21.0,341.0,270.26,207.77
2017,5,22,9,45,30.5,303.5,2.85,21.5,327.0,266.27,204.2
2017,5,22,10,0,21.0,296.0,2.9,22.0,313.0,265.14,202.8
2017,5,22,10,15,13.5,238.0,2.95,22.0,249.5,215.03,164.21
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,162.17,123.15
2017,5,22,10,45,11.0,239.5,3.15,22.5,250.5,217.6,165.8
2017,5,22,11,0,16.0,299.0,3.3,23.0,315.0,273.79,208.11
2017,5,22,11,15,16.5,305.0,3.5,23.0,321.5,281.17,213.52
2017,5,22,11,30,17.0,311.0,3.7,23.0,328.0,288.57,219.09
2017,5,22,11,45,14.0,265.0,3.95,23.5,279.5,247.1,187.29
2017,5,22,12,0,11.0,219.0,4.2,24.0,231.0,204.73,154.7
2017,5,22,12,15,11.5,223.0,4.1,24.0,235.0,209.56,158.46
2017,5,22,12,30,12.0,227.0,4.0,24.0,239.0,214.38,162.13
2017,5,22,12,45,12.5,241.0,3.95,24.5,254.0,228.22,172.37
2017,5,22,13,0,13.0,255.0,3.9,25.0,269.0,242.11,182.57
2017,5,22,13,15,11.0,223.5,3.6,25.0,235.0,211.97,159.63
2017,5,22,13,30,9.0,192.0,3.3,25.0,201.0,181.58,136.47
2017,5,22,13,45,11.0,228.0,3.05,25.0,239.0,216.83,163.51
2017,5,22,14,0,13.0,264.0,2.8,25.0,277.0,252.54,190.55
2017,5,22,14,15,10.0,225.5,2.75,25.0,235.5,214.08,161.46
2017,5,22,14,30,7.0,187.0,2.7,25.0,194.0,175.59,132.23
2017,5,22,14,45,4.5,168.5,2.7,25.0,173.0,156.13,117.4
2017,5,22,15,0,2.0,150.0,2.7,25.0,152.0,136.69,102.46
2017,5,22,15,15,2.0,157.0,2.7,25.0,159.0,143.21,107.78
2017,5,22,15,30,2.0,164.0,2.7,25.0,166.0,149.86,113.2
2017,5,22,15,45,3.0,173.0,2.75,25.0,175.5,159.44,121.01
2017,5,22,16,0,4.0,182.0,2.8,25.0,185.0,169.26,129.05
2017,5,22,16,15,2.5,171.5,2.8,25.0,173.0,158.42,120.89
2017,5,22,16,30,1.0,161.0,2.8,25.0,161.0,147.71,112.83
2017,5,22,16,45,321.0,135.5,2.8,25.0,289.0,403.45,319.82
2017,5,22,17,0,641.0,110.0,2.8,25.0,417.0,593.46,465.66
2017,5,22,17,15,604.0,103.0,2.75,24.5,363.5,532.36,419.66
2017,5,22,17,30,567.0,96.0,2.7,24.0,310.0,472.8,374.91
2017,5,22,17,45,512.5,87.5,2.65,23.5,257.5,403.76,321.18
2017,5,22,18,0,458.0,79.0,2.6,23.0,205.0,334.81,265.75
2017,5,22,18,15,384.5,67.0,2.35,22.5,156.5,263.41,206.48
2017,5,22,18,30,311.0,55.0,2.1,22.0,108.0,199.62,152.16
2017,5,22,18,45,207.5,38.5,1.85,21.5,68.5,128.4,91.81
2017,5,22,19,0,104.0,22.0,1.6,21.0,29.0,63.87,23.54
2017,5,22,19,15,52.0,11.0,1.65,20.5,14.5,21.62,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,13.19,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,22.63,11.21
2017,5,23,6,15,214.0,46.5,1.35,18.5,79.5,35.77,24.94
2017,5,23,6,30,304.0,64.0,1.5,19.0,120.0,48.44,36.53
2017,5,23,6,45,368.0,77.5,1.65,19.5,169.0,57.56,44.76
2017,5,23,7,0,432.0,91.0,1.8,20.0,218.0,66.3,52.41
2017,5,23,7,15,482.0,101.5,1.85,20.5,270.0,72.47,57.59
2017,5,23,7,30,532.0,112.0,1.9,21.0,322.0,78.34,62.37
2017,5,23,7,45,331.5,161.5,1.95,21.5,299.5,114.76,93.02
2017,5,23,8,0,131.0,211.0,2.0,22.0,277.0,152.16,123.77
2017,5,23,8,15,266.5,216.0,2.0,22.5,368.0,172.17,123.86
2017,5,23,8,30,402.0,221.0,2.0,23.0,459.0,209.37,144.52
2017,5,23,8,45,264.0,266.5,2.05,23.5,428.5,248.83,180.77
2017,5,23,9,0,126.0,312.0,2.1,24.0,398.0,272.3,203.95
2017,5,23,9,15,93.0,322.5,2.05,24.5,388.0,288.77,217.16
2017,5,23,9,30,60.0,333.0,2.0,25.0,378.0,294.0,221.27
2017,5,23,9,45,76.5,362.0,1.95,25.5,423.0,330.7,247.82
2017,5,23,10,0,93.0,391.0,1.9,26.0,468.0,369.67,275.62
2017,5,23,10,15,53.0,323.5,1.85,26.0,367.5,303.66,227.03
