Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,30,13.0,256.0,1.8,26.0,267.0,231.55,173.15
2017,5,23,10,45,400.0,220.0,1.8,26.5,591.0,448.48,338.22
2017,5,23,11,0,787.0,184.0,1.8,27.0,915.0,705.01,520.11
2017,5,23,11,15,792.0,185.5,1.8,27.0,934.0,746.47,547.01
2017,5,23,11,30,797.0,187.0,1.8,27.0,953.0,786.04,573.93
2017,5,23,11,45,804.5,184.5,1.8,27.5,965.5,822.12,596.43
2017,5,23,12,0,812.0,182.0,1.8,28.0,978.0,856.1,616.78
2017,5,23,12,15,812.0,182.0,1.8,28.0,981.0,883.52,634.0
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,908.22,649.49
2017,5,23,12,45,467.5,339.5,1.85,28.0,801.5,767.33,552.84
2017,5,23,13,0,123.0,497.0,1.9,28.0,619.0,590.9,426.25
2017,5,23,13,15,112.5,486.5,1.9,28.0,596.5,567.01,411.27
2017,5,23,13,30,102.0,476.0,1.9,28.0,574.0,551.32,400.7
2017,5,23,13,45,83.5,453.0,1.95,28.0,532.5,514.49,375.44
2017,5,23,14,0,65.0,430.0,2.0,28.0,491.0,476.62,349.27
2017,5,23,14,15,36.5,313.0,2.05,27.5,347.0,334.19,248.34
2017,5,23,14,30,8.0,196.0,2.1,27.0,203.0,184.87,137.77
2017,5,23,14,45,7.5,195.5,2.2,27.0,202.0,184.03,137.73
2017,5,23,15,0,7.0,195.0,2.3,27.0,201.0,183.21,137.36
2017,5,23,15,15,3.5,165.0,2.55,26.5,168.0,152.03,113.89
2017,5,23,15,30,0.0,135.0,2.8,26.0,135.0,121.05,90.23
2017,5,23,15,45,0.0,133.0,3.1,25.5,133.0,119.27,89.32
2017,5,23,16,0,0.0,131.0,3.4,25.0,131.0,117.53,88.42
2017,5,23,16,15,0.0,118.0,4.05,24.0,118.0,105.56,79.56
2017,5,23,16,30,0.0,105.0,4.7,23.0,105.0,93.6,70.57
2017,5,23,16,45,0.0,57.0,5.35,22.0,57.0,50.38,35.85
2017,5,23,17,0,0.0,9.0,6.0,21.0,9.0,7.92,0.94
2017,5,23,17,15,0.0,7.5,6.2,20.5,7.5,6.6,0.0
2017,5,23,17,30,0.0,6.0,6.4,20.0,6.0,5.27,0.0
2017,5,23,17,45,0.0,5.0,6.65,19.5,5.0,4.39,0.0
2017,5,23,18,0,0.0,4.0,6.9,19.0,4.0,3.51,0.0
2017,5,23,18,15,0.0,3.0,6.35,18.5,3.0,2.63,0.0
2017,5,23,18,30,0.0,2.0,5.8,18.0,2.0,1.75,0.0
2017,5,23,18,45,0.0,1.0,5.3,18.0,1.0,0.88,0.0
2017,5,23,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,5,23,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,15.0,3.15,13.5,22.0,13.64,0.0
2017,5,24,6,0,169.0,30.0,3.4,14.0,44.0,23.48,12.28
2017,5,24,6,15,278.5,44.5,3.35,14.5,88.0,34.35,24.15
2017,5,24,6,30,388.0,59.0,3.3,15.0,132.0,44.9,34.03
2017,5,24,6,45,456.5,70.5,3.25,16.0,184.0,54.13,42.39
2017,5,24,7,0,525.0,82.0,3.2,17.0,236.0,61.18,48.56
2017,5,24,7,15,576.5,90.0,3.35,18.0,291.5,64.92,51.6
2017,5,24,7,30,628.0,98.0,3.5,19.0,347.0,68.47,54.34
2017,5,24,7,45,666.0,104.0,3.65,20.0,403.0,70.23,55.44
2017,5,24,8,0,704.0,110.0,3.8,21.0,459.0,78.21,61.83
2017,5,24,8,15,731.0,115.0,3.85,21.5,513.0,130.53,74.72
2017,5,24,8,30,758.0,120.0,3.9,22.0,567.0,186.06,112.02
2017,5,24,8,45,781.0,123.0,4.0,23.0,619.0,248.09,161.15
2017,5,24,9,0,804.0,126.0,4.1,24.0,671.0,305.9,209.57
2017,5,24,9,15,819.5,129.0,4.1,24.5,717.5,363.29,258.73
2017,5,24,9,30,835.0,132.0,4.1,25.0,764.0,421.5,307.81
2017,5,24,9,45,848.0,134.0,4.1,25.5,805.0,478.37,354.67
2017,5,24,10,0,861.0,136.0,4.1,26.0,846.0,535.21,400.07
2017,5,24,10,15,869.5,138.0,4.1,26.5,881.0,590.57,442.92
2017,5,24,10,30,878.0,140.0,4.1,27.0,916.0,642.58,482.03
2017,5,24,10,45,888.0,139.0,4.1,27.5,944.0,691.85,518.09
2017,5,24,11,0,898.0,138.0,4.1,28.0,972.0,739.63,552.1
2017,5,24,11,15,901.5,139.5,4.1,28.0,992.0,783.0,583.24
2017,5,24,11,30,905.0,141.0,4.1,28.0,1012.0,823.96,610.72
2017,5,24,11,45,917.0,134.5,4.1,28.5,1026.0,862.6,635.08
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,898.94,657.67
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.5,928.48,676.91
2017,5,24,12,30,930.0,128.0,4.1,29.0,1047.0,954.98,694.17
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.5,977.48,707.4
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,996.61,718.46
2017,5,24,13,15,930.5,123.0,4.05,30.0,1024.5,1009.28,726.54
2017,5,24,13,30,928.0,122.0,4.0,30.0,1011.0,1018.16,732.31
2017,5,24,13,45,925.5,119.5,3.95,30.0,990.0,1021.72,734.79
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,1021.37,734.9
2017,5,24,14,15,917.0,115.5,3.8,30.0,940.0,1014.73,730.79
2017,5,24,14,30,911.0,114.0,3.7,30.0,911.0,1004.29,724.4
2017,5,24,14,45,903.0,112.0,3.65,30.0,875.5,987.73,714.52
2017,5,24,15,0,895.0,110.0,3.6,30.0,840.0,967.63,702.46
2017,5,24,15,15,883.5,108.0,3.45,30.0,798.0,940.9,685.5
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,911.09,666.59
2017,5,24,15,45,859.5,102.5,3.15,30.0,709.0,875.9,644.1
2017,5,24,16,0,847.0,99.0,3.0,30.0,662.0,838.1,619.82
2017,5,24,16,15,828.0,95.5,2.75,29.5,610.5,799.42,595.43
2017,5,24,16,30,809.0,92.0,2.5,29.0,559.0,751.83,564.63
2017,5,24,16,45,785.0,88.0,2.3,29.0,504.5,698.56,528.71
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,644.64,491.73
2017,5,24,17,15,727.0,79.0,1.75,28.5,394.5,582.71,446.84
2017,5,24,17,30,693.0,74.0,1.4,28.0,339.0,523.82,402.84
2017,5,24,17,45,645.0,68.0,1.1,27.5,283.5,455.44,350.68
2017,5,24,18,0,597.0,62.0,0.8,27.0,228.0,390.38,299.27
2017,5,24,18,15,522.5,54.0,0.8,26.0,175.5,314.77,239.88
2017,5,24,18,30,448.0,46.0,0.8,25.0,123.0,246.32,183.75
2017,5,24,18,45,327.0,34.5,0.85,24.5,80.0,166.11,117.35
2017,5,24,19,0,206.0,23.0,0.9,24.0,37.0,95.69,43.01
2017,5,24,19,15,103.0,11.5,0.95,23.0,18.5,33.5,0.0
2017,5,24,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,119.5,14.0,3.6,16.5,23.5,12.73,0.0
2017,5,25,6,0,239.0,28.0,3.8,17.0,47.0,22.94,11.84
2017,5,25,6,15,349.5,39.0,3.9,17.5,92.0,31.06,21.03
2017,5,25,6,30,460.0,50.0,4.0,18.0,137.0,38.89,28.37
2017,5,25,6,45,530.5,58.0,4.1,19.0,190.0,43.75,32.8
2017,5,25,7,0,601.0,66.0,4.2,20.0,243.0,48.45,36.86
2017,5,25,7,15,646.5,72.0,4.7,21.0,298.0,51.28,39.13
2017,5,25,7,30,692.0,78.0,5.2,22.0,353.0,53.98,41.19
2017,5,25,7,45,724.5,82.5,5.7,23.0,408.5,60.96,46.85
2017,5,25,8,0,757.0,87.0,6.2,24.0,464.0,68.88,53.2
2017,5,25,8,15,780.0,91.0,6.3,24.5,517.0,122.69,65.99
2017,5,25,8,30,803.0,95.0,6.4,25.0,570.0,179.18,103.7
2017,5,25,8,45,818.0,99.0,6.55,26.0,619.5,236.48,149.52
2017,5,25,9,0,833.0,103.0,6.7,27.0,669.0,295.01,199.14
2017,5,25,9,15,846.0,106.0,6.7,27.5,714.0,358.73,253.63
2017,5,25,9,30,859.0,109.0,6.7,28.0,759.0,416.52,302.96
2017,5,25,9,45,864.5,113.0,6.75,28.5,797.5,471.94,349.48
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,526.43,393.91
2017,5,25,10,15,877.5,119.0,6.7,29.5,869.5,579.24,435.53
2017,5,25,10,30,885.0,121.0,6.6,30.0,903.0,630.85,474.93
2017,5,25,10,45,887.0,125.0,6.55,30.5,929.0,679.11,510.79
2017,5,25,11,0,889.0,129.0,6.5,31.0,955.0,725.24,544.1
2017,5,25,11,15,892.5,130.0,6.4,31.5,974.0,767.71,573.77
2017,5,25,11,30,896.0,131.0,6.3,32.0,993.0,807.8,599.62
2017,5,25,11,45,894.5,134.0,6.25,32.5,1003.5,843.02,621.98
2017,5,25,12,0,893.0,137.0,6.2,33.0,1014.0,875.31,642.14
2017,5,25,12,15,893.5,137.0,6.1,33.0,1017.5,903.86,660.74
2017,5,25,12,30,894.0,137.0,6.0,33.0,1021.0,929.53,677.34
2017,5,25,12,45,892.0,138.0,5.95,33.5,1015.5,950.84,689.82
2017,5,25,13,0,890.0,139.0,5.9,34.0,1010.0,968.91,700.15
2017,5,25,13,15,724.0,256.0,5.85,34.0,959.0,956.77,692.03
2017,5,25,13,30,558.0,373.0,5.8,34.0,908.0,920.77,663.17
2017,5,25,13,45,715.5,254.5,5.75,34.5,925.0,968.24,698.77
2017,5,25,14,0,873.0,136.0,5.7,35.0,942.0,990.48,712.01
2017,5,25,14,15,866.5,134.5,5.65,35.0,914.0,983.77,707.97
2017,5,25,14,30,860.0,133.0,5.6,35.0,886.0,973.45,701.85
2017,5,25,14,45,847.0,132.5,5.55,35.0,850.0,954.45,690.13
2017,5,25,15,0,834.0,132.0,5.5,35.0,814.0,941.98,682.87
2017,5,25,15,15,822.0,129.5,5.4,34.5,772.5,915.29,667.32
2017,5,25,15,30,810.0,127.0,5.3,34.0,731.0,885.69,649.85
2017,5,25,15,45,794.0,123.5,5.25,34.0,685.0,848.79,626.29
2017,5,25,16,0,778.0,120.0,5.2,34.0,639.0,809.62,601.07
2017,5,25,16,15,757.5,116.0,5.15,33.5,588.5,764.22,572.53
2017,5,25,16,30,737.0,112.0,5.1,33.0,538.0,720.53,544.77
2017,5,25,16,45,708.5,107.5,5.05,33.0,485.0,666.16,507.79
2017,5,25,17,0,680.0,103.0,5.0,33.0,432.0,611.7,468.91
2017,5,25,17,15,643.5,97.0,4.85,32.0,377.5,550.58,425.59
2017,5,25,17,30,607.0,91.0,4.7,31.0,323.0,490.86,381.84
2017,5,25,17,45,553.5,83.5,4.6,30.5,269.0,421.77,328.72
2017,5,25,18,0,500.0,76.0,4.5,30.0,215.0,356.61,276.92
2017,5,25,18,15,425.5,65.5,4.5,29.0,165.5,283.17,217.72
2017,5,25,18,30,351.0,55.0,4.5,28.0,116.0,214.96,161.14
2017,5,25,18,45,240.5,40.0,4.5,27.5,75.0,140.85,99.5
2017,5,25,19,0,130.0,25.0,4.5,27.0,34.0,75.73,35.28
2017,5,25,19,15,65.0,12.5,4.5,26.5,17.0,25.92,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.0,3.1,22.5,12.0,10.91,0.0
2017,5,26,6,0,0.0,24.0,3.2,23.0,24.0,21.04,10.16
2017,5,26,6,15,16.5,47.0,3.45,23.5,50.5,39.24,27.31
2017,5,26,6,30,33.0,70.0,3.7,24.0,77.0,57.04,43.06
2017,5,26,6,45,64.0,91.5,3.95,24.5,109.0,73.59,57.51
2017,5,26,7,0,95.0,113.0,4.2,25.0,141.0,86.78,68.76
2017,5,26,7,15,97.5,141.0,4.35,25.5,175.0,105.6,84.49
2017,5,26,7,30,100.0,169.0,4.5,26.0,209.0,129.05,103.76
2017,5,26,7,45,110.0,194.5,4.7,26.5,244.5,139.76,112.1
2017,5,26,8,0,120.0,220.0,4.9,27.0,280.0,156.89,125.61
2017,5,26,8,15,60.0,143.5,4.95,27.5,173.5,122.48,90.17
2017,5,26,8,30,0.0,67.0,5.0,28.0,67.0,59.3,41.82
2017,5,26,8,45,0.0,73.5,5.1,28.5,73.5,65.11,46.21
2017,5,26,9,0,0.0,80.0,5.2,29.0,80.0,70.93,50.54
2017,5,26,9,15,2.0,127.0,5.2,29.5,129.0,112.34,82.54
2017,5,26,9,30,4.0,174.0,5.2,30.0,178.0,153.18,113.57
2017,5,26,9,45,11.5,231.5,5.2,30.5,241.5,205.25,152.61
2017,5,26,10,0,19.0,289.0,5.2,31.0,305.0,258.22,191.7
2017,5,26,10,15,10.0,216.0,5.15,31.0,224.5,194.35,143.54
2017,5,26,10,30,1.0,143.0,5.1,31.0,144.0,127.04,92.37
2017,5,26,10,45,2.5,146.5,5.05,31.5,148.5,131.3,95.37
2017,5,26,11,0,4.0,150.0,5.0,32.0,153.0,135.71,98.44
2017,5,26,11,15,4.5,152.0,4.95,32.0,156.5,138.23,100.27
2017,5,26,11,30,5.0,154.0,4.9,32.0,160.0,140.78,102.15
2017,5,26,11,45,90.0,313.5,4.85,32.5,403.0,356.96,263.76
2017,5,26,12,0,175.0,473.0,4.8,33.0,646.0,576.88,419.51
2017,5,26,12,15,175.5,474.0,4.7,33.0,648.0,589.15,426.98
2017,5,26,12,30,176.0,475.0,4.6,33.0,650.0,600.69,434.74
2017,5,26,12,45,160.0,488.5,4.55,33.5,646.5,607.9,438.25
2017,5,26,13,0,144.0,502.0,4.5,34.0,643.0,613.91,440.91
2017,5,26,13,15,276.0,458.5,4.45,34.0,725.0,714.1,513.03
2017,5,26,13,30,408.0,415.0,4.4,34.0,807.0,815.27,583.88
2017,5,26,13,45,396.0,410.5,4.35,34.5,784.0,797.79,570.84
2017,5,26,14,0,384.0,406.0,4.3,35.0,761.0,786.78,562.65
2017,5,26,14,15,322.5,415.0,4.25,35.0,707.0,739.55,530.13
2017,5,26,14,30,261.0,424.0,4.2,35.0,653.0,691.36,496.81
2017,5,26,14,45,286.5,399.0,4.2,35.0,641.0,690.92,498.47
2017,5,26,15,0,312.0,374.0,4.2,35.0,629.0,688.08,498.34
2017,5,26,15,15,524.0,263.0,4.15,35.0,665.5,779.41,567.13
2017,5,26,15,30,736.0,152.0,4.1,35.0,702.0,849.74,617.97
2017,5,26,15,45,532.5,217.0,4.1,35.0,602.0,716.98,526.96
2017,5,26,16,0,329.0,282.0,4.1,35.0,502.0,585.21,432.47
2017,5,26,16,15,390.5,242.5,4.05,34.5,483.5,583.73,435.63
2017,5,26,16,30,452.0,203.0,4.0,34.0,465.0,590.16,443.38
2017,5,26,16,45,446.5,182.0,4.0,34.0,420.0,546.42,413.15
2017,5,26,17,0,441.0,161.0,4.0,34.0,375.0,501.44,381.59
2017,5,26,17,15,409.0,147.5,3.85,33.0,327.0,446.18,342.42
2017,5,26,17,30,377.0,134.0,3.7,32.0,279.0,392.63,303.32
2017,5,26,17,45,327.0,119.0,3.6,31.5,230.5,319.19,247.3
2017,5,26,18,0,277.0,104.0,3.5,31.0,182.0,261.49,201.84
2017,5,26,18,15,225.0,85.0,3.55,30.5,139.0,202.96,154.71
2017,5,26,18,30,173.0,66.0,3.6,30.0,96.0,149.73,110.97
2017,5,26,18,45,101.5,44.5,3.7,29.5,60.5,92.08,63.93
2017,5,26,19,0,30.0,23.0,3.8,29.0,25.0,34.93,14.54
2017,5,26,19,15,15.0,11.5,3.95,28.5,12.5,13.82,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.5,3.25,24.5,17.5,13.19,0.0
2017,5,27,6,0,75.0,29.0,3.3,25.0,35.0,23.42,11.94
2017,5,27,6,15,144.0,51.0,3.45,25.0,74.5,40.15,27.9
2017,5,27,6,30,213.0,73.0,3.6,25.0,114.0,56.38,42.33
2017,5,27,6,45,106.5,71.0,3.8,25.5,91.5,57.67,43.74
2017,5,27,7,0,0.0,69.0,4.0,26.0,69.0,60.28,45.99
2017,5,27,7,15,171.0,104.5,4.2,26.5,173.0,77.74,60.66
2017,5,27,7,30,342.0,140.0,4.4,27.0,277.0,101.83,80.6
2017,5,27,7,45,341.0,169.5,4.6,27.5,322.5,119.77,95.08
2017,5,27,8,0,340.0,199.0,4.8,28.0,368.0,139.97,111.2
2017,5,27,8,15,180.0,205.5,4.9,28.5,296.0,166.68,120.26
2017,5,27,8,30,20.0,212.0,5.0,29.0,224.0,179.19,134.67
2017,5,27,8,45,21.5,231.0,5.1,29.5,245.0,197.51,148.04
2017,5,27,9,0,23.0,250.0,5.2,30.0,266.0,216.12,161.6
2017,5,27,9,15,55.0,299.5,5.2,30.5,340.5,259.72,193.16
2017,5,27,9,30,87.0,349.0,5.2,31.0,415.0,315.33,233.63
2017,5,27,9,45,53.5,322.5,5.25,31.5,364.0,290.31,215.0
2017,5,27,10,0,20.0,296.0,5.3,32.0,313.0,264.4,195.4
2017,5,27,10,15,19.0,298.0,5.25,32.0,315.0,268.15,197.98
2017,5,27,10,30,18.0,300.0,5.2,32.0,317.0,271.61,200.3
2017,5,27,10,45,30.0,351.0,5.2,32.5,379.5,322.04,236.82
2017,5,27,11,0,42.0,402.0,5.2,33.0,442.0,377.51,276.37
2017,5,27,11,15,46.5,407.0,5.15,33.0,451.5,390.44,285.46
2017,5,27,11,30,51.0,412.0,5.1,33.0,461.0,403.63,294.85
2017,5,27,11,45,106.0,458.0,5.05,33.5,562.0,493.84,359.28
2017,5,27,12,0,161.0,504.0,5.0,34.0,663.0,592.03,427.53
2017,5,27,12,15,138.5,502.5,4.95,34.0,639.5,582.23,419.77
2017,5,27,12,30,116.0,501.0,4.9,34.0,616.0,570.46,411.03
2017,5,27,12,45,77.0,460.5,4.9,34.5,536.5,497.36,358.84
2017,5,27,13,0,38.0,420.0,4.9,35.0,457.0,427.36,308.34
2017,5,27,13,15,78.0,451.5,4.9,35.0,527.0,499.02,360.17
2017,5,27,13,30,118.0,483.0,4.9,35.0,597.0,583.49,419.61
2017,5,27,13,45,400.0,364.5,4.9,35.0,737.0,766.71,553.04
2017,5,27,14,0,682.0,246.0,4.9,35.0,877.0,931.22,669.14
2017,5,27,14,15,410.0,340.5,4.95,35.0,716.5,761.19,549.58
2017,5,27,14,30,138.0,435.0,5.0,35.0,556.0,570.02,412.4
2017,5,27,14,45,152.0,410.5,5.05,35.0,539.0,560.0,407.54
2017,5,27,15,0,166.0,386.0,5.1,35.0,522.0,548.55,401.03
2017,5,27,15,15,425.0,283.5,5.1,35.0,607.0,708.66,520.74
2017,5,27,15,30,684.0,181.0,5.1,35.0,692.0,833.63,611.94
2017,5,27,15,45,667.0,174.5,5.15,35.0,647.5,795.89,587.28
2017,5,27,16,0,650.0,168.0,5.2,35.0,603.0,756.28,561.96
2017,5,27,16,15,626.5,162.0,5.15,34.5,554.5,710.32,532.01
2017,5,27,16,30,603.0,156.0,5.1,34.0,506.0,663.47,500.81
2017,5,27,16,45,567.0,150.0,5.05,33.5,454.0,606.76,461.71
2017,5,27,17,0,531.0,144.0,5.0,33.0,402.0,545.52,418.47
2017,5,27,17,15,492.0,134.0,4.75,32.5,350.5,485.53,374.55
2017,5,27,17,30,453.0,124.0,4.5,32.0,299.0,427.68,331.18
2017,5,27,17,45,378.0,116.0,4.25,31.5,246.0,354.49,274.83
2017,5,27,18,0,303.0,108.0,4.0,31.0,193.0,279.21,215.71
2017,5,27,18,15,243.0,89.0,3.7,30.5,147.5,215.78,164.65
2017,5,27,18,30,183.0,70.0,3.4,30.0,102.0,158.55,117.74
2017,5,27,18,45,91.5,46.0,3.1,29.5,62.0,84.58,58.41
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,19.85,6.59
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,13.19,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,24.23,12.75
2017,5,28,6,15,124.5,52.5,1.75,24.0,73.0,41.18,28.92
2017,5,28,6,30,188.0,76.0,1.8,24.0,112.0,58.37,44.21
2017,5,28,6,45,238.5,96.5,1.85,24.5,157.5,72.93,56.93
2017,5,28,7,0,289.0,117.0,1.9,25.0,203.0,87.01,68.89
2017,5,28,7,15,288.0,133.0,1.8,25.5,233.5,97.35,77.39
2017,5,28,7,30,287.0,149.0,1.7,26.0,264.0,107.18,85.23
2017,5,28,7,45,186.5,179.0,1.65,26.5,258.0,131.5,104.89
2017,5,28,8,0,86.0,209.0,1.6,27.0,252.0,158.1,125.97
2017,5,28,8,15,291.5,200.5,1.6,27.0,369.0,163.47,113.96
2017,5,28,8,30,497.0,192.0,1.6,27.0,486.0,201.11,131.73
2017,5,28,8,45,387.5,246.0,1.6,27.5,487.5,258.47,179.98
2017,5,28,9,0,278.0,300.0,1.6,28.0,489.0,295.68,212.72
2017,5,28,9,15,271.5,324.5,1.65,28.0,519.5,333.03,242.03
2017,5,28,9,30,265.0,349.0,1.7,28.0,550.0,369.76,270.44
2017,5,28,9,45,280.0,366.5,1.75,28.5,589.0,410.03,300.08
2017,5,28,10,0,295.0,384.0,1.8,29.0,628.0,451.79,330.25
2017,5,28,10,15,271.0,407.5,1.85,29.0,639.0,478.45,349.79
2017,5,28,10,30,247.0,431.0,1.9,29.0,650.0,502.6,367.08
2017,5,28,10,45,175.0,445.0,1.95,29.5,602.5,489.17,356.48
2017,5,28,11,0,103.0,459.0,2.0,30.0,555.0,466.57,339.08
2017,5,28,11,15,146.5,474.5,2.05,30.0,614.5,519.74,377.04
2017,5,28,11,30,190.0,490.0,2.1,30.0,674.0,577.99,417.7
2017,5,28,11,45,234.0,488.5,2.15,30.5,717.0,625.13,449.67
2017,5,28,12,0,278.0,487.0,2.2,31.0,760.0,676.73,484.28
2017,5,28,12,15,227.0,497.5,2.2,31.0,721.0,653.91,467.63
2017,5,28,12,30,176.0,508.0,2.2,31.0,682.0,629.92,450.5
2017,5,28,12,45,146.5,502.0,2.25,31.5,647.0,607.2,434.14
2017,5,28,13,0,117.0,496.0,2.3,32.0,612.0,582.15,416.11
2017,5,28,13,15,131.0,492.0,2.3,32.0,619.5,598.27,427.82
2017,5,28,13,30,145.0,488.0,2.3,32.0,627.0,613.81,438.93
2017,5,28,13,45,154.5,477.5,2.3,32.0,623.0,617.91,442.33
2017,5,28,14,0,164.0,467.0,2.3,32.0,619.0,621.03,445.22
2017,5,28,14,15,279.5,420.5,2.3,32.0,670.5,702.36,503.71
2017,5,28,14,30,395.0,374.0,2.3,32.0,722.0,768.06,550.58
2017,5,28,14,45,317.5,382.5,2.3,32.0,655.0,702.36,505.47
2017,5,28,15,0,240.0,391.0,2.3,32.0,588.0,622.8,451.33
2017,5,28,15,15,249.5,368.0,2.25,32.0,563.5,620.49,451.21
2017,5,28,15,30,259.0,345.0,2.2,32.0,539.0,602.02,439.8
2017,5,28,15,45,149.5,308.0,2.2,32.0,418.5,448.36,331.45
2017,5,28,16,0,40.0,271.0,2.2,32.0,298.0,300.33,223.03
2017,5,28,16,15,20.0,174.0,2.05,31.5,187.5,183.21,136.65
2017,5,28,16,30,0.0,77.0,1.9,31.0,77.0,68.18,48.16
2017,5,28,16,45,0.0,46.0,1.8,31.0,46.0,40.63,26.71
2017,5,28,17,0,0.0,15.0,1.7,31.0,15.0,13.21,4.94
2017,5,28,17,15,0.0,13.0,1.65,30.5,13.0,11.44,3.58
2017,5,28,17,30,0.0,11.0,1.6,30.0,11.0,9.67,2.19
2017,5,28,17,45,0.0,9.0,1.55,29.5,9.0,7.91,0.78
2017,5,28,18,0,0.0,7.0,1.5,29.0,7.0,6.15,0.0
2017,5,28,18,15,0.0,5.0,1.55,28.5,5.0,4.39,0.0
2017,5,28,18,30,0.0,3.0,1.6,28.0,3.0,2.63,0.0
2017,5,28,18,45,0.0,2.0,1.7,27.5,2.0,1.75,0.0
2017,5,28,19,0,0.0,1.0,1.8,27.0,1.0,0.87,0.0
2017,5,28,19,15,0.0,0.5,1.9,26.5,0.5,0.45,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,20.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,2.3,20.0,13.0,11.42,3.21
2017,5,29,6,15,0.0,29.0,2.35,20.0,29.0,25.56,16.18
2017,5,29,6,30,0.0,45.0,2.4,20.0,45.0,39.58,28.76
2017,5,29,6,45,0.0,64.0,2.5,20.0,64.0,55.45,42.87
2017,5,29,7,0,0.0,83.0,2.6,20.0,83.0,71.14,56.62
2017,5,29,7,15,0.0,77.5,2.85,20.0,77.5,67.8,53.66
2017,5,29,7,30,0.0,72.0,3.1,20.0,72.0,63.67,49.94
2017,5,29,7,45,0.0,100.5,3.35,20.0,100.5,87.36,70.18
2017,5,29,8,0,0.0,129.0,3.6,20.0,129.0,110.24,89.45
2017,5,29,8,15,2.0,152.0,3.75,20.0,153.5,129.44,100.62
2017,5,29,8,30,4.0,175.0,3.9,20.0,178.0,149.09,115.97
2017,5,29,8,45,10.0,203.5,4.1,20.5,210.5,174.23,135.19
2017,5,29,9,0,16.0,232.0,4.3,21.0,243.0,200.37,155.05
2017,5,29,9,15,18.5,253.5,4.2,21.0,267.5,220.89,170.73
2017,5,29,9,30,21.0,275.0,4.1,21.0,292.0,241.87,186.7
2017,5,29,9,45,59.5,334.0,4.0,21.5,383.5,301.38,231.51
2017,5,29,10,0,98.0,393.0,3.9,22.0,475.0,372.45,284.51
2017,5,29,10,15,97.5,410.5,3.65,22.0,494.5,395.57,301.4
2017,5,29,10,30,97.0,428.0,3.4,22.0,514.0,418.65,318.15
2017,5,29,10,45,139.0,448.5,3.2,22.5,576.0,468.61,354.39
2017,5,29,11,0,181.0,469.0,3.0,23.0,638.0,526.1,395.34
2017,5,29,11,15,171.5,480.0,2.85,23.5,642.5,542.05,405.17
2017,5,29,11,30,162.0,491.0,2.7,24.0,647.0,556.95,414.23
2017,5,29,11,45,154.0,496.5,2.55,24.5,647.0,567.36,420.03
2017,5,29,12,0,146.0,502.0,2.4,25.0,647.0,576.83,425.06
2017,5,29,12,15,252.5,478.0,2.2,25.0,728.5,661.57,485.68
2017,5,29,12,30,359.0,454.0,2.0,25.0,810.0,748.24,545.37
2017,5,29,12,45,346.0,460.0,1.85,25.5,801.5,756.45,547.78
2017,5,29,13,0,333.0,466.0,1.7,26.0,793.0,762.62,549.39
2017,5,29,13,15,224.5,474.0,1.45,26.0,693.0,669.09,483.02
2017,5,29,13,30,116.0,482.0,1.2,26.0,593.0,579.8,419.06
2017,5,29,13,45,440.5,339.5,0.95,26.0,749.0,780.32,560.89
2017,5,29,14,0,765.0,197.0,0.7,26.0,905.0,953.41,669.92
2017,5,29,14,15,757.5,194.5,0.8,26.0,878.0,945.59,665.31
2017,5,29,14,30,750.0,192.0,0.9,26.0,851.0,941.56,665.66
2017,5,29,14,45,722.0,199.5,1.0,26.5,813.5,918.12,652.56
2017,5,29,15,0,694.0,207.0,1.1,27.0,776.0,892.07,637.89
2017,5,29,15,15,679.0,202.5,1.2,27.0,736.0,863.36,622.56
2017,5,29,15,30,664.0,198.0,1.3,27.0,696.0,832.22,605.38
2017,5,29,15,45,645.5,192.0,1.4,27.0,651.5,794.3,583.11
2017,5,29,16,0,627.0,186.0,1.5,27.0,607.0,754.62,559.03
2017,5,29,16,15,602.5,179.0,1.5,27.0,558.0,707.55,528.4
2017,5,29,16,30,578.0,172.0,1.5,27.0,509.0,653.98,492.86
2017,5,29,16,45,542.5,165.0,1.5,27.0,457.5,598.27,454.74
2017,5,29,17,0,507.0,158.0,1.5,27.0,406.0,543.56,416.38
2017,5,29,17,15,466.0,147.0,1.5,26.5,354.0,482.32,372.97
2017,5,29,17,30,425.0,136.0,1.5,26.0,302.0,423.43,329.9
2017,5,29,17,45,362.5,124.0,1.55,25.5,250.0,354.23,277.48
2017,5,29,18,0,300.0,112.0,1.6,25.0,198.0,282.05,221.11
2017,5,29,18,15,234.5,93.5,1.8,24.5,151.5,217.01,168.79
2017,5,29,18,30,169.0,75.0,2.0,24.0,105.0,158.86,120.8
2017,5,29,18,45,98.5,50.5,2.25,23.5,66.5,92.58,66.24
2017,5,29,19,0,28.0,26.0,2.5,23.0,28.0,38.34,19.29
2017,5,29,19,15,14.0,13.0,2.5,23.0,14.0,14.98,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.5,0.65,20.5,18.5,15.01,0.0
2017,5,30,6,0,50.0,33.0,0.8,21.0,37.0,27.12,15.41
2017,5,30,6,15,117.5,57.0,0.9,21.5,76.5,44.36,31.99
2017,5,30,6,30,185.0,81.0,1.0,22.0,116.0,61.79,47.53
2017,5,30,6,45,256.0,98.0,1.1,22.5,164.5,74.03,58.33
2017,5,30,7,0,327.0,115.0,1.2,23.0,213.0,85.9,68.48
2017,5,30,7,15,378.5,129.0,1.35,23.5,264.0,91.07,72.66
2017,5,30,7,30,430.0,143.0,1.5,24.0,315.0,98.72,78.79
2017,5,30,7,45,475.5,152.0,1.7,24.5,368.0,102.54,81.56
2017,5,30,8,0,521.0,161.0,1.9,25.0,421.0,109.97,87.3
2017,5,30,8,15,552.0,169.5,1.95,25.5,472.5,154.43,98.81
2017,5,30,8,30,583.0,178.0,2.0,26.0,524.0,202.58,130.0
2017,5,30,8,45,446.5,235.0,2.15,26.5,513.5,255.21,176.3
2017,5,30,9,0,310.0,292.0,2.3,27.0,503.0,297.86,214.91
2017,5,30,9,15,283.0,321.0,2.35,27.5,524.0,333.55,243.53
2017,5,30,9,30,256.0,350.0,2.4,28.0,545.0,366.36,269.2
2017,5,30,9,45,487.0,274.5,2.5,28.5,669.0,425.3,311.48
2017,5,30,10,0,718.0,199.0,2.6,29.0,793.0,508.4,372.86
2017,5,30,10,15,729.0,202.0,2.6,29.0,826.5,558.29,410.9
2017,5,30,10,30,740.0,205.0,2.6,29.0,860.0,607.82,447.83
2017,5,30,10,45,750.5,205.5,2.65,29.5,887.5,654.36,481.08
2017,5,30,11,0,761.0,206.0,2.7,30.0,915.0,699.17,512.29
2017,5,30,11,15,766.5,208.0,2.75,30.0,934.5,740.22,541.26
2017,5,30,11,30,772.0,210.0,2.8,30.0,954.0,779.54,568.59
2017,5,30,11,45,612.0,320.5,2.85,30.0,915.0,781.03,566.11
2017,5,30,12,0,452.0,431.0,2.9,30.0,876.0,772.72,556.73
2017,5,30,12,15,442.5,433.0,2.9,30.0,869.5,787.15,566.44
2017,5,30,12,30,433.0,435.0,2.9,30.0,863.0,799.51,574.55
2017,5,30,12,45,402.5,439.0,2.95,30.0,836.0,787.82,566.7
2017,5,30,13,0,372.0,443.0,3.0,30.0,809.0,776.59,559.2
2017,5,30,13,15,343.0,452.0,3.0,29.5,786.0,768.8,554.75
2017,5,30,13,30,314.0,461.0,3.0,29.0,763.0,758.74,548.74
2017,5,30,13,45,167.5,395.5,3.0,29.0,556.5,548.98,403.15
2017,5,30,14,0,21.0,330.0,3.0,29.0,350.0,321.65,237.66
2017,5,30,14,15,14.5,265.5,2.95,29.0,279.5,255.42,189.7
2017,5,30,14,30,8.0,201.0,2.9,29.0,209.0,189.33,140.44
2017,5,30,14,45,13.0,243.0,2.9,29.0,254.5,233.53,174.19
2017,5,30,15,0,18.0,285.0,2.9,29.0,300.0,278.6,208.12
2017,5,30,15,15,11.0,229.0,2.85,29.0,238.0,218.98,163.6
2017,5,30,15,30,4.0,173.0,2.8,29.0,176.0,159.93,119.0
2017,5,30,15,45,7.0,191.0,2.75,29.0,196.0,179.79,134.69
2017,5,30,16,0,10.0,209.0,2.7,29.0,216.0,200.05,150.57
2017,5,30,16,15,5.0,133.0,2.6,28.5,136.5,123.58,92.11
2017,5,30,16,30,0.0,57.0,2.5,28.0,57.0,50.41,34.74
2017,5,30,16,45,0.0,88.0,2.45,28.0,88.0,77.95,56.88
2017,5,30,17,0,0.0,119.0,2.4,28.0,119.0,107.39,80.47
2017,5,30,17,15,0.0,104.0,2.1,27.5,104.0,93.56,69.86
2017,5,30,17,30,0.0,89.0,1.8,27.0,89.0,79.73,59.14
2017,5,30,17,45,0.0,74.0,1.5,26.5,74.0,65.91,48.24
2017,5,30,18,0,0.0,59.0,1.2,26.0,59.0,52.12,37.15
2017,5,30,18,15,0.0,45.5,1.15,25.5,45.5,40.15,27.34
2017,5,30,18,30,0.0,32.0,1.1,25.0,32.0,28.19,17.38
2017,5,30,18,45,0.0,20.5,1.05,24.5,20.5,18.04,8.79
2017,5,30,19,0,0.0,9.0,1.0,24.0,9.0,7.9,0.0
2017,5,30,19,15,0.0,4.5,1.0,23.5,4.5,4.09,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.5,15.01,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,39.0,27.17,15.48
2017,5,31,6,15,133.0,55.5,0.4,22.0,78.0,43.36,31.12
2017,5,31,6,30,204.0,78.0,0.5,22.0,117.0,59.82,45.87
2017,5,31,6,45,272.5,94.5,0.6,22.5,164.5,71.75,56.37
2017,5,31,7,0,341.0,111.0,0.7,23.0,212.0,80.13,63.53
2017,5,31,7,15,391.0,124.0,0.9,23.5,263.0,87.58,69.66
2017,5,31,7,30,441.0,137.0,1.1,24.0,314.0,94.63,75.3
2017,5,31,7,45,249.0,169.5,1.3,24.5,272.5,118.98,95.26
2017,5,31,8,0,57.0,202.0,1.5,25.0,231.0,153.48,123.19
2017,5,31,8,15,136.0,231.0,1.65,25.5,309.5,178.48,131.82
2017,5,31,8,30,215.0,260.0,1.8,26.0,388.0,221.78,160.06
2017,5,31,8,45,153.0,283.0,1.95,26.5,378.0,243.48,178.64
2017,5,31,9,0,91.0,306.0,2.1,27.0,368.0,265.06,197.12
2017,5,31,9,15,79.0,322.0,2.15,27.0,378.5,282.9,210.97
2017,5,31,9,30,67.0,338.0,2.2,27.0,389.0,299.25,223.44
2017,5,31,9,45,59.5,350.5,2.3,27.5,398.0,313.51,233.67
2017,5,31,10,0,52.0,363.0,2.4,28.0,407.0,326.83,242.98
2017,5,31,10,15,39.5,352.5,2.4,28.0,386.5,318.44,236.63
2017,5,31,10,30,27.0,342.0,2.4,28.0,366.0,307.9,228.66
2017,5,31,10,45,59.5,397.5,2.4,28.0,453.0,378.58,280.35
2017,5,31,11,0,92.0,453.0,2.4,28.0,540.0,453.3,333.79
2017,5,31,11,15,53.0,365.0,2.35,28.0,415.5,358.53,265.05
2017,5,31,11,30,14.0,277.0,2.3,28.0,291.0,255.96,189.52
2017,5,31,11,45,34.0,364.0,2.25,28.0,398.0,352.29,260.57
2017,5,31,12,0,54.0,451.0,2.2,28.0,505.0,450.79,330.63
2017,5,31,12,15,135.0,477.5,2.15,28.0,612.0,555.1,404.94
2017,5,31,12,30,216.0,504.0,2.1,28.0,719.0,660.43,477.82
2017,5,31,12,45,213.0,502.0,2.05,28.5,713.0,666.49,480.04
2017,5,31,13,0,210.0,500.0,2.0,29.0,707.0,671.2,482.07
2017,5,31,13,15,130.0,466.5,2.0,29.0,594.5,571.71,413.3
2017,5,31,13,30,50.0,433.0,2.0,29.0,482.0,457.1,332.67
2017,5,31,13,45,54.0,428.5,2.0,29.0,480.0,459.6,335.48
2017,5,31,14,0,58.0,424.0,2.0,29.0,478.0,461.78,337.49
2017,5,31,14,15,50.0,400.0,2.0,28.5,445.5,432.49,317.71
2017,5,31,14,30,42.0,376.0,2.0,28.0,413.0,402.64,297.45
2017,5,31,14,45,25.5,298.5,2.0,28.0,321.0,310.37,230.89
2017,5,31,15,0,9.0,221.0,2.0,28.0,229.0,209.25,156.02
2017,5,31,15,15,6.0,193.5,2.0,28.0,199.0,180.81,134.98
2017,5,31,15,30,3.0,166.0,2.0,28.0,169.0,152.46,113.59
2017,5,31,15,45,2.5,168.5,2.0,28.0,171.0,154.53,115.5
2017,5,31,16,0,2.0,171.0,2.0,28.0,173.0,156.75,117.51
2017,5,31,16,15,65.0,215.0,1.85,27.5,254.0,261.83,200.51
2017,5,31,16,30,128.0,259.0,1.7,27.0,335.0,370.46,283.67
2017,5,31,16,45,64.0,166.0,1.6,27.0,204.0,208.0,159.98
2017,5,31,17,0,0.0,73.0,1.5,27.0,73.0,64.58,46.44
2017,5,31,17,15,0.0,63.5,1.35,26.5,63.5,56.12,40.05
2017,5,31,17,30,0.0,54.0,1.2,26.0,54.0,47.67,33.42
2017,5,31,17,45,0.0,45.0,1.1,25.5,45.0,39.69,27.06
2017,5,31,18,0,0.0,36.0,1.0,25.0,36.0,31.72,20.59
2017,5,31,18,15,0.0,27.5,0.95,24.5,27.5,24.2,14.37
2017,5,31,18,30,0.0,19.0,0.9,24.0,19.0,16.7,8.07
2017,5,31,18,45,0.0,12.0,0.9,24.0,12.0,10.53,2.82
2017,5,31,19,0,0.0,5.0,0.9,24.0,5.0,4.38,0.0
2017,5,31,19,15,0.0,2.5,0.9,23.5,2.5,2.27,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,90.5,15.5,1.3,21.5,23.5,14.1,0.0
2017,6,1,6,0,181.0,31.0,1.5,22.0,47.0,24.2,13.19
2017,6,1,6,15,284.0,44.0,1.6,22.0,89.5,33.87,23.08
2017,6,1,6,30,387.0,57.0,1.7,22.0,132.0,44.53,32.78
2017,6,1,6,45,461.0,65.5,1.85,22.5,183.0,49.49,37.29
2017,6,1,7,0,535.0,74.0,2.0,23.0,234.0,54.29,41.44
2017,6,1,7,15,276.5,108.5,2.1,23.5,192.0,81.09,64.24
2017,6,1,7,30,18.0,143.0,2.2,24.0,150.0,117.97,95.08
2017,6,1,7,45,25.0,166.5,2.3,24.5,178.0,136.22,109.75
2017,6,1,8,0,32.0,190.0,2.4,25.0,206.0,145.93,117.15
2017,6,1,8,15,23.0,196.0,2.4,25.5,208.0,163.58,124.38
2017,6,1,8,30,14.0,202.0,2.4,26.0,210.0,170.87,129.54
2017,6,1,8,45,50.5,253.5,2.4,26.5,287.5,210.89,158.23
2017,6,1,9,0,87.0,305.0,2.4,27.0,365.0,263.22,196.18
2017,6,1,9,15,125.5,333.0,2.4,27.5,425.5,298.31,221.15
2017,6,1,9,30,164.0,361.0,2.4,28.0,486.0,345.46,255.29
2017,6,1,9,45,89.5,315.5,2.4,28.5,384.5,299.82,222.49
2017,6,1,10,0,15.0,270.0,2.4,29.0,283.0,240.37,178.41
2017,6,1,10,15,16.0,283.5,2.4,29.0,298.0,254.22,188.65
2017,6,1,10,30,17.0,297.0,2.4,29.0,313.0,268.24,198.77
2017,6,1,10,45,55.5,376.0,2.4,29.5,428.0,358.21,264.18
2017,6,1,11,0,94.0,455.0,2.4,30.0,543.0,456.07,333.2
2017,6,1,11,15,140.5,472.5,2.35,30.0,607.5,512.21,372.64
2017,6,1,11,30,187.0,490.0,2.3,30.0,672.0,573.92,415.59
2017,6,1,11,45,295.5,460.5,2.25,30.5,750.5,649.02,467.77
2017,6,1,12,0,404.0,431.0,2.2,31.0,829.0,730.01,522.61
2017,6,1,12,15,357.5,458.0,2.15,31.0,811.0,732.46,522.23
2017,6,1,12,30,311.0,485.0,2.1,31.0,793.0,731.78,520.29
2017,6,1,12,45,264.5,492.0,2.1,31.5,753.5,709.85,503.93
2017,6,1,13,0,218.0,499.0,2.1,32.0,714.0,677.23,480.71
2017,6,1,13,15,239.5,472.0,2.1,32.0,705.0,688.98,489.8
2017,6,1,13,30,261.0,445.0,2.1,32.0,696.0,691.5,492.65
2017,6,1,13,45,567.5,282.0,2.1,32.0,812.5,845.86,602.88
2017,6,1,14,0,874.0,119.0,2.1,32.0,929.0,968.92,682.58
2017,6,1,14,15,519.5,278.5,2.1,32.0,756.0,801.93,572.59
2017,6,1,14,30,165.0,438.0,2.1,32.0,583.0,597.1,428.32
2017,6,1,14,45,268.0,397.5,2.15,32.0,623.0,668.84,481.99
2017,6,1,15,0,371.0,357.0,2.2,32.0,663.0,722.77,521.52
2017,6,1,15,15,576.5,243.5,2.25,31.5,691.0,808.56,586.08
2017,6,1,15,30,782.0,130.0,2.3,31.0,719.0,859.67,623.83
2017,6,1,15,45,764.5,127.5,2.35,31.0,674.0,823.65,601.5
2017,6,1,16,0,747.0,125.0,2.4,31.0,629.0,785.54,578.28
2017,6,1,16,15,727.0,121.0,2.45,30.5,580.5,745.26,554.38
2017,6,1,16,30,707.0,117.0,2.5,30.0,532.0,700.32,526.77
2017,6,1,16,45,380.5,157.0,2.55,30.0,378.0,468.81,358.86
2017,6,1,17,0,54.0,197.0,2.6,30.0,224.0,233.48,177.9
2017,6,1,17,15,313.0,147.0,2.55,29.5,273.0,369.27,287.59
2017,6,1,17,30,572.0,97.0,2.5,29.0,322.0,475.25,369.48
2017,6,1,17,45,512.0,91.0,2.45,29.0,269.5,406.09,315.49
2017,6,1,18,0,452.0,85.0,2.4,29.0,217.0,337.46,261.36
2017,6,1,18,15,382.5,73.5,2.25,28.0,168.5,268.99,206.7
2017,6,1,18,30,313.0,62.0,2.1,27.0,120.0,207.52,156.14
2017,6,1,18,45,211.0,46.0,2.0,26.5,79.5,137.24,98.39
2017,6,1,19,0,109.0,30.0,1.9,26.0,39.0,71.9,41.73
2017,6,1,19,15,54.5,15.0,1.95,25.5,19.5,25.98,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.05,22.5,11.0,10.01,0.0
2017,6,2,6,0,0.0,22.0,1.2,23.0,22.0,19.39,9.45
2017,6,2,6,15,0.0,42.5,1.25,23.0,42.5,36.62,25.3
2017,6,2,6,30,0.0,63.0,1.3,23.0,63.0,53.42,40.24
2017,6,2,6,45,10.0,84.5,1.4,23.5,87.5,70.84,55.39
2017,6,2,7,0,20.0,106.0,1.5,24.0,112.0,88.12,70.11
2017,6,2,7,15,169.5,125.5,1.5,24.0,192.5,96.55,77.16
2017,6,2,7,30,319.0,145.0,1.5,24.0,273.0,104.84,83.93
2017,6,2,7,45,203.5,177.5,1.5,24.5,263.5,130.8,105.12
2017,6,2,8,0,88.0,210.0,1.5,25.0,254.0,158.43,127.22
2017,6,2,8,15,156.5,234.5,1.55,25.5,323.5,181.84,133.71
2017,6,2,8,30,225.0,259.0,1.6,26.0,393.0,222.12,159.76
2017,6,2,8,45,299.0,267.5,1.65,26.5,461.5,253.85,180.5
2017,6,2,9,0,373.0,276.0,1.7,27.0,530.0,301.98,215.26
2017,6,2,9,15,301.0,315.5,1.7,27.0,530.0,334.31,243.15
