Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,30,229.0,355.0,1.7,27.0,530.0,365.22,268.55
2017,6,2,9,45,292.5,361.5,1.75,27.5,596.5,409.68,300.81
2017,6,2,10,0,356.0,368.0,1.8,28.0,663.0,467.04,342.21
2017,6,2,10,15,243.0,402.5,1.8,28.5,608.0,457.33,335.17
2017,6,2,10,30,130.0,437.0,1.8,29.0,553.0,440.37,322.0
2017,6,2,10,45,218.0,440.5,1.8,29.5,641.5,511.03,372.05
2017,6,2,11,0,306.0,444.0,1.8,30.0,730.0,586.82,424.35
2017,6,2,11,15,241.0,467.5,1.8,30.0,695.5,580.29,418.46
2017,6,2,11,30,176.0,491.0,1.8,30.0,661.0,565.96,407.47
2017,6,2,11,45,260.5,475.5,1.8,30.5,730.0,633.37,454.19
2017,6,2,12,0,345.0,460.0,1.8,31.0,799.0,705.76,502.72
2017,6,2,12,15,390.0,449.0,1.75,31.0,834.0,751.76,533.02
2017,6,2,12,30,435.0,438.0,1.7,31.0,869.0,801.59,565.51
2017,6,2,12,45,381.5,454.0,1.7,31.5,830.5,780.61,549.52
2017,6,2,13,0,328.0,470.0,1.7,32.0,792.0,759.23,533.78
2017,6,2,13,15,393.0,442.5,1.7,32.0,824.0,805.06,565.47
2017,6,2,13,30,458.0,415.0,1.7,32.0,856.0,858.04,600.62
2017,6,2,13,45,359.5,435.0,1.7,32.0,777.0,782.41,550.35
2017,6,2,14,0,261.0,455.0,1.7,32.0,698.0,712.68,503.84
2017,6,2,14,15,330.5,414.0,1.75,31.5,712.0,742.41,528.1
2017,6,2,14,30,400.0,373.0,1.8,31.0,726.0,780.7,556.94
2017,6,2,14,45,462.0,335.5,1.85,31.0,727.5,801.9,573.48
2017,6,2,15,0,524.0,298.0,1.9,31.0,729.0,818.57,587.3
2017,6,2,15,15,401.5,320.5,1.95,31.0,641.5,721.52,521.94
2017,6,2,15,30,279.0,343.0,2.0,31.0,554.0,615.95,449.86
2017,6,2,15,45,322.0,309.0,2.1,31.0,538.0,612.8,451.34
2017,6,2,16,0,365.0,275.0,2.2,31.0,522.0,605.61,449.24
2017,6,2,16,15,312.0,263.0,2.2,30.5,462.5,539.72,404.02
2017,6,2,16,30,259.0,251.0,2.2,30.0,403.0,476.19,359.72
2017,6,2,16,45,129.5,145.0,2.2,30.0,221.0,244.81,188.01
2017,6,2,17,0,0.0,39.0,2.2,30.0,39.0,34.42,21.89
2017,6,2,17,15,246.0,79.0,2.05,29.5,176.0,260.19,204.64
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,445.08,345.3
2017,6,2,17,45,439.0,108.5,1.8,28.5,262.0,379.69,294.46
2017,6,2,18,0,386.0,98.0,1.7,28.0,211.0,318.59,246.8
2017,6,2,18,15,320.5,83.5,1.75,27.5,164.0,252.15,193.84
2017,6,2,18,30,255.0,69.0,1.8,27.0,117.0,192.33,144.8
2017,6,2,18,45,173.5,49.5,1.85,26.5,77.5,121.8,87.19
2017,6,2,19,0,92.0,30.0,1.9,26.0,38.0,67.14,39.45
2017,6,2,19,15,46.0,15.0,2.05,26.0,19.0,24.08,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,2.0,1.2,22.5,2.0,1.82,0.0
2017,6,3,6,0,0.0,4.0,1.4,23.0,4.0,3.5,0.0
2017,6,3,6,15,0.0,8.0,1.4,23.0,8.0,7.02,0.29
2017,6,3,6,30,0.0,12.0,1.4,23.0,12.0,10.54,3.45
2017,6,3,6,45,0.0,17.0,1.4,23.5,17.0,14.94,7.32
2017,6,3,7,0,0.0,22.0,1.4,24.0,22.0,19.35,11.16
2017,6,3,7,15,130.5,87.5,1.35,24.5,140.0,65.78,50.98
2017,6,3,7,30,261.0,153.0,1.3,25.0,258.0,109.5,87.52
2017,6,3,7,45,155.0,176.0,1.3,25.5,241.0,129.52,103.57
2017,6,3,8,0,49.0,199.0,1.3,26.0,224.0,151.45,120.92
2017,6,3,8,15,71.5,229.5,1.3,26.5,270.0,180.35,134.83
2017,6,3,8,30,94.0,260.0,1.3,27.0,316.0,212.63,157.15
2017,6,3,8,45,231.5,268.5,1.35,27.5,422.5,240.98,172.46
2017,6,3,9,0,369.0,277.0,1.4,28.0,529.0,301.26,213.59
2017,6,3,9,15,249.5,318.5,1.4,28.5,494.0,319.84,231.79
2017,6,3,9,30,130.0,360.0,1.4,29.0,459.0,331.58,242.99
2017,6,3,9,45,180.5,378.5,1.45,29.5,524.0,379.7,277.2
2017,6,3,10,0,231.0,397.0,1.5,30.0,589.0,433.35,315.04
2017,6,3,10,15,165.5,413.0,1.45,30.0,553.5,428.26,311.42
2017,6,3,10,30,100.0,429.0,1.4,30.0,518.0,420.06,305.14
2017,6,3,10,45,56.0,339.0,1.4,30.5,389.5,327.66,239.07
2017,6,3,11,0,12.0,249.0,1.4,31.0,261.0,227.33,165.81
2017,6,3,11,15,204.0,335.5,1.35,31.0,532.5,441.47,322.83
2017,6,3,11,30,396.0,422.0,1.3,31.0,804.0,674.28,481.03
2017,6,3,11,45,413.5,400.5,1.3,31.0,803.5,691.21,490.93
2017,6,3,12,0,431.0,379.0,1.3,31.0,803.0,708.02,502.67
2017,6,3,12,15,266.0,437.0,1.25,31.0,699.5,633.73,449.8
2017,6,3,12,30,101.0,495.0,1.2,31.0,596.0,543.15,385.41
2017,6,3,12,45,235.5,470.0,1.2,31.5,702.5,655.95,463.8
2017,6,3,13,0,370.0,445.0,1.2,32.0,809.0,774.11,541.17
2017,6,3,13,15,412.5,430.0,1.15,32.0,831.5,810.89,563.94
2017,6,3,13,30,455.0,415.0,1.1,32.0,854.0,854.52,591.36
2017,6,3,13,45,440.0,402.5,1.1,32.0,820.0,836.64,580.21
2017,6,3,14,0,425.0,390.0,1.1,32.0,786.0,816.04,568.06
2017,6,3,14,15,464.5,366.5,1.1,31.5,787.0,834.81,582.98
2017,6,3,14,30,504.0,343.0,1.1,31.0,788.0,850.52,595.65
2017,6,3,14,45,378.5,367.0,1.15,31.0,694.0,741.49,525.04
2017,6,3,15,0,253.0,391.0,1.2,31.0,600.0,646.78,462.25
2017,6,3,15,15,382.0,326.5,1.2,31.0,624.0,696.41,500.68
2017,6,3,15,30,511.0,262.0,1.2,31.0,648.0,753.21,541.69
2017,6,3,15,45,506.5,244.0,1.25,31.0,606.5,719.28,520.69
2017,6,3,16,0,502.0,226.0,1.3,31.0,565.0,683.32,498.9
2017,6,3,16,15,524.0,204.5,1.3,30.5,534.5,663.32,488.51
2017,6,3,16,30,546.0,183.0,1.3,30.0,504.0,639.66,475.21
2017,6,3,16,45,350.5,197.0,1.3,30.0,395.5,476.28,359.05
2017,6,3,17,0,155.0,211.0,1.3,30.0,287.0,330.49,251.05
2017,6,3,17,15,138.5,189.0,1.2,29.5,251.0,290.84,222.76
2017,6,3,17,30,122.0,167.0,1.1,29.0,215.0,252.23,194.06
2017,6,3,17,45,107.5,142.5,1.05,28.5,180.0,213.05,164.33
2017,6,3,18,0,93.0,118.0,1.0,28.0,145.0,174.91,134.62
2017,6,3,18,15,71.5,94.0,0.95,27.5,112.5,128.33,97.47
2017,6,3,18,30,50.0,70.0,0.9,27.0,80.0,91.47,67.43
2017,6,3,18,45,25.0,47.5,0.9,26.5,52.5,57.05,39.19
2017,6,3,19,0,0.0,25.0,0.9,26.0,25.0,22.66,10.55
2017,6,3,19,15,0.0,12.5,0.9,25.5,12.5,11.37,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.88,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2017,6,4,6,45,0.0,3.0,1.9,23.0,3.0,2.63,0.0
2017,6,4,7,0,0.0,4.0,2.0,23.0,4.0,3.51,0.0
2017,6,4,7,15,0.0,5.0,2.1,23.5,5.0,4.39,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.28,0.0
2017,6,4,7,45,50.5,109.0,2.3,24.5,134.5,90.85,71.89
2017,6,4,8,0,101.0,212.0,2.4,25.0,263.0,159.58,128.5
2017,6,4,8,15,248.0,218.5,2.45,25.5,361.0,170.07,121.78
2017,6,4,8,30,395.0,225.0,2.5,26.0,459.0,214.54,147.32
2017,6,4,8,45,355.5,258.0,2.6,26.5,483.0,257.89,182.01
2017,6,4,9,0,316.0,291.0,2.7,27.0,507.0,296.98,214.22
2017,6,4,9,15,196.5,318.0,2.7,27.0,455.5,309.64,228.5
2017,6,4,9,30,77.0,345.0,2.7,27.0,404.0,307.45,229.72
2017,6,4,9,45,137.0,373.5,2.75,27.5,485.0,357.21,265.66
2017,6,4,10,0,197.0,402.0,2.8,28.0,566.0,420.3,311.17
2017,6,4,10,15,126.5,400.5,2.7,28.0,507.5,397.62,294.68
2017,6,4,10,30,56.0,399.0,2.6,28.0,449.0,370.27,274.27
2017,6,4,10,45,47.0,396.5,2.55,28.5,439.0,369.15,272.72
2017,6,4,11,0,38.0,394.0,2.5,29.0,429.0,366.75,270.08
2017,6,4,11,15,32.5,384.0,2.45,29.0,414.5,359.33,264.47
2017,6,4,11,30,27.0,374.0,2.4,29.0,400.0,350.96,258.18
2017,6,4,11,45,137.0,434.5,2.35,29.0,569.0,497.99,365.13
2017,6,4,12,0,247.0,495.0,2.3,29.0,738.0,652.03,472.09
2017,6,4,12,15,354.5,467.0,2.2,29.0,818.0,736.02,529.46
2017,6,4,12,30,462.0,439.0,2.1,29.0,898.0,824.91,589.05
2017,6,4,12,45,652.0,294.5,2.05,29.0,938.5,882.47,631.37
2017,6,4,13,0,842.0,150.0,2.0,29.0,979.0,924.61,659.53
2017,6,4,13,15,839.5,149.5,1.9,29.0,967.0,937.18,666.28
2017,6,4,13,30,837.0,149.0,1.8,29.0,955.0,946.35,671.18
2017,6,4,13,45,835.0,146.0,1.75,29.0,936.0,950.21,673.41
2017,6,4,14,0,833.0,143.0,1.7,29.0,917.0,950.51,673.56
2017,6,4,14,15,633.5,251.0,1.6,29.0,830.0,885.98,631.44
2017,6,4,14,30,434.0,359.0,1.5,29.0,743.0,798.69,569.91
2017,6,4,14,45,217.0,222.0,1.45,29.0,414.0,438.42,325.52
2017,6,4,15,0,0.0,85.0,1.4,29.0,85.0,75.56,53.11
2017,6,4,15,15,0.0,70.0,1.25,29.0,70.0,62.15,43.22
2017,6,4,15,30,0.0,55.0,1.1,29.0,55.0,48.77,32.86
2017,6,4,15,45,0.0,40.0,1.0,29.0,40.0,35.42,22.45
2017,6,4,16,0,0.0,25.0,0.9,29.0,25.0,22.1,11.97
2017,6,4,16,15,11.5,121.0,0.75,28.5,128.0,117.61,87.7
2017,6,4,16,30,23.0,217.0,0.6,28.0,231.0,219.36,165.94
2017,6,4,16,45,11.5,181.5,0.5,28.0,188.5,175.96,132.58
2017,6,4,17,0,0.0,146.0,0.4,28.0,146.0,133.49,100.1
2017,6,4,17,15,0.0,128.5,0.4,27.5,128.5,117.29,88.18
2017,6,4,17,30,0.0,111.0,0.4,27.0,111.0,101.08,75.91
2017,6,4,17,45,0.0,93.0,0.45,27.0,93.0,84.36,62.83
2017,6,4,18,0,0.0,75.0,0.5,27.0,75.0,67.61,49.47
2017,6,4,18,15,0.0,59.0,0.5,26.5,59.0,52.81,37.51
2017,6,4,18,30,0.0,43.0,0.5,26.0,43.0,37.96,25.26
2017,6,4,18,45,0.0,29.0,0.55,25.5,29.0,25.56,14.84
2017,6,4,19,0,0.0,15.0,0.6,25.0,15.0,13.19,3.93
2017,6,4,19,15,0.0,7.5,0.65,24.5,7.5,6.82,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,87.5,15.5,1.45,19.5,23.5,12.22,0.0
2017,6,5,6,0,175.0,31.0,1.7,20.0,47.0,24.16,13.48
2017,6,5,6,15,268.0,45.0,1.75,20.5,88.5,34.57,23.86
2017,6,5,6,30,361.0,59.0,1.8,21.0,130.0,44.65,33.04
2017,6,5,6,45,433.5,68.0,1.85,22.0,179.5,51.43,39.05
2017,6,5,7,0,506.0,77.0,1.9,23.0,229.0,56.52,43.35
2017,6,5,7,15,552.5,84.5,2.0,23.5,281.0,60.04,46.23
2017,6,5,7,30,599.0,92.0,2.1,24.0,333.0,63.37,48.84
2017,6,5,7,45,639.0,96.0,2.25,25.0,386.5,63.91,48.92
2017,6,5,8,0,679.0,100.0,2.4,26.0,440.0,66.71,50.87
2017,6,5,8,15,704.0,104.5,2.4,26.5,491.5,116.17,63.74
2017,6,5,8,30,729.0,109.0,2.4,27.0,543.0,174.41,101.8
2017,6,5,8,45,751.0,111.5,2.45,27.5,591.5,226.9,142.21
2017,6,5,9,0,773.0,114.0,2.5,28.0,640.0,281.52,187.19
2017,6,5,9,15,640.5,189.5,2.45,28.5,645.5,340.7,239.63
2017,6,5,9,30,508.0,265.0,2.4,29.0,651.0,390.34,281.74
2017,6,5,9,45,485.0,291.5,2.4,29.5,676.0,433.81,315.63
2017,6,5,10,0,462.0,318.0,2.4,30.0,701.0,474.47,346.21
2017,6,5,10,15,482.0,332.5,2.35,30.0,746.0,526.06,384.07
2017,6,5,10,30,502.0,347.0,2.3,30.0,791.0,578.99,421.98
2017,6,5,10,45,466.5,369.0,2.25,30.5,792.0,603.91,438.48
2017,6,5,11,0,431.0,391.0,2.2,31.0,793.0,624.82,451.71
2017,6,5,11,15,404.0,410.5,2.2,31.0,794.0,646.04,465.93
2017,6,5,11,30,377.0,430.0,2.2,31.0,795.0,665.42,478.55
2017,6,5,11,45,358.5,446.5,2.2,31.5,796.5,684.89,490.2
2017,6,5,12,0,340.0,463.0,2.2,32.0,798.0,702.44,500.34
2017,6,5,12,15,339.0,465.5,2.25,32.0,800.5,720.78,512.73
2017,6,5,12,30,338.0,468.0,2.3,32.0,803.0,737.91,524.28
2017,6,5,12,45,366.0,451.5,2.35,32.0,813.0,762.41,541.56
2017,6,5,13,0,394.0,435.0,2.4,32.0,823.0,785.79,558.06
2017,6,5,13,15,324.5,457.5,2.45,31.5,774.5,753.18,536.43
2017,6,5,13,30,255.0,480.0,2.5,31.0,726.0,717.62,512.88
2017,6,5,13,45,339.0,436.0,2.6,31.0,756.0,762.18,546.29
2017,6,5,14,0,423.0,392.0,2.7,31.0,786.0,814.94,584.18
2017,6,5,14,15,286.5,415.5,2.75,31.0,679.0,700.29,505.33
2017,6,5,14,30,150.0,439.0,2.8,31.0,572.0,582.48,422.87
2017,6,5,14,45,222.5,410.5,2.85,31.0,599.0,623.77,455.11
2017,6,5,15,0,295.0,382.0,2.9,31.0,626.0,676.03,493.53
2017,6,5,15,15,158.5,328.5,2.9,30.5,458.5,478.79,354.99
2017,6,5,15,30,22.0,275.0,2.9,30.0,291.0,273.31,203.63
2017,6,5,15,45,16.5,245.5,2.9,30.0,257.5,240.28,179.85
2017,6,5,16,0,11.0,216.0,2.9,30.0,224.0,207.41,155.44
2017,6,5,16,15,5.5,141.5,2.85,29.5,145.5,131.89,98.16
2017,6,5,16,30,0.0,67.0,2.8,29.0,67.0,59.3,41.61
2017,6,5,16,45,0.0,46.0,2.8,28.5,46.0,40.64,27.01
2017,6,5,17,0,0.0,25.0,2.8,28.0,25.0,22.04,12.2
2017,6,5,17,15,0.0,21.5,2.6,27.5,21.5,18.94,9.78
2017,6,5,17,30,0.0,18.0,2.4,27.0,18.0,15.84,7.32
2017,6,5,17,45,0.0,15.0,2.2,27.0,15.0,13.19,5.18
2017,6,5,18,0,0.0,12.0,2.0,27.0,12.0,10.54,3.02
2017,6,5,18,15,0.0,9.5,1.85,26.5,9.5,8.34,1.2
2017,6,5,18,30,0.0,7.0,1.7,26.0,7.0,6.14,0.0
2017,6,5,18,45,0.0,4.5,1.55,25.5,4.5,3.94,0.0
2017,6,5,19,0,0.0,2.0,1.4,25.0,2.0,1.75,0.0
2017,6,5,19,15,0.0,1.0,1.45,24.5,1.0,0.91,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,16.0,2.95,21.0,24.0,12.61,0.0
2017,6,6,6,0,167.0,32.0,3.1,21.0,48.0,24.94,14.02
2017,6,6,6,15,258.5,47.0,3.25,21.5,89.5,36.09,25.02
2017,6,6,6,30,350.0,62.0,3.4,22.0,131.0,46.87,34.79
2017,6,6,6,45,421.5,72.0,3.55,22.5,180.5,53.51,40.75
2017,6,6,7,0,493.0,82.0,3.7,23.0,230.0,60.57,46.85
2017,6,6,7,15,540.5,90.0,3.8,23.5,282.5,64.3,49.9
2017,6,6,7,30,588.0,98.0,3.9,24.0,335.0,67.82,52.66
2017,6,6,7,45,626.5,103.0,4.0,25.0,388.5,68.85,53.11
2017,6,6,8,0,665.0,108.0,4.1,26.0,442.0,71.57,54.97
2017,6,6,8,15,440.5,184.0,4.1,26.5,415.5,153.24,102.12
2017,6,6,8,30,216.0,260.0,4.1,27.0,389.0,220.62,159.41
2017,6,6,8,45,254.5,278.5,4.2,27.5,442.5,251.23,180.8
2017,6,6,9,0,293.0,297.0,4.3,28.0,496.0,294.52,213.12
2017,6,6,9,15,272.5,324.0,4.35,28.5,519.5,329.85,241.43
2017,6,6,9,30,252.0,351.0,4.4,29.0,543.0,363.03,267.47
2017,6,6,9,45,293.0,361.5,4.45,29.5,596.0,408.24,301.06
2017,6,6,10,0,334.0,372.0,4.5,30.0,649.0,457.55,337.43
2017,6,6,10,15,272.5,404.5,4.55,30.0,636.5,472.91,349.36
2017,6,6,10,30,211.0,437.0,4.6,30.0,624.0,486.39,359.11
2017,6,6,10,45,212.5,451.5,4.65,30.5,645.0,514.72,378.94
2017,6,6,11,0,214.0,466.0,4.7,31.0,666.0,542.91,398.31
2017,6,6,11,15,144.0,464.0,4.75,31.0,599.5,505.99,371.19
2017,6,6,11,30,74.0,462.0,4.8,31.0,533.0,462.22,338.78
2017,6,6,11,45,460.5,310.5,4.9,31.5,763.5,650.15,480.66
2017,6,6,12,0,847.0,159.0,5.0,32.0,994.0,843.73,618.38
2017,6,6,12,15,578.0,320.5,5.1,32.0,891.0,799.98,583.83
2017,6,6,12,30,309.0,482.0,5.2,32.0,788.0,724.38,525.56
2017,6,6,12,45,306.5,483.5,5.3,32.0,787.0,737.41,535.32
2017,6,6,13,0,304.0,485.0,5.4,32.0,786.0,748.83,543.61
2017,6,6,13,15,293.0,478.5,5.45,32.0,765.5,743.02,539.93
2017,6,6,13,30,282.0,472.0,5.5,32.0,745.0,735.15,534.95
2017,6,6,13,45,226.0,470.5,5.55,32.0,686.5,676.19,493.68
2017,6,6,14,0,170.0,469.0,5.6,32.0,628.0,625.44,457.61
2017,6,6,14,15,505.0,302.5,5.6,32.0,753.0,809.45,596.28
2017,6,6,14,30,840.0,136.0,5.6,32.0,878.0,948.95,694.98
2017,6,6,14,45,516.0,268.5,5.65,32.0,719.5,783.88,579.88
2017,6,6,15,0,192.0,401.0,5.7,32.0,561.0,585.21,432.97
2017,6,6,15,15,162.5,380.0,5.7,32.0,510.5,535.85,398.53
2017,6,6,15,30,133.0,359.0,5.7,32.0,460.0,486.62,363.3
2017,6,6,15,45,266.5,313.0,5.7,32.0,499.5,567.53,426.68
2017,6,6,16,0,400.0,267.0,5.7,32.0,539.0,625.63,472.71
2017,6,6,16,15,576.0,185.5,5.6,31.5,544.0,690.52,524.97
2017,6,6,16,30,752.0,104.0,5.5,31.0,549.0,717.19,548.19
2017,6,6,16,45,730.0,99.0,5.4,31.0,498.0,667.24,513.41
2017,6,6,17,0,708.0,94.0,5.3,31.0,447.0,618.84,478.81
2017,6,6,17,15,675.5,89.0,5.05,30.5,394.0,560.96,436.35
2017,6,6,17,30,643.0,84.0,4.8,30.0,341.0,504.04,393.49
2017,6,6,17,45,597.5,77.5,4.55,29.5,288.0,439.44,343.53
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,377.86,294.47
2017,6,6,18,15,486.0,62.5,3.85,28.0,185.0,308.16,238.02
2017,6,6,18,30,420.0,54.0,3.4,27.0,135.0,244.54,184.87
2017,6,6,18,45,319.5,42.0,3.0,26.5,92.0,172.03,124.27
2017,6,6,19,0,219.0,30.0,2.6,26.0,49.0,109.65,68.97
2017,6,6,19,15,109.5,15.0,2.45,25.5,24.5,38.72,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,15.5,1.15,21.0,25.5,12.23,0.0
2017,6,7,6,0,219.0,31.0,1.3,22.0,51.0,24.23,13.43
2017,6,7,6,15,318.5,43.5,1.3,22.5,94.5,34.71,23.77
2017,6,7,6,30,418.0,56.0,1.3,23.0,138.0,43.65,31.91
2017,6,7,6,45,485.5,64.5,1.3,23.5,188.5,48.68,36.44
2017,6,7,7,0,553.0,73.0,1.3,24.0,239.0,53.51,40.59
2017,6,7,7,15,482.5,101.0,1.3,25.0,267.0,71.88,56.01
2017,6,7,7,30,412.0,129.0,1.3,26.0,295.0,88.85,69.87
2017,6,7,7,45,562.5,113.0,1.3,27.5,374.5,75.7,58.2
2017,6,7,8,0,713.0,97.0,1.3,29.0,454.0,64.07,47.99
2017,6,7,8,15,737.0,101.5,1.4,29.5,506.0,121.56,66.26
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,175.2,99.62
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,229.81,141.11
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,285.99,186.76
2017,6,7,9,15,810.0,117.0,1.85,31.0,701.0,341.63,233.13
2017,6,7,9,30,824.0,120.0,1.9,31.0,746.0,397.93,279.54
2017,6,7,9,45,834.0,123.0,2.0,31.5,785.5,456.93,326.32
2017,6,7,10,0,844.0,126.0,2.1,32.0,825.0,510.74,368.05
2017,6,7,10,15,852.0,128.0,2.15,32.0,858.5,562.08,407.43
2017,6,7,10,30,860.0,130.0,2.2,32.0,892.0,612.35,444.97
2017,6,7,10,45,661.5,258.5,2.25,32.5,855.0,634.68,458.48
2017,6,7,11,0,463.0,387.0,2.3,33.0,818.0,642.0,460.17
2017,6,7,11,15,488.0,372.0,2.3,33.0,835.0,673.98,482.74
2017,6,7,11,30,513.0,357.0,2.3,33.0,852.0,706.12,505.01
2017,6,7,11,45,700.5,245.5,2.3,33.5,930.5,781.64,558.25
2017,6,7,12,0,888.0,134.0,2.3,34.0,1009.0,856.29,606.67
2017,6,7,12,15,888.5,134.0,2.3,34.0,1012.5,884.59,623.92
2017,6,7,12,30,889.0,134.0,2.3,34.0,1016.0,910.13,639.77
2017,6,7,12,45,887.0,134.5,2.3,34.0,1011.5,931.05,652.74
2017,6,7,13,0,885.0,135.0,2.3,34.0,1007.0,948.84,663.83
2017,6,7,13,15,882.0,134.5,2.3,34.0,994.5,961.42,671.77
2017,6,7,13,30,879.0,134.0,2.3,34.0,982.0,970.44,677.63
2017,6,7,13,45,872.0,134.0,2.35,34.5,961.0,972.48,678.39
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,970.87,677.07
2017,6,7,14,15,858.5,132.5,2.4,34.5,912.5,964.71,675.38
2017,6,7,14,30,852.0,131.0,2.4,34.0,885.0,955.01,671.6
2017,6,7,14,45,825.0,139.5,2.45,34.0,846.5,942.5,665.26
2017,6,7,15,0,798.0,148.0,2.5,34.0,808.0,917.5,651.06
2017,6,7,15,15,483.5,254.0,2.55,34.0,648.5,727.48,525.37
2017,6,7,15,30,169.0,360.0,2.6,34.0,489.0,519.74,377.98
2017,6,7,15,45,453.5,248.0,2.65,34.0,563.5,676.15,495.4
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,792.11,578.41
2017,6,7,16,15,717.5,131.5,2.7,33.5,589.0,748.14,550.76
2017,6,7,16,30,697.0,127.0,2.7,33.0,540.0,702.87,522.91
2017,6,7,16,45,669.5,121.5,2.7,33.0,488.5,650.31,487.71
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,597.63,451.26
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,538.29,410.09
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,480.26,368.55
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,415.92,320.16
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,354.74,272.65
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,282.58,215.95
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,221.31,166.02
2017,6,7,18,45,256.5,47.0,1.6,27.5,88.0,153.93,110.64
2017,6,7,19,0,166.0,32.0,1.5,27.0,47.0,96.93,61.19
2017,6,7,19,15,83.0,16.0,1.5,26.5,23.5,41.9,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,2.0,21.5,22.5,13.55,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,45.0,26.53,15.23
2017,6,8,6,15,201.5,51.5,2.4,22.5,85.0,39.43,27.73
2017,6,8,6,30,282.0,70.0,2.5,23.0,125.0,52.7,39.62
2017,6,8,6,45,348.0,83.5,2.65,24.0,173.0,61.68,47.48
2017,6,8,7,0,414.0,97.0,2.8,25.0,221.0,70.29,54.73
2017,6,8,7,15,462.0,107.5,2.75,25.5,272.0,76.31,59.66
2017,6,8,7,30,510.0,118.0,2.7,26.0,323.0,82.03,64.19
2017,6,8,7,45,544.0,127.0,2.65,27.0,374.5,86.33,67.29
2017,6,8,8,0,578.0,136.0,2.6,28.0,426.0,89.87,69.68
2017,6,8,8,15,606.0,143.0,2.4,28.0,476.5,135.13,81.86
2017,6,8,8,30,634.0,150.0,2.2,28.0,527.0,183.88,112.62
2017,6,8,8,45,652.0,157.5,2.0,28.5,574.5,234.33,150.77
2017,6,8,9,0,670.0,165.0,1.8,29.0,622.0,286.64,192.67
2017,6,8,9,15,687.0,170.0,1.6,29.5,666.0,338.37,234.5
2017,6,8,9,30,704.0,175.0,1.4,30.0,710.0,391.35,276.44
2017,6,8,9,45,713.0,182.0,1.25,30.5,748.0,443.52,316.61
2017,6,8,10,0,722.0,189.0,1.1,31.0,786.0,495.63,355.08
2017,6,8,10,15,732.5,192.0,1.05,31.0,819.5,545.08,391.48
2017,6,8,10,30,743.0,195.0,1.0,31.0,853.0,594.11,426.41
2017,6,8,10,45,751.0,197.0,1.0,31.5,880.0,640.65,458.08
2017,6,8,11,0,759.0,199.0,1.0,32.0,907.0,684.55,487.09
2017,6,8,11,15,764.5,200.5,1.0,32.0,926.5,724.92,514.04
2017,6,8,11,30,770.0,202.0,1.0,32.0,946.0,763.57,539.34
2017,6,8,11,45,772.0,204.5,1.0,32.5,957.5,798.41,560.57
2017,6,8,12,0,774.0,207.0,1.0,33.0,969.0,831.02,579.73
2017,6,8,12,15,448.0,355.0,1.0,33.0,797.0,717.87,501.54
2017,6,8,12,30,122.0,503.0,1.0,33.0,625.0,573.12,400.45
2017,6,8,12,45,450.5,352.5,1.05,33.5,798.0,752.34,526.21
2017,6,8,13,0,779.0,202.0,1.1,34.0,971.0,921.98,635.15
2017,6,8,13,15,776.0,201.0,1.15,34.0,959.0,933.91,641.35
2017,6,8,13,30,773.0,200.0,1.2,34.0,947.0,942.49,647.51
2017,6,8,13,45,769.0,197.5,1.25,34.0,927.5,945.31,650.33
2017,6,8,14,0,765.0,195.0,1.3,34.0,908.0,944.69,651.24
2017,6,8,14,15,757.5,192.5,1.35,33.5,881.5,937.31,649.49
2017,6,8,14,30,750.0,190.0,1.4,33.0,855.0,926.62,645.84
2017,6,8,14,45,754.5,178.0,1.5,33.0,824.5,914.73,640.84
2017,6,8,15,0,759.0,166.0,1.6,33.0,794.0,899.22,633.56
2017,6,8,15,15,746.5,162.5,1.65,33.0,755.0,873.24,619.08
2017,6,8,15,30,734.0,159.0,1.7,33.0,716.0,849.73,606.19
2017,6,8,15,45,722.0,152.5,1.75,33.0,673.0,815.7,586.37
2017,6,8,16,0,710.0,146.0,1.8,33.0,630.0,779.4,564.9
2017,6,8,16,15,689.0,141.0,1.8,32.5,582.0,735.39,538.7
2017,6,8,16,30,668.0,136.0,1.8,32.0,534.0,690.18,511.03
2017,6,8,16,45,645.0,129.0,1.85,32.0,483.5,640.41,478.21
2017,6,8,17,0,622.0,122.0,1.9,32.0,433.0,590.23,444.21
2017,6,8,17,15,586.5,114.5,1.8,31.5,381.0,531.19,402.98
2017,6,8,17,30,551.0,107.0,1.7,31.0,329.0,473.5,361.51
2017,6,8,17,45,507.5,97.0,1.6,30.5,278.0,410.43,314.69
2017,6,8,18,0,464.0,87.0,1.5,30.0,227.0,346.25,265.5
2017,6,8,18,15,399.0,75.5,1.4,29.0,178.5,279.18,212.9
2017,6,8,18,30,334.0,64.0,1.3,28.0,130.0,218.49,163.7
2017,6,8,18,45,246.5,48.5,1.25,27.5,89.0,152.3,109.51
2017,6,8,19,0,159.0,33.0,1.2,27.0,48.0,96.13,61.14
2017,6,8,19,15,79.5,16.5,1.3,26.5,24.0,41.86,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.5,2.3,22.5,8.5,7.47,0.0
2017,6,9,6,0,0.0,17.0,2.6,23.0,17.0,14.96,6.09
2017,6,9,6,15,0.0,32.5,2.85,23.5,32.5,28.66,18.55
2017,6,9,6,30,0.0,48.0,3.1,24.0,48.0,42.02,30.36
2017,6,9,6,45,0.0,67.0,3.4,24.5,67.0,57.84,44.1
2017,6,9,7,0,0.0,86.0,3.7,25.0,86.0,73.48,57.45
2017,6,9,7,15,15.5,117.5,3.75,25.0,124.0,98.16,78.34
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,116.7,93.73
2017,6,9,7,45,83.5,181.0,3.9,25.5,222.0,138.62,111.5
2017,6,9,8,0,136.0,213.0,4.0,26.0,282.0,151.62,121.6
2017,6,9,8,15,360.0,191.0,3.95,26.5,399.0,159.28,109.7
2017,6,9,8,30,584.0,169.0,3.9,27.0,516.0,191.05,121.07
2017,6,9,8,45,343.0,238.5,3.85,27.5,447.0,240.52,169.03
2017,6,9,9,0,102.0,308.0,3.8,28.0,378.0,267.86,199.0
2017,6,9,9,15,72.0,311.5,3.7,28.0,363.0,272.05,203.11
2017,6,9,9,30,42.0,315.0,3.6,28.0,348.0,272.03,203.64
2017,6,9,9,45,44.5,330.5,3.5,28.5,366.5,290.91,217.12
2017,6,9,10,0,47.0,346.0,3.4,29.0,385.0,310.12,230.67
2017,6,9,10,15,28.5,283.5,3.35,29.0,308.0,256.35,190.66
2017,6,9,10,30,10.0,221.0,3.3,29.0,231.0,199.43,147.88
2017,6,9,10,45,33.5,323.0,3.25,29.5,354.5,299.47,222.13
2017,6,9,11,0,57.0,425.0,3.2,30.0,478.0,404.57,297.53
2017,6,9,11,15,99.0,457.0,3.15,30.0,551.5,467.96,342.81
2017,6,9,11,30,141.0,489.0,3.1,30.0,625.0,535.21,390.32
2017,6,9,11,45,166.0,496.0,3.1,30.0,658.5,572.23,416.24
2017,6,9,12,0,191.0,503.0,3.1,30.0,692.0,610.62,443.09
2017,6,9,12,15,254.5,491.5,3.0,30.0,744.0,669.38,484.31
2017,6,9,12,30,318.0,480.0,2.9,30.0,796.0,728.99,525.39
2017,6,9,12,45,183.5,462.0,2.85,30.5,644.5,599.2,433.46
2017,6,9,13,0,49.0,444.0,2.8,31.0,493.0,457.86,331.77
2017,6,9,13,15,112.0,467.5,2.65,31.0,577.0,552.94,400.08
2017,6,9,13,30,175.0,491.0,2.5,31.0,661.0,640.89,460.76
2017,6,9,13,45,254.0,464.0,2.4,31.0,704.0,706.49,506.34
2017,6,9,14,0,333.0,437.0,2.3,31.0,747.0,761.15,544.2
2017,6,9,14,15,251.0,438.5,2.15,31.0,668.5,687.81,492.97
2017,6,9,14,30,169.0,440.0,2.0,31.0,590.0,600.6,432.69
2017,6,9,14,45,155.0,421.5,1.95,31.0,554.5,570.16,412.76
2017,6,9,15,0,141.0,403.0,1.9,31.0,519.0,539.02,391.82
2017,6,9,15,15,167.0,381.5,1.85,30.5,513.0,540.91,395.59
2017,6,9,15,30,193.0,360.0,1.8,30.0,507.0,540.87,397.84
2017,6,9,15,45,245.0,328.0,1.8,30.0,503.0,564.07,416.32
2017,6,9,16,0,297.0,296.0,1.8,30.0,499.0,569.15,422.21
2017,6,9,16,15,343.0,261.0,1.75,29.5,478.5,561.5,419.83
2017,6,9,16,30,389.0,226.0,1.7,29.0,458.0,549.15,414.06
2017,6,9,16,45,448.5,193.0,1.65,29.0,436.5,557.08,421.52
2017,6,9,17,0,508.0,160.0,1.6,29.0,415.0,545.33,414.76
2017,6,9,17,15,471.5,149.0,1.55,28.5,364.5,487.37,373.61
2017,6,9,17,30,435.0,138.0,1.5,28.0,314.0,431.27,332.91
2017,6,9,17,45,389.0,124.5,1.5,28.0,264.0,369.41,286.12
2017,6,9,18,0,343.0,111.0,1.5,28.0,214.0,311.18,240.73
2017,6,9,18,15,283.5,94.0,1.6,27.5,167.5,239.07,183.95
2017,6,9,18,30,224.0,77.0,1.7,27.0,121.0,182.03,137.49
2017,6,9,18,45,155.0,55.5,1.8,26.5,81.5,122.44,88.63
2017,6,9,19,0,86.0,34.0,1.9,26.0,42.0,69.99,44.37
2017,6,9,19,15,43.0,17.0,2.15,25.5,21.0,30.92,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,13.92,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,27.21,15.85
2017,6,10,6,15,159.0,54.5,2.4,21.5,81.5,42.75,30.67
2017,6,10,6,30,233.0,75.0,2.6,22.0,121.0,57.89,44.23
2017,6,10,6,45,299.0,90.5,2.8,23.0,168.5,66.67,51.96
2017,6,10,7,0,365.0,106.0,3.0,24.0,216.0,76.56,60.31
2017,6,10,7,15,413.5,118.5,3.05,24.5,266.5,83.76,66.25
2017,6,10,7,30,462.0,131.0,3.1,25.0,317.0,90.6,71.72
2017,6,10,7,45,361.5,167.0,3.2,25.5,325.0,118.33,94.56
2017,6,10,8,0,261.0,203.0,3.3,26.0,333.0,138.3,110.54
2017,6,10,8,15,219.5,233.0,3.25,26.5,351.0,183.91,133.55
2017,6,10,8,30,178.0,263.0,3.2,27.0,369.0,216.51,157.55
2017,6,10,8,45,134.0,284.0,3.2,27.5,368.0,238.46,175.46
2017,6,10,9,0,90.0,305.0,3.2,28.0,367.0,262.67,195.19
2017,6,10,9,15,163.0,329.0,3.15,28.5,449.5,305.22,224.96
2017,6,10,9,30,236.0,353.0,3.1,29.0,532.0,363.86,267.19
2017,6,10,9,45,149.5,362.5,3.1,29.5,478.5,353.06,260.54
2017,6,10,10,0,63.0,372.0,3.1,30.0,425.0,337.51,249.31
2017,6,10,10,15,67.0,384.5,3.1,30.5,443.0,356.8,262.81
2017,6,10,10,30,71.0,397.0,3.1,31.0,461.0,376.42,276.32
2017,6,10,10,45,208.5,399.0,3.15,31.5,592.5,469.16,343.62
2017,6,10,11,0,346.0,401.0,3.2,32.0,724.0,574.9,418.68
2017,6,10,11,15,321.5,434.5,3.2,32.0,739.5,605.58,439.0
2017,6,10,11,30,297.0,468.0,3.2,32.0,755.0,634.21,457.89
2017,6,10,11,45,327.0,445.0,3.25,32.5,764.5,655.99,472.85
2017,6,10,12,0,357.0,422.0,3.3,33.0,774.0,677.99,487.93
2017,6,10,12,15,320.5,455.5,3.35,33.0,772.5,693.46,497.37
2017,6,10,12,30,284.0,489.0,3.4,33.0,771.0,706.68,505.22
2017,6,10,12,45,313.0,458.5,3.45,33.5,768.0,718.4,513.43
2017,6,10,13,0,342.0,428.0,3.5,34.0,765.0,728.73,520.77
2017,6,10,13,15,280.5,457.5,3.55,34.0,732.0,709.66,506.61
2017,6,10,13,30,219.0,487.0,3.6,34.0,699.0,678.49,484.5
2017,6,10,13,45,237.5,459.0,3.7,34.5,684.5,685.51,489.82
2017,6,10,14,0,256.0,431.0,3.8,35.0,670.0,681.03,487.41
2017,6,10,14,15,226.5,425.0,3.85,35.0,632.0,638.05,458.56
2017,6,10,14,30,197.0,419.0,3.9,35.0,594.0,605.86,436.78
2017,6,10,14,45,186.5,411.5,3.95,35.0,572.0,589.52,426.21
2017,6,10,15,0,176.0,404.0,4.0,35.0,550.0,572.5,415.08
2017,6,10,15,15,182.5,378.0,4.05,34.5,523.0,551.29,402.57
2017,6,10,15,30,189.0,352.0,4.1,34.0,496.0,528.72,388.97
2017,6,10,15,45,133.0,327.0,4.2,34.0,425.5,451.34,333.72
2017,6,10,16,0,77.0,302.0,4.3,34.0,355.0,362.63,269.3
2017,6,10,16,15,361.0,224.0,4.4,33.5,443.0,536.22,404.48
2017,6,10,16,30,645.0,146.0,4.5,33.0,531.0,683.09,515.75
2017,6,10,16,45,612.0,141.0,4.6,33.0,479.5,628.93,477.23
2017,6,10,17,0,579.0,136.0,4.7,33.0,428.0,575.14,439.21
2017,6,10,17,15,542.5,128.0,4.7,32.5,376.5,511.07,393.4
2017,6,10,17,30,506.0,120.0,4.7,32.0,325.0,455.04,352.13
2017,6,10,17,45,457.0,109.5,4.75,31.5,274.0,391.33,303.76
2017,6,10,18,0,408.0,99.0,4.8,31.0,223.0,331.41,256.82
2017,6,10,18,15,342.5,85.5,4.65,30.0,175.0,264.85,203.71
2017,6,10,18,30,277.0,72.0,4.5,29.0,127.0,204.79,154.54
2017,6,10,18,45,196.0,54.0,4.4,28.5,87.0,134.7,97.12
2017,6,10,19,0,115.0,36.0,4.3,28.0,47.0,81.05,51.75
2017,6,10,19,15,57.5,18.0,4.15,27.5,23.5,35.62,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.5,17.5,2.75,21.5,23.5,14.32,0.0
2017,6,11,6,0,125.0,35.0,2.9,22.0,47.0,28.01,16.38
2017,6,11,6,15,219.0,51.5,3.05,22.5,88.0,39.47,27.76
2017,6,11,6,30,313.0,68.0,3.2,23.0,129.0,51.29,38.41
2017,6,11,6,45,388.5,78.5,3.35,24.0,178.5,58.16,44.47
2017,6,11,7,0,464.0,89.0,3.5,25.0,228.0,64.81,50.06
2017,6,11,7,15,513.5,97.5,3.55,25.5,280.0,70.22,54.5
2017,6,11,7,30,563.0,106.0,3.6,26.0,332.0,73.87,57.32
2017,6,11,7,45,288.0,138.5,3.7,26.5,255.0,99.69,78.66
2017,6,11,8,0,13.0,171.0,3.8,27.0,178.0,141.03,112.42
2017,6,11,8,15,15.0,190.0,3.75,27.5,198.5,158.38,119.88
2017,6,11,8,30,17.0,209.0,3.7,28.0,219.0,176.14,132.73
2017,6,11,8,45,100.5,260.5,3.65,28.5,328.5,224.15,165.47
2017,6,11,9,0,184.0,312.0,3.6,29.0,438.0,283.14,206.9
2017,6,11,9,15,491.5,220.0,3.55,29.5,586.5,315.1,223.78
2017,6,11,9,30,799.0,128.0,3.5,30.0,735.0,392.04,278.73
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.5,445.76,322.28
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,502.93,367.05
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,553.83,406.04
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,603.74,443.09
2017,6,11,10,45,857.5,131.5,3.5,32.5,911.0,651.1,477.27
2017,6,11,11,0,867.0,131.0,3.5,33.0,939.0,697.08,509.53
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.5,738.76,539.05
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,778.21,565.63
2017,6,11,11,45,876.5,134.0,3.5,33.5,989.5,813.32,587.27
2017,6,11,12,0,878.0,135.0,3.5,34.0,1001.0,845.77,606.98
2017,6,11,12,15,879.0,135.5,3.5,34.0,1005.5,874.69,625.51
2017,6,11,12,30,880.0,136.0,3.5,34.0,1010.0,900.95,642.29
2017,6,11,12,45,879.0,136.0,3.5,34.5,1006.0,922.28,654.57
2017,6,11,13,0,878.0,136.0,3.5,35.0,1002.0,940.58,664.92
2017,6,11,13,15,875.5,135.0,3.5,35.0,990.0,953.26,673.12
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,962.4,679.21
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,966.5,682.24
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,967.0,683.13
2017,6,11,14,15,858.0,131.5,3.5,35.0,912.0,961.5,680.36
2017,6,11,14,30,852.0,130.0,3.5,35.0,885.0,952.47,675.49
2017,6,11,14,45,842.5,128.5,3.55,35.0,851.5,936.68,666.72
2017,6,11,15,0,833.0,127.0,3.6,35.0,818.0,917.64,655.95
2017,6,11,15,15,822.0,124.5,3.6,35.0,778.5,901.92,647.1
2017,6,11,15,30,811.0,122.0,3.6,35.0,739.0,874.14,630.4
2017,6,11,15,45,794.5,119.5,3.65,35.0,694.0,838.84,608.98
2017,6,11,16,0,778.0,117.0,3.7,35.0,649.0,801.3,585.9
2017,6,11,16,15,759.0,113.5,3.7,34.5,600.5,758.67,560.05
2017,6,11,16,30,740.0,110.0,3.7,34.0,552.0,714.5,532.71
2017,6,11,16,45,713.0,106.0,3.75,34.0,500.0,665.25,500.41
2017,6,11,17,0,686.0,102.0,3.8,34.0,448.0,613.12,464.3
2017,6,11,17,15,652.0,96.5,3.65,33.5,395.0,554.78,423.01
2017,6,11,17,30,618.0,91.0,3.5,33.0,342.0,497.54,381.33
2017,6,11,17,45,570.0,84.5,3.4,32.5,289.0,432.77,332.73
2017,6,11,18,0,522.0,78.0,3.3,32.0,236.0,371.23,284.99
2017,6,11,18,15,456.0,68.5,3.1,31.0,186.5,301.89,230.2
2017,6,11,18,30,390.0,59.0,2.9,30.0,137.0,238.62,178.57
2017,6,11,18,45,292.5,46.0,2.7,29.0,94.5,165.49,118.96
2017,6,11,19,0,195.0,33.0,2.5,28.0,52.0,106.48,68.77
2017,6,11,19,15,97.5,16.5,2.7,27.5,26.0,46.53,0.0
2017,6,11,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,16.5,1.8,22.5,25.5,13.02,0.0
2017,6,12,6,0,196.0,33.0,2.1,23.0,51.0,25.77,14.55
2017,6,12,6,15,297.5,46.0,2.2,23.5,94.0,35.42,24.24
2017,6,12,6,30,399.0,59.0,2.3,24.0,137.0,46.28,33.99
2017,6,12,6,45,199.5,34.0,2.45,24.5,73.0,24.93,15.87
2017,6,12,7,0,0.0,9.0,2.6,25.0,9.0,7.91,1.18
2017,6,12,7,15,321.0,48.0,2.6,25.5,177.0,31.8,21.73
2017,6,12,7,30,642.0,87.0,2.6,26.0,345.0,60.0,45.6
2017,6,12,7,45,683.0,89.5,2.6,27.0,399.5,59.73,44.99
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,65.79,49.68
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,115.16,62.08
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,168.86,95.08
2017,6,12,8,45,568.5,188.5,2.6,29.5,541.5,240.03,157.92
2017,6,12,9,0,365.0,277.0,2.6,30.0,525.0,296.63,209.52
2017,6,12,9,15,606.5,191.5,2.6,30.0,637.5,327.34,228.77
2017,6,12,9,30,848.0,106.0,2.6,30.0,750.0,397.16,280.5
2017,6,12,9,45,562.0,246.5,2.6,30.5,682.5,428.5,310.08
2017,6,12,10,0,276.0,387.0,2.6,31.0,615.0,438.49,319.55
2017,6,12,10,15,583.0,249.0,2.65,31.5,756.5,508.48,371.18
