Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,610.56,446.04
2017,6,12,10,45,897.0,111.0,2.75,32.5,926.0,658.56,480.22
2017,6,12,11,0,904.0,111.0,2.8,33.0,954.0,704.88,512.57
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.5,747.99,543.0
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,788.78,569.76
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,823.8,591.58
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,855.62,611.19
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,884.31,629.69
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,910.18,646.39
2017,6,12,12,45,901.5,124.5,3.25,34.5,1017.5,931.89,659.1
2017,6,12,13,0,901.0,124.0,3.3,35.0,1014.0,950.46,669.86
2017,6,12,13,15,898.5,123.5,3.35,35.0,1002.0,963.76,678.74
2017,6,12,13,30,896.0,123.0,3.4,35.0,990.0,973.46,685.48
2017,6,12,13,45,892.5,122.0,3.5,35.5,970.0,978.07,688.05
2017,6,12,14,0,889.0,121.0,3.6,36.0,950.0,978.98,688.42
2017,6,12,14,15,462.5,244.0,3.65,36.0,674.5,707.51,509.47
2017,6,12,14,30,36.0,367.0,3.7,36.0,399.0,386.22,277.74
2017,6,12,14,45,433.5,249.5,3.75,36.0,611.0,684.63,498.18
2017,6,12,15,0,831.0,132.0,3.8,36.0,823.0,930.06,664.12
2017,6,12,15,15,819.5,129.5,3.85,35.5,783.0,904.88,648.92
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,876.79,633.61
2017,6,12,15,45,793.0,124.5,3.95,35.0,698.5,842.93,613.04
2017,6,12,16,0,778.0,122.0,4.0,35.0,654.0,806.75,590.77
2017,6,12,16,15,758.5,118.0,4.05,34.5,605.0,763.21,564.42
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,718.15,536.54
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,669.03,504.33
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,616.71,467.95
2017,6,12,17,15,652.5,99.5,4.25,33.5,399.0,558.71,426.99
2017,6,12,17,30,619.0,94.0,4.2,33.0,346.0,501.73,385.52
2017,6,12,17,45,572.0,86.5,4.2,32.5,293.0,436.34,336.42
2017,6,12,18,0,525.0,79.0,4.2,32.0,240.0,374.11,288.05
2017,6,12,18,15,459.0,69.5,4.1,31.0,190.0,304.58,232.95
2017,6,12,18,30,393.0,60.0,4.0,30.0,140.0,238.23,178.79
2017,6,12,18,45,298.0,47.0,3.9,29.5,97.0,168.73,121.46
2017,6,12,19,0,203.0,34.0,3.8,29.0,54.0,110.1,71.33
2017,6,12,19,15,101.5,17.0,3.75,28.5,27.0,48.26,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,91.0,16.5,2.2,23.5,25.0,13.02,0.0
2017,6,13,6,0,182.0,33.0,2.5,24.0,50.0,25.75,14.44
2017,6,13,6,15,281.5,46.0,2.65,24.5,92.0,35.38,24.08
2017,6,13,6,30,381.0,59.0,2.8,25.0,134.0,44.73,32.51
2017,6,13,6,45,190.5,60.0,3.0,25.5,97.5,47.19,34.83
2017,6,13,7,0,0.0,61.0,3.2,26.0,61.0,53.9,40.56
2017,6,13,7,15,324.5,72.0,3.3,26.5,202.0,50.75,37.75
2017,6,13,7,30,649.0,83.0,3.4,27.0,343.0,57.12,42.96
2017,6,13,7,45,324.5,106.0,3.5,28.0,236.0,70.71,54.01
2017,6,13,8,0,0.0,129.0,3.6,29.0,129.0,110.18,86.22
2017,6,13,8,15,387.0,112.5,3.6,29.5,342.0,99.3,60.95
2017,6,13,8,30,774.0,96.0,3.6,30.0,555.0,165.42,92.13
2017,6,13,8,45,794.0,98.0,3.65,30.5,604.0,219.49,133.16
2017,6,13,9,0,814.0,100.0,3.7,31.0,653.0,275.38,179.0
2017,6,13,9,15,827.5,102.5,3.7,31.5,697.5,337.35,230.36
2017,6,13,9,30,841.0,105.0,3.7,32.0,742.0,393.07,276.56
2017,6,13,9,45,853.0,105.5,3.75,32.5,782.0,446.86,320.36
2017,6,13,10,0,865.0,106.0,3.8,33.0,822.0,500.43,362.72
2017,6,13,10,15,582.5,261.0,3.85,33.0,751.5,517.06,376.89
2017,6,13,10,30,300.0,416.0,3.9,33.0,681.0,514.68,374.23
2017,6,13,10,45,598.0,262.0,3.95,33.5,811.5,593.53,433.67
2017,6,13,11,0,896.0,108.0,4.0,34.0,942.0,696.27,509.34
2017,6,13,11,15,899.0,109.0,4.05,34.0,961.5,738.32,539.14
2017,6,13,11,30,902.0,110.0,4.1,34.0,981.0,778.0,565.53
2017,6,13,11,45,876.5,130.5,4.2,34.5,985.5,809.0,584.93
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,835.33,601.17
2017,6,13,12,15,851.5,151.5,4.35,35.0,994.0,863.21,619.46
2017,6,13,12,30,852.0,152.0,4.4,35.0,998.0,888.54,636.06
2017,6,13,12,45,857.0,147.0,4.5,35.5,995.5,910.69,649.51
2017,6,13,13,0,862.0,142.0,4.6,36.0,993.0,929.99,661.13
2017,6,13,13,15,859.0,141.5,4.6,36.0,981.0,942.62,669.43
2017,6,13,13,30,856.0,141.0,4.6,36.0,969.0,951.77,675.63
2017,6,13,13,45,857.5,135.5,4.7,36.5,951.0,957.02,678.49
2017,6,13,14,0,859.0,130.0,4.8,37.0,933.0,958.57,679.1
2017,6,13,14,15,852.5,129.0,4.85,36.5,906.5,953.15,678.03
2017,6,13,14,30,846.0,128.0,4.9,36.0,880.0,944.23,674.92
2017,6,13,14,45,845.0,121.5,5.0,36.0,848.5,931.55,668.36
2017,6,13,15,0,844.0,115.0,5.1,36.0,817.0,915.28,659.49
2017,6,13,15,15,833.5,113.0,5.1,36.0,778.0,891.49,645.08
2017,6,13,15,30,823.0,111.0,5.1,36.0,739.0,864.77,628.75
2017,6,13,15,45,544.0,207.5,5.2,36.0,612.5,711.76,524.76
2017,6,13,16,0,265.0,304.0,5.3,36.0,486.0,550.24,406.58
2017,6,13,16,15,508.0,203.0,5.3,35.5,519.0,647.72,484.13
2017,6,13,16,30,751.0,102.0,5.3,35.0,552.0,714.53,536.52
2017,6,13,16,45,719.5,101.0,5.35,34.5,500.0,662.31,502.11
2017,6,13,17,0,688.0,100.0,5.4,34.0,448.0,612.61,468.22
2017,6,13,17,15,655.0,94.5,5.35,33.5,395.5,554.91,426.9
2017,6,13,17,30,622.0,89.0,5.3,33.0,343.0,498.22,385.12
2017,6,13,17,45,567.5,84.0,5.3,32.5,290.0,431.32,334.27
2017,6,13,18,0,513.0,79.0,5.3,32.0,237.0,368.23,284.77
2017,6,13,18,15,446.5,70.0,5.15,31.5,187.5,299.62,229.49
2017,6,13,18,30,380.0,61.0,5.0,31.0,138.0,234.33,175.65
2017,6,13,18,45,279.0,48.0,4.85,30.5,95.5,163.43,117.45
2017,6,13,19,0,178.0,35.0,4.7,30.0,53.0,104.08,67.52
2017,6,13,19,15,89.0,17.5,4.5,29.5,26.5,46.12,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,17.5,3.3,24.5,22.5,14.3,0.0
2017,6,14,6,0,108.0,35.0,3.4,25.0,45.0,27.97,16.04
2017,6,14,6,15,197.0,52.0,3.6,25.5,85.0,41.06,28.69
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,51.98,38.48
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,60.26,45.77
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,68.23,52.54
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,73.64,56.94
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,78.79,60.98
2017,6,14,7,45,398.5,156.5,4.6,28.5,330.0,104.94,82.41
2017,6,14,8,0,271.0,200.0,4.7,29.0,336.0,136.64,108.01
2017,6,14,8,15,304.5,218.0,4.7,29.5,386.5,170.84,119.63
2017,6,14,8,30,338.0,236.0,4.7,30.0,437.0,210.57,144.99
2017,6,14,8,45,350.5,254.0,4.7,30.5,478.0,250.47,174.37
2017,6,14,9,0,363.0,272.0,4.7,31.0,519.0,291.88,206.31
2017,6,14,9,15,339.0,303.5,4.7,31.5,546.5,333.03,239.3
2017,6,14,9,30,315.0,335.0,4.7,32.0,574.0,371.68,269.64
2017,6,14,9,45,297.0,360.0,4.7,32.5,595.0,405.65,295.57
2017,6,14,10,0,279.0,385.0,4.7,33.0,616.0,437.68,319.27
2017,6,14,10,15,548.0,265.0,4.7,33.5,742.0,503.36,367.9
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,593.19,434.61
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,639.83,468.39
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,684.63,500.21
2017,6,14,11,15,601.5,289.5,4.8,35.0,855.5,679.72,493.38
2017,6,14,11,30,369.0,433.0,4.8,35.0,789.0,657.33,473.45
2017,6,14,11,45,201.0,420.0,4.85,35.5,614.5,533.18,384.85
2017,6,14,12,0,33.0,407.0,4.9,36.0,440.0,391.9,281.65
2017,6,14,12,15,23.0,332.0,4.9,36.0,355.0,320.04,230.85
2017,6,14,12,30,13.0,257.0,4.9,36.0,270.0,241.6,174.26
2017,6,14,12,45,15.5,289.0,4.9,36.5,304.5,273.65,197.27
2017,6,14,13,0,18.0,321.0,4.9,37.0,339.0,306.05,220.12
2017,6,14,13,15,28.5,367.5,4.9,37.0,396.0,369.11,265.25
2017,6,14,13,30,39.0,414.0,4.9,37.0,453.0,426.11,305.55
2017,6,14,13,45,52.5,425.0,4.9,37.0,475.5,452.48,324.48
2017,6,14,14,0,66.0,436.0,4.9,37.0,498.0,479.02,343.58
2017,6,14,14,15,127.0,438.0,4.9,37.0,553.0,554.99,398.31
2017,6,14,14,30,188.0,440.0,4.9,37.0,608.0,617.76,443.28
2017,6,14,14,45,157.0,421.0,4.95,37.0,558.0,570.69,410.83
2017,6,14,15,0,126.0,402.0,5.0,37.0,508.0,523.24,378.14
2017,6,14,15,15,166.5,381.0,5.0,37.0,513.5,539.22,391.49
2017,6,14,15,30,207.0,360.0,5.0,37.0,519.0,552.77,402.95
2017,6,14,15,45,150.5,334.5,5.05,37.0,446.5,474.12,347.24
2017,6,14,16,0,94.0,309.0,5.1,37.0,374.0,384.1,282.59
2017,6,14,16,15,177.5,282.5,5.05,36.5,393.5,436.39,324.21
2017,6,14,16,30,261.0,256.0,5.0,36.0,413.0,481.76,360.17
2017,6,14,16,45,432.0,193.5,5.0,35.5,425.0,545.61,411.35
2017,6,14,17,0,603.0,131.0,5.0,35.0,437.0,587.38,445.84
2017,6,14,17,15,567.0,123.5,4.9,34.5,385.0,528.92,403.76
2017,6,14,17,30,531.0,116.0,4.8,34.0,333.0,466.61,358.2
2017,6,14,17,45,493.0,104.0,4.7,33.5,282.5,406.22,312.69
2017,6,14,18,0,455.0,92.0,4.6,33.0,232.0,348.42,267.72
2017,6,14,18,15,389.5,80.0,4.35,32.0,183.5,280.95,214.35
2017,6,14,18,30,324.0,68.0,4.1,31.0,135.0,219.86,164.69
2017,6,14,18,45,244.0,52.0,3.9,30.5,93.5,156.03,112.26
2017,6,14,19,0,164.0,36.0,3.7,30.0,52.0,101.25,65.96
2017,6,14,19,15,82.0,18.0,3.65,29.5,26.0,45.27,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.5,3.05,24.5,12.5,11.01,0.0
2017,6,15,6,0,0.0,25.0,3.2,25.0,25.0,21.95,11.36
2017,6,15,6,15,8.5,46.5,3.35,25.5,48.0,39.66,27.52
2017,6,15,6,30,17.0,68.0,3.5,26.0,71.0,55.86,41.75
2017,6,15,6,45,35.5,89.5,3.65,26.5,99.0,72.36,56.01
2017,6,15,7,0,54.0,111.0,3.8,27.0,127.0,88.59,69.72
2017,6,15,7,15,56.0,133.5,3.9,27.5,153.0,105.04,83.3
2017,6,15,7,30,58.0,156.0,4.0,28.0,179.0,121.14,96.3
2017,6,15,7,45,106.0,184.0,4.15,28.5,234.0,133.77,106.19
2017,6,15,8,0,154.0,212.0,4.3,29.0,289.0,151.11,119.77
2017,6,15,8,15,147.0,237.0,4.35,29.5,317.5,180.19,131.75
2017,6,15,8,30,140.0,262.0,4.4,30.0,346.0,209.91,152.54
2017,6,15,8,45,152.0,287.0,4.45,30.5,384.5,242.67,176.22
2017,6,15,9,0,164.0,312.0,4.5,31.0,423.0,277.18,201.74
2017,6,15,9,15,164.0,335.5,4.45,31.5,453.0,308.7,225.41
2017,6,15,9,30,164.0,359.0,4.4,32.0,483.0,340.4,248.93
2017,6,15,9,45,459.5,263.0,4.35,32.5,637.0,396.31,287.51
2017,6,15,10,0,755.0,167.0,4.3,33.0,791.0,492.2,357.6
2017,6,15,10,15,538.5,287.5,4.2,33.5,742.5,515.3,375.08
2017,6,15,10,30,322.0,408.0,4.1,34.0,694.0,520.35,377.19
2017,6,15,10,45,190.5,417.0,4.1,34.5,587.5,470.79,341.03
2017,6,15,11,0,59.0,426.0,4.1,35.0,481.0,405.85,292.87
2017,6,15,11,15,75.0,449.5,4.05,35.0,521.0,443.46,319.61
2017,6,15,11,30,91.0,473.0,4.0,35.0,561.0,482.73,346.99
2017,6,15,11,45,100.0,470.5,3.95,35.5,568.5,495.44,355.09
2017,6,15,12,0,109.0,468.0,3.9,36.0,576.0,510.97,365.19
2017,6,15,12,15,464.0,321.0,3.9,36.0,781.5,697.94,501.78
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,887.44,631.55
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,909.27,643.1
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,928.15,653.84
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,941.02,661.9
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,950.43,667.87
2017,6,15,13,45,814.0,165.5,3.8,37.5,940.5,954.41,669.4
2017,6,15,14,0,811.0,163.0,3.8,38.0,922.0,954.84,668.84
2017,6,15,14,15,804.5,161.5,3.8,38.0,896.0,949.41,666.1
2017,6,15,14,30,798.0,160.0,3.8,38.0,870.0,940.55,661.35
2017,6,15,14,45,809.0,145.5,3.8,38.0,842.0,931.51,656.6
2017,6,15,15,0,820.0,131.0,3.8,38.0,814.0,918.38,649.34
2017,6,15,15,15,809.0,128.5,3.8,37.5,775.0,893.99,636.26
2017,6,15,15,30,798.0,126.0,3.8,37.0,736.0,866.7,621.3
2017,6,15,15,45,477.0,221.5,3.8,37.0,580.5,668.18,486.85
2017,6,15,16,0,156.0,317.0,3.8,37.0,425.0,458.34,334.88
2017,6,15,16,15,111.5,285.5,3.8,36.5,360.0,385.84,284.43
2017,6,15,16,30,67.0,254.0,3.8,36.0,295.0,303.08,224.73
2017,6,15,16,45,374.5,178.5,3.8,36.0,372.5,487.09,366.57
2017,6,15,17,0,682.0,103.0,3.8,36.0,450.0,612.33,460.71
2017,6,15,17,15,649.0,97.5,3.7,35.5,397.5,554.92,419.69
2017,6,15,17,30,616.0,92.0,3.6,35.0,345.0,498.51,379.08
2017,6,15,17,45,570.0,85.5,3.5,34.5,292.5,434.99,331.85
2017,6,15,18,0,524.0,79.0,3.4,34.0,240.0,374.5,285.34
2017,6,15,18,15,458.5,69.5,3.3,33.0,190.5,305.22,231.2
2017,6,15,18,30,393.0,60.0,3.2,32.0,141.0,238.88,177.75
2017,6,15,18,45,296.0,47.5,3.1,31.5,98.0,169.07,120.89
2017,6,15,19,0,199.0,35.0,3.0,31.0,55.0,110.33,71.71
2017,6,15,19,15,99.5,17.5,3.2,30.5,27.5,48.93,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,13.55,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,25.69,14.29
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,37.21,25.59
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,48.35,35.56
2017,6,16,6,45,403.0,74.0,4.0,25.5,177.0,54.95,41.44
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,62.3,47.72
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,65.96,50.68
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,69.42,53.35
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,68.96,52.55
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,68.58,51.81
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,113.43,63.01
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,165.24,94.45
2017,6,16,8,45,740.0,119.0,4.6,30.5,590.0,223.36,138.34
2017,6,16,9,0,761.0,122.0,4.6,31.0,639.0,277.11,182.11
2017,6,16,9,15,776.0,125.5,4.55,31.5,683.5,331.23,227.29
2017,6,16,9,30,791.0,129.0,4.5,32.0,728.0,386.21,272.71
2017,6,16,9,45,803.0,131.0,4.45,32.5,767.5,439.35,315.87
2017,6,16,10,0,815.0,133.0,4.4,33.0,807.0,492.49,357.76
2017,6,16,10,15,824.0,135.5,4.3,33.5,840.5,546.18,398.58
2017,6,16,10,30,833.0,138.0,4.2,34.0,874.0,596.05,435.42
2017,6,16,10,45,840.0,139.0,4.15,34.5,901.5,642.4,468.8
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,687.23,500.14
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,728.95,529.58
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,768.57,556.6
2017,6,16,11,45,870.5,135.0,3.95,35.5,984.5,806.05,579.67
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,841.6,601.18
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,870.78,619.61
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,897.26,636.26
2017,6,16,12,45,887.0,127.0,3.8,36.5,1006.0,918.83,648.64
2017,6,16,13,0,887.0,126.0,3.8,37.0,1003.0,937.35,659.1
2017,6,16,13,15,885.0,125.5,3.75,37.0,991.5,951.14,667.69
2017,6,16,13,30,883.0,125.0,3.7,37.0,980.0,961.39,674.16
2017,6,16,13,45,879.5,123.5,3.65,37.5,961.0,965.67,675.55
2017,6,16,14,0,876.0,122.0,3.6,38.0,942.0,966.28,674.78
2017,6,16,14,15,870.5,120.5,3.55,38.0,915.5,961.34,672.07
2017,6,16,14,30,865.0,119.0,3.5,38.0,889.0,952.83,667.26
2017,6,16,14,45,843.5,125.0,3.5,38.0,852.5,933.29,655.91
2017,6,16,15,0,822.0,131.0,3.5,38.0,816.0,920.2,648.8
2017,6,16,15,15,811.0,128.5,3.5,37.5,777.0,895.83,635.81
2017,6,16,15,30,800.0,126.0,3.5,37.0,738.0,868.56,620.95
2017,6,16,15,45,785.0,123.0,3.5,37.0,693.5,834.54,600.29
2017,6,16,16,0,770.0,120.0,3.5,37.0,649.0,798.23,578.01
2017,6,16,16,15,751.0,116.5,3.5,36.5,601.0,756.07,552.74
2017,6,16,16,30,732.0,113.0,3.5,36.0,553.0,712.37,526.02
2017,6,16,16,45,706.5,108.5,3.5,36.0,502.0,664.29,494.7
2017,6,16,17,0,681.0,104.0,3.5,36.0,451.0,613.05,459.47
2017,6,16,17,15,648.0,98.5,3.4,35.5,398.0,555.7,419.51
2017,6,16,17,30,615.0,93.0,3.3,35.0,345.0,499.34,379.07
2017,6,16,17,45,568.5,86.0,3.2,34.5,292.5,435.03,331.42
2017,6,16,18,0,522.0,79.0,3.1,34.0,240.0,373.8,284.51
2017,6,16,18,15,457.5,69.5,3.1,33.0,190.5,305.08,231.0
2017,6,16,18,30,393.0,60.0,3.1,32.0,141.0,242.24,180.33
2017,6,16,18,45,297.0,47.5,3.15,31.5,98.0,169.6,121.37
2017,6,16,19,0,201.0,35.0,3.2,31.0,55.0,110.99,72.38
2017,6,16,19,15,100.5,17.5,3.5,30.5,27.5,49.34,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.5,3.95,24.5,21.5,15.92,0.0
2017,6,17,6,0,94.0,35.0,4.1,25.0,43.0,27.93,15.88
2017,6,17,6,15,178.0,53.5,4.3,25.5,83.0,42.07,29.5
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,54.22,40.36
2017,6,17,6,45,345.0,83.5,4.7,26.5,172.5,61.74,47.02
2017,6,17,7,0,428.0,95.0,4.9,27.0,222.0,69.01,53.2
2017,6,17,7,15,478.5,104.5,4.95,27.5,273.5,74.4,57.6
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,79.55,61.64
2017,6,17,7,45,580.0,117.0,5.1,28.5,379.5,79.08,60.9
2017,6,17,8,0,631.0,120.0,5.2,29.0,434.0,78.17,59.79
2017,6,17,8,15,658.5,125.5,5.2,29.5,485.0,120.82,70.1
2017,6,17,8,30,686.0,131.0,5.2,30.0,536.0,171.18,100.52
2017,6,17,8,45,714.5,132.0,5.2,30.5,586.5,221.56,138.07
2017,6,17,9,0,743.0,133.0,5.2,31.0,637.0,280.59,185.53
2017,6,17,9,15,759.0,136.5,5.15,31.5,681.5,333.99,230.09
2017,6,17,9,30,775.0,140.0,5.1,32.0,726.0,388.4,275.09
2017,6,17,9,45,789.5,141.0,5.1,32.5,766.0,440.96,317.91
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,493.83,359.79
2017,6,17,10,15,813.0,144.5,5.05,33.0,839.5,545.07,399.99
2017,6,17,10,30,822.0,147.0,5.0,33.0,873.0,595.55,438.55
2017,6,17,10,45,829.5,147.5,5.0,33.5,900.0,642.45,472.81
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,686.18,503.96
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,727.16,532.18
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,766.06,558.12
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,802.5,580.96
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,830.85,598.2
2017,6,17,12,15,631.5,312.5,4.85,36.0,936.5,828.24,592.51
2017,6,17,12,30,457.0,442.0,4.8,36.0,896.0,815.74,579.02
2017,6,17,12,45,457.0,439.5,4.8,36.0,892.0,831.59,589.81
2017,6,17,13,0,457.0,437.0,4.8,36.0,888.0,845.29,599.03
2017,6,17,13,15,467.5,426.0,4.75,36.0,883.0,858.78,608.27
2017,6,17,13,30,478.0,415.0,4.7,36.0,878.0,869.87,616.05
2017,6,17,13,45,441.5,407.5,4.7,36.5,828.5,836.91,593.14
2017,6,17,14,0,405.0,400.0,4.7,37.0,779.0,801.08,568.54
2017,6,17,14,15,404.5,387.0,4.65,36.5,756.5,792.09,564.61
2017,6,17,14,30,404.0,374.0,4.6,36.0,734.0,780.77,559.02
2017,6,17,14,45,472.5,336.0,4.6,36.0,741.5,807.95,579.96
2017,6,17,15,0,541.0,298.0,4.6,36.0,749.0,830.51,597.64
2017,6,17,15,15,558.5,271.5,4.6,36.0,717.5,812.82,587.57
2017,6,17,15,30,576.0,245.0,4.6,36.0,686.0,791.61,575.34
2017,6,17,15,45,579.5,224.0,4.6,36.0,645.0,760.35,555.91
2017,6,17,16,0,583.0,203.0,4.6,36.0,604.0,731.91,538.12
2017,6,17,16,15,580.5,184.5,4.55,35.5,559.0,693.45,514.08
2017,6,17,16,30,578.0,166.0,4.5,35.0,514.0,652.7,488.01
2017,6,17,16,45,610.0,141.5,4.5,35.0,479.0,629.17,473.25
2017,6,17,17,0,642.0,117.0,4.5,35.0,444.0,600.48,454.29
2017,6,17,17,15,607.5,110.5,4.4,34.5,392.0,542.62,413.28
2017,6,17,17,30,573.0,104.0,4.3,34.0,340.0,485.93,372.06
2017,6,17,17,45,527.5,95.5,4.25,33.5,288.5,422.42,324.51
2017,6,17,18,0,482.0,87.0,4.2,33.0,237.0,361.94,277.75
2017,6,17,18,15,417.0,76.5,4.2,32.5,188.0,290.4,221.16
2017,6,17,18,30,352.0,66.0,4.2,32.0,139.0,229.61,171.51
2017,6,17,18,45,260.0,51.5,4.2,31.5,96.5,161.49,116.01
2017,6,17,19,0,168.0,37.0,4.2,31.0,54.0,103.81,68.08
2017,6,17,19,15,84.0,18.5,4.25,30.5,27.0,46.86,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.0,24.5,22.0,15.46,0.0
2017,6,18,6,0,110.0,34.0,4.2,25.0,44.0,27.22,15.28
2017,6,18,6,15,200.5,51.5,4.35,25.5,85.0,39.48,27.33
2017,6,18,6,30,291.0,69.0,4.5,26.0,126.0,52.05,38.52
2017,6,18,6,45,170.0,89.5,4.65,26.5,125.5,67.89,52.23
2017,6,18,7,0,49.0,110.0,4.8,27.0,125.0,87.85,69.13
2017,6,18,7,15,303.5,108.5,4.85,27.5,227.0,76.14,59.05
2017,6,18,7,30,558.0,107.0,4.9,28.0,329.0,74.83,57.68
2017,6,18,7,45,393.0,156.0,4.95,28.5,324.0,104.67,82.23
2017,6,18,8,0,228.0,205.0,5.0,29.0,319.0,139.28,110.22
2017,6,18,8,15,275.0,222.0,5.0,29.5,374.0,170.07,120.32
2017,6,18,8,30,322.0,239.0,5.0,30.0,429.0,209.01,144.62
2017,6,18,8,45,539.5,183.0,5.0,30.5,534.5,227.48,149.43
2017,6,18,9,0,757.0,127.0,5.0,31.0,640.0,278.62,183.4
2017,6,18,9,15,633.5,194.5,4.95,31.5,643.5,334.19,233.05
2017,6,18,9,30,510.0,262.0,4.9,32.0,647.0,381.7,273.98
2017,6,18,9,45,662.5,199.0,4.85,32.5,728.0,428.72,309.62
2017,6,18,10,0,815.0,136.0,4.8,33.0,809.0,493.47,358.96
2017,6,18,10,15,637.0,244.0,4.7,33.5,783.5,529.23,386.08
2017,6,18,10,30,459.0,352.0,4.6,34.0,758.0,550.64,400.39
2017,6,18,10,45,652.0,248.0,4.6,34.5,843.5,612.92,446.84
2017,6,18,11,0,845.0,144.0,4.6,35.0,929.0,687.75,501.8
2017,6,18,11,15,657.5,278.5,4.55,35.0,898.0,708.29,512.65
2017,6,18,11,30,470.0,413.0,4.5,35.0,867.0,713.64,512.29
2017,6,18,11,45,468.0,422.5,4.5,35.5,879.5,744.13,531.89
2017,6,18,12,0,466.0,432.0,4.5,36.0,892.0,773.29,550.17
2017,6,18,12,15,437.0,434.0,4.5,36.0,867.0,771.81,548.83
2017,6,18,12,30,408.0,436.0,4.5,36.0,842.0,764.74,543.92
2017,6,18,12,45,409.0,434.0,4.55,36.5,839.5,779.46,553.03
2017,6,18,13,0,410.0,432.0,4.6,37.0,837.0,792.31,560.77
2017,6,18,13,15,444.0,423.5,4.6,37.0,857.0,834.3,589.2
2017,6,18,13,30,478.0,415.0,4.6,37.0,877.0,869.63,613.09
2017,6,18,13,45,464.0,403.5,4.7,37.0,845.5,854.43,603.83
2017,6,18,14,0,450.0,392.0,4.8,37.0,814.0,836.45,593.03
2017,6,18,14,15,444.0,377.0,4.85,37.0,783.0,820.22,583.53
2017,6,18,14,30,438.0,362.0,4.9,37.0,752.0,801.5,572.35
2017,6,18,14,45,423.0,352.0,4.95,37.0,717.5,776.81,556.91
2017,6,18,15,0,408.0,342.0,5.0,37.0,683.0,750.21,540.12
2017,6,18,15,15,455.0,306.0,5.0,36.5,669.0,752.94,545.7
2017,6,18,15,30,502.0,270.0,5.0,36.0,655.0,751.13,548.15
2017,6,18,15,45,466.5,265.0,5.0,36.0,605.5,704.38,516.63
2017,6,18,16,0,431.0,260.0,5.0,36.0,556.0,657.39,484.76
2017,6,18,16,15,480.0,221.5,4.95,35.5,529.0,644.92,479.64
2017,6,18,16,30,529.0,183.0,4.9,35.0,502.0,626.59,470.04
2017,6,18,16,45,530.0,164.5,4.9,35.0,459.5,588.11,443.84
2017,6,18,17,0,531.0,146.0,4.9,35.0,417.0,547.63,415.71
2017,6,18,17,15,419.0,148.5,4.8,34.5,347.5,453.62,346.54
2017,6,18,17,30,307.0,151.0,4.7,34.0,278.0,357.21,274.17
2017,6,18,17,45,278.5,133.0,4.6,33.5,235.5,307.49,236.6
2017,6,18,18,0,250.0,115.0,4.5,33.0,193.0,259.9,199.57
2017,6,18,18,15,215.5,95.5,4.25,32.0,153.5,210.18,160.27
2017,6,18,18,30,181.0,76.0,4.0,31.0,114.0,163.69,122.55
2017,6,18,18,45,129.0,56.5,3.8,30.5,79.5,114.45,82.21
2017,6,18,19,0,77.0,37.0,3.6,30.0,45.0,65.52,42.01
2017,6,18,19,15,38.5,18.5,3.5,29.5,22.5,29.42,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.5,17.0,2.0,24.5,21.5,15.46,0.0
2017,6,19,6,0,103.0,34.0,2.2,25.0,43.0,27.2,15.22
2017,6,19,6,15,190.5,52.5,2.4,25.5,83.5,41.37,28.91
2017,6,19,6,30,278.0,71.0,2.6,26.0,124.0,53.54,39.78
2017,6,19,6,45,160.0,90.0,2.85,26.5,122.5,68.19,52.46
2017,6,19,7,0,42.0,109.0,3.1,27.0,121.0,87.14,68.49
2017,6,19,7,15,145.5,130.5,3.05,27.5,186.0,99.48,78.61
2017,6,19,7,30,249.0,152.0,3.0,28.0,251.0,108.83,86.02
2017,6,19,7,45,221.5,180.0,3.0,28.5,278.0,125.27,99.12
2017,6,19,8,0,194.0,208.0,3.0,29.0,305.0,149.18,118.07
2017,6,19,8,15,97.0,177.5,2.75,29.5,226.0,139.59,101.74
2017,6,19,8,30,0.0,147.0,2.5,30.0,147.0,126.45,93.9
2017,6,19,8,45,18.0,207.5,2.3,30.5,219.5,178.18,132.28
2017,6,19,9,0,36.0,268.0,2.1,31.0,292.0,222.86,164.5
2017,6,19,9,15,23.5,248.5,1.95,31.5,264.5,217.6,160.24
2017,6,19,9,30,11.0,229.0,1.8,32.0,237.0,200.54,147.2
2017,6,19,9,45,9.0,213.0,1.65,32.5,220.5,188.29,137.56
2017,6,19,10,0,7.0,197.0,1.5,33.0,204.0,175.2,127.34
2017,6,19,10,15,8.0,200.0,1.4,33.0,207.5,179.2,130.11
2017,6,19,10,30,9.0,203.0,1.3,33.0,211.0,183.26,132.9
2017,6,19,10,45,14.0,261.0,1.2,33.5,274.0,237.08,171.62
2017,6,19,11,0,19.0,319.0,1.1,34.0,337.0,291.64,209.75
2017,6,19,11,15,40.5,383.5,0.9,34.0,422.5,362.91,259.03
2017,6,19,11,30,62.0,448.0,0.7,34.0,508.0,439.1,309.83
2017,6,19,11,45,66.5,459.0,0.5,34.0,524.0,458.55,321.0
2017,6,19,12,0,71.0,470.0,0.3,34.0,540.0,478.36,332.45
2017,6,19,12,15,45.0,402.0,0.55,34.0,446.5,401.48,282.45
2017,6,19,12,30,19.0,334.0,0.8,34.0,353.0,315.98,224.85
2017,6,19,12,45,31.0,383.0,1.05,34.5,414.0,379.77,270.01
2017,6,19,13,0,43.0,432.0,1.3,35.0,475.0,439.93,311.21
2017,6,19,13,15,84.5,460.0,1.4,35.0,542.5,508.97,359.06
2017,6,19,13,30,126.0,488.0,1.5,35.0,610.0,589.65,413.74
2017,6,19,13,45,190.0,474.0,1.6,35.0,654.0,642.29,450.47
2017,6,19,14,0,254.0,460.0,1.7,35.0,698.0,705.81,493.99
2017,6,19,14,15,249.5,446.5,1.8,35.0,675.0,692.37,486.03
2017,6,19,14,30,245.0,433.0,1.9,35.0,652.0,677.37,477.62
2017,6,19,14,45,347.5,378.5,2.0,35.0,676.0,720.31,510.32
2017,6,19,15,0,450.0,324.0,2.1,35.0,700.0,771.64,547.62
2017,6,19,15,15,391.0,329.5,2.15,34.5,645.0,705.12,504.92
2017,6,19,15,30,332.0,335.0,2.2,34.0,590.0,652.41,471.03
2017,6,19,15,45,419.5,282.0,2.25,34.0,584.0,680.73,494.07
2017,6,19,16,0,507.0,229.0,2.3,34.0,578.0,689.8,503.78
2017,6,19,16,15,380.5,244.0,2.3,34.0,495.5,573.9,423.21
2017,6,19,16,30,254.0,259.0,2.3,34.0,413.0,479.75,355.96
2017,6,19,16,45,449.5,186.0,2.35,34.0,428.0,551.51,412.44
2017,6,19,17,0,645.0,113.0,2.4,34.0,443.0,598.84,449.68
2017,6,19,17,15,611.5,107.0,2.35,33.5,391.0,542.13,409.8
2017,6,19,17,30,578.0,101.0,2.3,33.0,339.0,486.49,370.12
2017,6,19,17,45,536.5,92.0,2.3,32.5,288.5,424.52,324.55
2017,6,19,18,0,495.0,83.0,2.3,32.0,238.0,365.22,279.33
2017,6,19,18,15,431.5,73.0,2.05,31.5,189.0,293.68,223.01
2017,6,19,18,30,368.0,63.0,1.8,31.0,140.0,233.2,173.8
2017,6,19,18,45,280.5,49.5,1.6,30.5,98.0,166.74,119.73
2017,6,19,19,0,193.0,36.0,1.4,30.0,56.0,110.17,72.59
2017,6,19,19,15,96.5,18.0,1.45,29.5,28.0,49.53,2.67
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.5,23.5,23.0,13.64,0.0
2017,6,20,6,0,181.0,30.0,2.6,24.0,46.0,23.42,12.33
2017,6,20,6,15,279.0,43.5,2.7,24.5,87.5,33.49,22.45
2017,6,20,6,30,377.0,57.0,2.8,25.0,129.0,43.27,31.24
2017,6,20,6,45,447.5,65.5,2.95,26.0,178.0,49.58,36.77
2017,6,20,7,0,518.0,74.0,3.1,27.0,227.0,54.36,40.78
2017,6,20,7,15,565.5,81.0,3.15,27.5,279.5,57.63,43.42
2017,6,20,7,30,613.0,88.0,3.2,28.0,332.0,60.73,45.82
2017,6,20,7,45,648.0,93.5,3.3,29.0,385.0,62.47,46.9
2017,6,20,8,0,683.0,99.0,3.4,30.0,438.0,64.06,47.84
2017,6,20,8,15,708.5,103.5,3.45,30.5,489.0,106.6,57.71
2017,6,20,8,30,734.0,108.0,3.5,31.0,540.0,164.7,93.11
2017,6,20,8,45,499.5,203.0,3.6,31.5,509.0,233.07,154.25
2017,6,20,9,0,265.0,298.0,3.7,32.0,478.0,283.46,201.82
2017,6,20,9,15,535.5,208.5,3.75,32.5,603.0,315.38,219.8
2017,6,20,9,30,806.0,119.0,3.8,33.0,728.0,380.84,266.63
2017,6,20,9,45,819.5,120.5,3.9,33.5,768.0,439.27,313.5
2017,6,20,10,0,833.0,122.0,4.0,34.0,808.0,492.69,355.59
2017,6,20,10,15,562.0,269.0,4.0,34.0,741.0,510.57,370.68
2017,6,20,10,30,291.0,416.0,4.0,34.0,674.0,507.01,367.37
2017,6,20,10,45,262.0,438.0,4.05,34.5,675.5,526.54,380.55
2017,6,20,11,0,233.0,460.0,4.1,35.0,677.0,546.33,393.31
2017,6,20,11,15,552.5,295.0,4.1,35.5,824.0,646.36,467.81
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,767.73,554.58
2017,6,20,11,45,572.5,308.0,4.2,36.5,863.5,725.46,519.64
2017,6,20,12,0,273.0,486.0,4.3,37.0,756.0,661.02,468.61
2017,6,20,12,15,572.0,311.5,4.3,37.0,879.5,775.67,553.58
2017,6,20,12,30,871.0,137.0,4.3,37.0,1003.0,889.18,631.34
2017,6,20,12,45,555.0,316.5,4.35,37.0,868.0,808.47,574.32
2017,6,20,13,0,239.0,496.0,4.4,37.0,733.0,687.79,486.24
2017,6,20,13,15,552.5,315.5,4.45,37.0,853.0,835.14,593.98
2017,6,20,13,30,866.0,135.0,4.5,37.0,973.0,953.56,674.14
2017,6,20,13,45,861.0,134.0,4.55,37.5,954.0,957.14,674.97
2017,6,20,14,0,856.0,133.0,4.6,38.0,935.0,957.13,674.35
2017,6,20,14,15,849.5,131.5,4.6,37.5,908.5,951.63,672.94
2017,6,20,14,30,843.0,130.0,4.6,37.0,882.0,942.63,669.4
2017,6,20,14,45,834.0,129.0,4.7,37.0,849.0,928.36,661.62
2017,6,20,15,0,825.0,128.0,4.8,37.0,816.0,910.86,651.75
2017,6,20,15,15,814.0,125.5,4.75,37.0,777.5,895.76,643.0
2017,6,20,15,30,803.0,123.0,4.7,37.0,739.0,868.6,626.31
2017,6,20,15,45,789.5,119.5,4.7,37.0,695.5,835.44,605.85
2017,6,20,16,0,776.0,116.0,4.7,37.0,652.0,799.9,583.69
2017,6,20,16,15,758.0,112.5,4.6,36.5,604.5,758.52,558.23
2017,6,20,16,30,740.0,109.0,4.5,36.0,557.0,715.52,531.33
2017,6,20,16,45,717.5,104.5,4.45,35.5,506.5,669.21,501.79
2017,6,20,17,0,695.0,100.0,4.4,35.0,456.0,619.76,468.56
2017,6,20,17,15,663.5,94.5,4.3,34.5,403.5,562.88,428.53
2017,6,20,17,30,632.0,89.0,4.2,34.0,351.0,506.83,387.93
2017,6,20,17,45,588.0,82.5,4.1,34.0,298.5,443.73,340.02
2017,6,20,18,0,544.0,76.0,4.0,34.0,246.0,383.43,292.87
2017,6,20,18,15,482.0,67.5,3.65,33.0,196.0,315.76,239.64
2017,6,20,18,30,420.0,59.0,3.3,32.0,146.0,253.62,189.16
2017,6,20,18,45,326.0,47.0,2.95,31.5,102.5,180.09,129.21
2017,6,20,19,0,232.0,35.0,2.6,31.0,59.0,120.65,79.45
2017,6,20,19,15,116.0,17.5,2.55,30.5,29.5,53.73,4.8
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.5,2.8,23.5,24.0,13.19,0.0
2017,6,21,6,0,217.0,29.0,3.1,24.0,48.0,22.7,11.7
2017,6,21,6,15,319.0,41.0,3.15,24.5,91.0,32.65,21.73
2017,6,21,6,30,421.0,53.0,3.2,25.0,134.0,41.26,29.53
2017,6,21,6,45,492.0,61.0,3.3,26.0,184.5,46.01,33.73
2017,6,21,7,0,563.0,69.0,3.4,27.0,235.0,50.6,37.58
2017,6,21,7,15,609.0,75.5,3.6,27.5,288.5,53.7,40.1
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,56.64,42.38
2017,6,21,7,45,691.0,86.0,4.0,29.0,396.5,57.57,42.82
2017,6,21,8,0,727.0,90.0,4.2,30.0,451.0,64.54,48.25
2017,6,21,8,15,751.5,94.5,4.25,30.5,503.5,108.19,57.97
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,162.27,89.64
2017,6,21,8,45,796.0,101.5,4.4,31.5,605.5,216.69,130.21
2017,6,21,9,0,816.0,104.0,4.5,32.0,655.0,272.98,176.01
2017,6,21,9,15,830.0,106.5,4.55,32.5,700.5,335.17,227.47
2017,6,21,9,30,844.0,109.0,4.6,33.0,746.0,391.24,274.03
2017,6,21,9,45,855.5,111.0,4.7,33.5,786.5,446.2,318.93
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,500.95,362.44
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,553.28,403.68
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,604.58,443.12
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,653.0,478.73
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,699.74,512.25
2017,6,21,11,15,901.0,119.5,5.15,35.0,972.5,743.24,543.67
2017,6,21,11,30,905.0,121.0,5.2,35.0,993.0,784.48,571.9
2017,6,21,11,45,693.5,273.5,5.3,35.5,947.0,791.26,572.05
2017,6,21,12,0,482.0,426.0,5.4,36.0,901.0,780.31,558.62
2017,6,21,12,15,497.5,421.5,5.45,36.0,914.0,811.55,580.38
2017,6,21,12,30,513.0,417.0,5.5,36.0,927.0,841.88,601.23
2017,6,21,12,45,469.5,425.5,5.55,36.5,891.0,829.38,591.18
2017,6,21,13,0,426.0,434.0,5.6,37.0,855.0,813.14,578.8
2017,6,21,13,15,665.0,278.0,5.6,37.0,926.5,904.37,646.79
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,977.26,695.59
2017,6,21,13,45,724.0,242.0,5.65,37.0,935.0,948.79,677.43
2017,6,21,14,0,544.0,362.0,5.7,37.0,872.0,897.59,639.77
2017,6,21,14,15,536.0,351.0,5.7,37.0,841.5,883.04,631.17
2017,6,21,14,30,528.0,340.0,5.7,37.0,811.0,865.75,620.62
2017,6,21,14,45,510.5,326.5,5.7,37.0,768.0,834.45,600.64
2017,6,21,15,0,493.0,313.0,5.7,37.0,725.0,800.92,579.1
2017,6,21,15,15,484.0,296.0,5.7,36.5,685.0,769.7,560.41
2017,6,21,15,30,475.0,279.0,5.7,36.0,645.0,736.43,540.06
2017,6,21,15,45,411.5,283.5,5.7,36.0,587.0,675.52,497.7
2017,6,21,16,0,348.0,288.0,5.7,36.0,529.0,603.69,447.35
2017,6,21,16,15,377.0,257.0,5.7,35.5,500.5,585.29,437.45
2017,6,21,16,30,406.0,226.0,5.7,35.0,472.0,576.36,433.7
2017,6,21,16,45,416.5,201.0,5.7,34.5,433.0,543.21,412.01
2017,6,21,17,0,427.0,176.0,5.7,34.0,394.0,507.54,387.99
2017,6,21,17,15,408.5,159.0,5.55,33.5,349.0,458.73,352.76
2017,6,21,17,30,390.0,142.0,5.4,33.0,304.0,410.25,316.96
2017,6,21,17,45,372.0,122.5,5.3,32.5,259.0,359.95,278.87
2017,6,21,18,0,354.0,103.0,5.2,32.0,214.0,310.41,240.17
2017,6,21,18,15,316.5,86.0,4.95,31.0,171.0,255.53,196.4
2017,6,21,18,30,279.0,69.0,4.7,30.0,128.0,204.04,154.08
2017,6,21,18,45,221.5,52.0,4.5,29.5,90.5,149.13,108.34
2017,6,21,19,0,164.0,35.0,4.3,29.0,53.0,100.5,66.86
2017,6,21,19,15,82.0,17.5,4.1,28.5,26.5,45.71,4.7
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,78.0,14.0,2.9,23.5,21.0,12.73,0.0
2017,6,22,6,0,156.0,28.0,3.0,24.0,42.0,21.82,10.95
2017,6,22,6,15,226.5,43.5,3.05,24.5,78.5,33.38,22.33
2017,6,22,6,30,297.0,59.0,3.1,25.0,115.0,44.53,32.3
2017,6,22,6,45,339.5,74.0,3.15,26.0,158.0,54.76,41.18
