Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,0,382.0,89.0,3.2,27.0,201.0,64.53,49.4
2017,6,22,7,15,258.0,124.5,3.15,27.5,207.0,91.64,72.07
2017,6,22,7,30,134.0,160.0,3.1,28.0,213.0,118.61,94.18
2017,6,22,7,45,138.0,184.5,3.1,28.5,246.5,134.22,106.5
2017,6,22,8,0,142.0,209.0,3.1,29.0,280.0,149.24,118.13
2017,6,22,8,15,71.0,182.5,3.0,29.5,218.5,148.35,109.46
2017,6,22,8,30,0.0,156.0,2.9,30.0,157.0,133.47,99.4
2017,6,22,8,45,120.0,229.5,2.85,30.5,311.0,197.81,143.22
2017,6,22,9,0,240.0,303.0,2.8,31.0,465.0,287.86,206.31
2017,6,22,9,15,287.5,315.0,2.85,31.5,522.5,322.6,231.35
2017,6,22,9,30,335.0,327.0,2.9,32.0,580.0,370.21,266.39
2017,6,22,9,45,416.5,315.5,2.95,32.5,647.5,414.39,298.74
2017,6,22,10,0,498.0,304.0,3.0,33.0,715.0,471.95,340.84
2017,6,22,10,15,431.5,346.5,3.0,33.5,713.5,501.37,362.4
2017,6,22,10,30,365.0,389.0,3.0,34.0,712.0,527.69,380.55
2017,6,22,10,45,404.0,388.0,3.05,34.5,755.5,571.1,410.95
2017,6,22,11,0,443.0,387.0,3.1,35.0,799.0,621.08,445.26
2017,6,22,11,15,481.5,359.5,3.0,35.5,816.5,651.54,465.8
2017,6,22,11,30,520.0,332.0,2.9,36.0,834.0,682.8,486.69
2017,6,22,11,45,475.0,383.0,2.85,36.5,846.0,715.48,505.86
2017,6,22,12,0,430.0,434.0,2.8,37.0,858.0,744.18,521.88
2017,6,22,12,15,394.0,444.5,2.65,37.0,834.5,742.04,519.07
2017,6,22,12,30,358.0,455.0,2.5,37.0,811.0,737.13,514.55
2017,6,22,12,45,609.5,297.5,2.4,37.5,901.0,837.24,584.19
2017,6,22,13,0,861.0,140.0,2.3,38.0,991.0,924.0,638.38
2017,6,22,13,15,859.0,139.5,2.15,38.0,980.0,937.94,645.05
2017,6,22,13,30,857.0,139.0,2.0,38.0,969.0,948.45,650.19
2017,6,22,13,45,855.5,136.0,1.85,38.0,951.0,953.61,652.07
2017,6,22,14,0,854.0,133.0,1.7,38.0,933.0,955.15,651.78
2017,6,22,14,15,848.5,131.5,1.55,38.0,907.5,950.71,647.92
2017,6,22,14,30,843.0,130.0,1.4,38.0,882.0,942.77,642.02
2017,6,22,14,45,838.0,126.5,1.25,38.5,850.5,929.88,631.86
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,913.58,619.78
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,890.46,606.99
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,872.64,597.48
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,839.85,577.55
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,804.65,556.23
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,763.43,533.26
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,720.54,508.78
2017,6,22,16,45,678.5,114.5,0.85,38.0,497.5,652.36,467.01
2017,6,22,17,0,606.0,124.0,0.9,38.0,435.0,584.56,422.75
2017,6,22,17,15,468.5,136.5,1.0,37.5,361.0,474.43,348.42
2017,6,22,17,30,331.0,149.0,1.1,37.0,287.0,370.55,275.37
2017,6,22,17,45,309.5,130.0,1.2,36.5,244.0,322.45,241.45
2017,6,22,18,0,288.0,111.0,1.3,36.0,201.0,275.66,206.81
2017,6,22,18,15,256.0,92.0,1.2,35.0,160.5,225.51,168.43
2017,6,22,18,30,224.0,73.0,1.1,34.0,120.0,178.23,131.04
2017,6,22,18,45,172.0,54.5,1.05,33.0,84.5,127.48,90.43
2017,6,22,19,0,120.0,36.0,1.0,32.0,49.0,82.18,53.29
2017,6,22,19,15,60.0,18.0,1.2,31.5,24.5,37.06,3.5
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,12.5,3.3,25.5,12.5,11.37,0.0
2017,6,23,6,0,0.0,25.0,3.6,26.0,25.0,21.85,10.76
2017,6,23,6,15,17.0,47.0,3.75,26.5,50.5,39.27,26.97
2017,6,23,6,30,34.0,69.0,3.9,27.0,76.0,56.37,41.94
2017,6,23,6,45,67.0,90.0,4.1,27.5,108.5,72.59,55.94
2017,6,23,7,0,100.0,111.0,4.3,28.0,141.0,85.49,66.83
2017,6,23,7,15,223.5,124.0,4.3,28.5,207.5,91.1,71.34
2017,6,23,7,30,347.0,137.0,4.3,29.0,274.0,94.25,73.63
2017,6,23,7,45,470.0,132.5,4.35,30.0,347.5,89.71,69.32
2017,6,23,8,0,593.0,128.0,4.4,31.0,421.0,83.96,64.04
2017,6,23,8,15,621.5,134.0,4.35,31.5,471.5,121.04,71.91
2017,6,23,8,30,650.0,140.0,4.3,32.0,522.0,169.52,100.03
2017,6,23,8,45,677.0,143.0,4.3,33.0,571.0,218.84,135.64
2017,6,23,9,0,704.0,146.0,4.3,34.0,620.0,271.02,176.6
2017,6,23,9,15,612.0,201.5,4.2,34.5,634.0,330.22,226.99
2017,6,23,9,30,520.0,257.0,4.1,35.0,648.0,379.12,267.64
2017,6,23,9,45,509.0,280.0,4.05,35.5,681.0,425.72,303.61
2017,6,23,10,0,498.0,303.0,4.0,36.0,714.0,470.75,337.3
2017,6,23,10,15,451.5,336.0,3.85,36.5,719.5,503.38,360.97
2017,6,23,10,30,405.0,369.0,3.7,37.0,725.0,530.9,379.93
2017,6,23,10,45,423.5,377.5,3.6,37.5,761.0,574.65,409.86
2017,6,23,11,0,442.0,386.0,3.5,38.0,797.0,619.29,439.66
2017,6,23,11,15,626.0,277.0,3.4,38.5,872.5,682.49,484.77
2017,6,23,11,30,810.0,168.0,3.3,39.0,948.0,755.74,535.89
2017,6,23,11,45,628.0,301.5,3.2,39.5,911.0,762.54,534.52
2017,6,23,12,0,446.0,435.0,3.1,40.0,874.0,757.83,525.4
2017,6,23,12,15,446.5,438.5,3.05,40.0,880.0,782.22,541.01
2017,6,23,12,30,447.0,442.0,3.0,40.0,886.0,805.26,555.43
2017,6,23,12,45,441.0,439.0,2.95,40.0,876.5,815.22,561.52
2017,6,23,13,0,435.0,436.0,2.9,40.0,867.0,822.85,566.21
2017,6,23,13,15,438.0,428.0,2.95,40.0,857.5,831.89,572.64
2017,6,23,13,30,441.0,420.0,3.0,40.0,848.0,838.54,577.6
2017,6,23,13,45,449.0,406.5,3.05,40.5,834.5,842.41,579.87
2017,6,23,14,0,457.0,393.0,3.1,41.0,821.0,843.75,580.64
2017,6,23,14,15,473.0,373.0,3.15,40.5,805.5,843.97,583.54
2017,6,23,14,30,489.0,353.0,3.2,40.0,790.0,841.37,584.74
2017,6,23,14,45,500.0,331.0,3.3,40.0,763.0,829.15,578.89
2017,6,23,15,0,511.0,309.0,3.4,40.0,736.0,813.96,571.18
2017,6,23,15,15,583.0,254.0,3.45,40.0,719.5,821.73,579.75
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,821.65,583.2
2017,6,23,15,45,631.5,197.0,3.6,40.0,659.0,784.84,560.34
2017,6,23,16,0,608.0,195.0,3.7,40.0,615.0,746.48,536.34
2017,6,23,16,15,585.5,188.0,3.75,39.5,568.5,702.66,509.32
2017,6,23,16,30,563.0,181.0,3.8,39.0,522.0,652.45,477.45
2017,6,23,16,45,529.0,174.5,3.85,38.5,472.5,599.67,442.73
2017,6,23,17,0,495.0,168.0,3.9,38.0,423.0,547.67,407.66
2017,6,23,17,15,459.0,157.0,3.9,37.5,372.5,490.72,368.05
2017,6,23,17,30,423.0,146.0,3.9,37.0,322.0,435.54,328.63
2017,6,23,17,45,375.5,132.5,3.95,37.0,272.0,373.3,282.23
2017,6,23,18,0,328.0,119.0,4.0,37.0,222.0,305.87,230.9
2017,6,23,18,15,270.5,101.5,3.95,36.0,175.5,243.62,182.98
2017,6,23,18,30,213.0,84.0,3.9,35.0,129.0,187.11,138.33
2017,6,23,18,45,147.5,62.0,3.85,34.5,89.0,128.26,91.3
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,71.01,45.6
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,32.06,2.92
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,2.5,1.6,25.5,2.5,2.27,0.0
2017,6,24,6,0,0.0,5.0,1.7,26.0,5.0,4.38,0.0
2017,6,24,6,15,0.0,11.0,1.6,26.0,11.0,9.65,2.41
2017,6,24,6,30,0.0,17.0,1.5,26.0,17.0,14.94,7.08
2017,6,24,6,45,0.0,24.0,1.45,26.5,24.0,21.11,12.45
2017,6,24,7,0,0.0,31.0,1.4,27.0,31.0,27.3,17.76
2017,6,24,7,15,0.0,50.5,1.65,27.5,50.5,44.57,32.38
2017,6,24,7,30,0.0,70.0,1.9,28.0,70.0,61.89,46.8
2017,6,24,7,45,0.0,65.5,2.2,28.5,65.5,57.89,43.18
2017,6,24,8,0,0.0,61.0,2.5,29.0,61.0,53.92,39.6
2017,6,24,8,15,2.0,117.5,2.7,29.5,119.0,102.18,75.55
2017,6,24,8,30,4.0,174.0,2.9,30.0,177.0,147.8,110.4
2017,6,24,8,45,38.5,234.0,3.1,30.5,260.0,193.16,143.03
2017,6,24,9,0,73.0,294.0,3.3,31.0,343.0,249.02,183.34
2017,6,24,9,15,99.5,324.0,3.1,31.5,396.0,286.88,210.19
2017,6,24,9,30,126.0,354.0,2.9,32.0,449.0,321.39,234.6
2017,6,24,9,45,63.5,249.0,2.75,32.5,297.5,234.84,171.83
2017,6,24,10,0,1.0,144.0,2.6,33.0,146.0,127.26,91.75
2017,6,24,10,15,11.5,232.5,2.3,33.0,243.5,208.43,152.26
2017,6,24,10,30,22.0,321.0,2.0,33.0,341.0,290.19,211.28
2017,6,24,10,45,57.5,385.5,1.75,33.0,439.0,364.35,263.67
2017,6,24,11,0,93.0,450.0,1.5,33.0,537.0,447.13,320.57
2017,6,24,11,15,70.0,438.0,1.35,33.0,504.5,429.27,306.89
2017,6,24,11,30,47.0,426.0,1.2,33.0,472.0,408.69,291.8
2017,6,24,11,45,63.5,451.5,1.05,33.5,514.0,449.26,318.66
2017,6,24,12,0,80.0,477.0,0.9,34.0,556.0,491.46,345.53
2017,6,24,12,15,82.0,481.0,1.05,33.5,562.0,503.55,354.87
2017,6,24,12,30,84.0,485.0,1.2,33.0,568.0,515.48,364.36
2017,6,24,12,45,70.5,470.5,1.4,32.5,540.5,496.04,352.66
2017,6,24,13,0,57.0,456.0,1.6,32.0,513.0,475.09,339.81
2017,6,24,13,15,97.0,472.5,1.8,31.5,567.5,532.3,381.77
2017,6,24,13,30,137.0,489.0,2.0,31.0,622.0,600.68,430.53
2017,6,24,13,45,202.5,472.5,2.2,31.0,665.0,652.48,468.16
2017,6,24,14,0,268.0,456.0,2.4,31.0,708.0,715.06,512.73
2017,6,24,14,15,222.5,449.0,2.45,30.5,654.5,656.68,474.06
2017,6,24,14,30,177.0,442.0,2.5,30.0,601.0,608.74,442.37
2017,6,24,14,45,147.0,422.0,2.6,29.5,550.5,561.83,411.46
2017,6,24,15,0,117.0,402.0,2.7,29.0,500.0,514.49,379.55
2017,6,24,15,15,112.0,381.0,2.75,28.5,471.0,489.04,363.3
2017,6,24,15,30,107.0,360.0,2.8,28.0,442.0,449.09,336.38
2017,6,24,15,45,158.5,338.0,2.9,28.0,451.5,484.84,364.89
2017,6,24,16,0,210.0,316.0,3.0,28.0,461.0,503.27,380.63
2017,6,24,16,15,267.5,281.0,3.05,28.0,452.5,522.02,396.7
2017,6,24,16,30,325.0,246.0,3.1,28.0,444.0,522.07,399.31
2017,6,24,16,45,309.0,225.0,3.2,28.0,399.5,476.79,367.12
2017,6,24,17,0,293.0,204.0,3.3,28.0,355.0,431.58,334.51
2017,6,24,17,15,266.5,183.0,3.35,27.5,308.5,379.68,296.48
2017,6,24,17,30,240.0,162.0,3.4,27.0,262.0,329.24,258.6
2017,6,24,17,45,213.0,142.5,3.45,27.0,222.0,281.96,221.71
2017,6,24,18,0,186.0,123.0,3.5,27.0,182.0,228.24,178.97
2017,6,24,18,15,156.5,101.5,3.5,26.5,144.5,182.78,142.15
2017,6,24,18,30,127.0,80.0,3.5,26.0,107.0,140.03,106.76
2017,6,24,18,45,85.5,58.5,3.55,26.0,74.5,95.78,69.85
2017,6,24,19,0,44.0,37.0,3.6,26.0,42.0,55.52,36.27
2017,6,24,19,15,22.0,18.5,3.6,25.5,21.0,25.57,2.05
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,13.64,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,23.4,11.9
2017,6,25,6,15,225.5,45.0,3.65,23.0,80.5,34.59,23.44
2017,6,25,6,30,319.0,60.0,3.6,23.0,120.0,45.42,33.31
2017,6,25,6,45,208.0,85.0,3.55,23.0,129.5,64.96,50.46
2017,6,25,7,0,97.0,110.0,3.5,23.0,139.0,84.79,67.62
2017,6,25,7,15,48.5,115.0,3.45,23.5,129.5,92.83,74.29
2017,6,25,7,30,0.0,120.0,3.4,24.0,120.0,101.14,80.99
2017,6,25,7,45,29.0,159.0,3.4,24.5,173.5,124.41,100.1
2017,6,25,8,0,58.0,198.0,3.4,25.0,227.0,150.13,120.87
2017,6,25,8,15,61.0,220.5,3.3,25.5,254.0,171.48,129.86
2017,6,25,8,30,64.0,243.0,3.2,26.0,281.0,195.09,146.55
2017,6,25,8,45,32.0,196.5,3.15,26.5,215.5,165.51,124.14
2017,6,25,9,0,0.0,150.0,3.1,27.0,150.0,130.38,97.59
2017,6,25,9,15,102.5,251.0,3.0,27.0,328.5,229.46,170.85
2017,6,25,9,30,205.0,352.0,2.9,27.0,507.0,347.78,257.72
2017,6,25,9,45,509.0,237.5,2.85,27.5,649.0,393.02,288.5
2017,6,25,10,0,813.0,123.0,2.8,28.0,791.0,481.0,353.79
2017,6,25,10,15,822.0,125.0,2.75,28.5,825.0,531.33,392.58
2017,6,25,10,30,831.0,127.0,2.7,29.0,859.0,580.82,429.59
2017,6,25,10,45,840.0,127.0,2.65,29.5,887.0,627.65,463.55
2017,6,25,11,0,849.0,127.0,2.6,30.0,915.0,673.16,495.53
2017,6,25,11,15,853.5,128.0,2.6,30.0,935.5,714.77,525.16
2017,6,25,11,30,858.0,129.0,2.6,30.0,956.0,754.28,552.2
2017,6,25,11,45,438.0,205.5,2.6,30.5,628.5,531.83,393.88
2017,6,25,12,0,18.0,282.0,2.6,31.0,301.0,265.58,193.99
2017,6,25,12,15,16.5,285.0,2.6,31.0,302.5,268.38,196.7
2017,6,25,12,30,15.0,288.0,2.6,31.0,304.0,271.03,198.57
2017,6,25,12,45,83.0,395.5,2.6,31.5,478.0,437.75,319.4
2017,6,25,13,0,151.0,503.0,2.6,32.0,652.0,613.16,439.9
2017,6,25,13,15,302.5,459.0,2.55,32.0,754.0,728.53,520.26
2017,6,25,13,30,454.0,415.0,2.5,32.0,856.0,846.19,600.02
2017,6,25,13,45,334.5,441.0,2.5,32.0,762.5,758.15,539.54
2017,6,25,14,0,215.0,467.0,2.5,32.0,669.0,663.77,474.95
2017,6,25,14,15,293.5,429.0,2.45,32.0,696.0,717.03,513.72
2017,6,25,14,30,372.0,391.0,2.4,32.0,723.0,756.25,542.02
2017,6,25,14,45,530.5,298.5,2.4,32.0,753.0,825.97,592.85
2017,6,25,15,0,689.0,206.0,2.4,32.0,783.0,880.93,632.67
2017,6,25,15,15,675.5,202.0,2.4,31.5,745.0,855.46,618.05
2017,6,25,15,30,662.0,198.0,2.4,31.0,707.0,827.53,602.4
2017,6,25,15,45,650.5,189.5,2.4,31.0,665.5,794.43,581.9
2017,6,25,16,0,639.0,181.0,2.4,31.0,624.0,759.18,559.61
2017,6,25,16,15,617.0,174.5,2.4,30.5,577.0,715.45,532.12
2017,6,25,16,30,595.0,168.0,2.4,30.0,530.0,670.67,503.36
2017,6,25,16,45,424.5,189.0,2.4,30.0,435.5,537.71,407.86
2017,6,25,17,0,254.0,210.0,2.4,30.0,341.0,410.77,313.88
2017,6,25,17,15,156.5,187.0,2.2,29.5,264.5,300.14,231.07
2017,6,25,17,30,59.0,164.0,2.0,29.0,188.0,199.55,153.32
2017,6,25,17,45,47.5,141.5,1.85,29.0,159.5,168.08,129.04
2017,6,25,18,0,36.0,119.0,1.7,29.0,131.0,137.54,104.93
2017,6,25,18,15,146.5,99.5,1.55,28.5,132.5,175.84,135.17
2017,6,25,18,30,257.0,80.0,1.4,28.0,134.0,200.87,152.14
2017,6,25,18,45,184.0,60.0,1.25,27.5,93.0,139.07,101.51
2017,6,25,19,0,111.0,40.0,1.1,27.0,52.0,85.03,57.04
2017,6,25,19,15,55.5,20.0,1.15,26.5,26.0,38.82,6.24
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,35.5,14.0,1.65,23.5,17.0,12.73,0.0
2017,6,26,6,0,71.0,28.0,1.9,24.0,34.0,22.64,11.17
2017,6,26,6,15,127.0,47.0,1.9,24.0,67.0,37.2,25.52
2017,6,26,6,30,183.0,66.0,1.9,24.0,100.0,51.35,38.21
2017,6,26,6,45,222.0,84.5,1.95,24.5,139.5,64.67,49.88
2017,6,26,7,0,261.0,103.0,2.0,25.0,179.0,77.54,60.87
2017,6,26,7,15,286.0,121.5,1.95,25.5,221.0,89.86,71.12
2017,6,26,7,30,311.0,140.0,1.9,26.0,263.0,101.67,80.69
2017,6,26,7,45,338.5,159.0,1.85,26.5,310.5,113.31,89.91
2017,6,26,8,0,366.0,178.0,1.8,27.0,358.0,124.39,98.52
2017,6,26,8,15,268.5,217.5,1.75,27.5,358.0,164.31,117.18
2017,6,26,8,30,171.0,257.0,1.7,28.0,358.0,208.08,150.44
2017,6,26,8,45,127.5,277.5,1.7,29.0,356.0,229.86,167.37
2017,6,26,9,0,84.0,298.0,1.7,30.0,354.0,254.05,186.38
2017,6,26,9,15,87.5,317.0,1.75,30.0,379.5,278.2,204.24
2017,6,26,9,30,91.0,336.0,1.8,30.0,405.0,302.79,222.4
2017,6,26,9,45,114.0,366.0,1.9,30.5,456.5,337.62,247.23
2017,6,26,10,0,137.0,396.0,2.0,31.0,508.0,382.06,278.78
2017,6,26,10,15,213.0,405.0,2.05,31.0,588.5,441.05,321.02
2017,6,26,10,30,289.0,414.0,2.1,31.0,669.0,502.76,365.07
2017,6,26,10,45,219.0,439.0,2.2,31.5,635.5,503.37,364.48
2017,6,26,11,0,149.0,464.0,2.3,32.0,602.0,492.77,355.83
2017,6,26,11,15,224.5,463.5,2.4,32.0,677.0,557.89,402.4
2017,6,26,11,30,300.0,463.0,2.5,32.0,752.0,627.31,451.09
2017,6,26,11,45,327.0,457.0,2.6,32.5,775.5,661.23,473.75
2017,6,26,12,0,354.0,451.0,2.7,33.0,799.0,695.83,496.88
2017,6,26,12,15,225.5,471.5,2.75,33.0,693.5,620.2,443.63
2017,6,26,12,30,97.0,492.0,2.8,33.0,588.0,533.15,381.77
2017,6,26,12,45,186.5,489.0,2.9,33.0,673.5,623.65,446.56
2017,6,26,13,0,276.0,486.0,3.0,33.0,759.0,718.56,512.22
2017,6,26,13,15,342.0,452.0,3.0,33.0,786.0,758.75,540.48
2017,6,26,13,30,408.0,418.0,3.0,33.0,813.0,805.5,573.08
2017,6,26,13,45,293.0,444.5,3.05,33.0,725.5,722.04,515.62
2017,6,26,14,0,178.0,471.0,3.1,33.0,638.0,632.34,453.42
2017,6,26,14,15,480.5,316.0,3.15,33.0,749.5,796.09,573.54
2017,6,26,14,30,783.0,161.0,3.2,33.0,861.0,927.74,664.25
2017,6,26,14,45,619.0,242.0,3.25,33.0,782.5,857.07,617.44
2017,6,26,15,0,455.0,323.0,3.3,33.0,704.0,776.19,560.94
2017,6,26,15,15,382.5,333.0,3.3,32.5,642.5,701.82,511.96
2017,6,26,15,30,310.0,343.0,3.3,32.0,581.0,641.86,471.4
2017,6,26,15,45,300.5,322.5,3.35,31.5,542.5,606.97,449.58
2017,6,26,16,0,291.0,302.0,3.4,31.0,504.0,571.09,426.53
2017,6,26,16,15,242.5,285.5,3.4,30.5,445.5,506.73,381.57
2017,6,26,16,30,194.0,269.0,3.4,30.0,387.0,431.59,327.96
2017,6,26,16,45,169.5,244.5,3.4,30.0,341.0,381.71,291.77
2017,6,26,17,0,145.0,220.0,3.4,30.0,295.0,333.0,255.74
2017,6,26,17,15,73.0,176.0,3.2,29.5,214.0,222.08,170.86
2017,6,26,17,30,1.0,132.0,3.0,29.0,133.0,122.04,92.04
2017,6,26,17,45,0.5,112.0,2.85,29.0,112.5,103.05,77.34
2017,6,26,18,0,0.0,92.0,2.7,29.0,92.0,84.06,62.31
2017,6,26,18,15,0.0,73.0,2.6,28.5,73.0,66.32,48.14
2017,6,26,18,30,0.0,54.0,2.5,28.0,54.0,48.49,33.62
2017,6,26,18,45,0.0,37.5,2.4,27.5,37.5,33.1,20.89
2017,6,26,19,0,0.0,21.0,2.3,27.0,21.0,18.49,8.65
2017,6,26,19,15,0.0,10.5,2.35,26.5,10.5,9.23,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.0,1.75,23.0,10.0,9.1,0.0
2017,6,27,6,0,0.0,20.0,2.0,23.0,20.0,17.62,7.38
2017,6,27,6,15,0.0,40.0,2.1,23.0,40.0,34.5,23.35
2017,6,27,6,30,0.0,60.0,2.2,23.0,60.0,50.93,38.0
2017,6,27,6,45,9.5,80.5,2.3,23.5,83.5,67.62,52.6
2017,6,27,7,0,19.0,101.0,2.4,24.0,107.0,84.2,66.81
2017,6,27,7,15,14.5,117.0,2.4,24.5,122.0,97.42,77.83
2017,6,27,7,30,10.0,133.0,2.4,25.0,137.0,110.52,88.5
2017,6,27,7,45,47.5,168.0,2.45,25.5,191.0,130.07,104.32
2017,6,27,8,0,85.0,203.0,2.5,26.0,245.0,153.19,122.77
2017,6,27,8,15,45.5,191.5,2.5,26.5,214.5,152.22,114.61
2017,6,27,8,30,6.0,180.0,2.5,27.0,184.0,152.5,115.22
2017,6,27,8,45,73.0,243.5,2.5,27.5,292.5,205.45,152.62
2017,6,27,9,0,140.0,307.0,2.5,28.0,401.0,265.5,195.21
2017,6,27,9,15,173.0,329.0,2.55,28.5,454.0,304.27,223.28
2017,6,27,9,30,206.0,351.0,2.6,29.0,507.0,347.0,254.49
2017,6,27,9,45,280.5,356.0,2.65,29.5,580.0,391.82,286.8
2017,6,27,10,0,355.0,361.0,2.7,30.0,653.0,451.14,329.77
2017,6,27,10,15,323.5,387.5,2.75,30.0,661.5,479.36,350.98
2017,6,27,10,30,292.0,414.0,2.8,30.0,670.0,504.26,369.24
2017,6,27,10,45,245.5,438.5,2.9,30.5,658.5,515.22,376.36
2017,6,27,11,0,199.0,463.0,3.0,31.0,647.0,524.91,382.09
2017,6,27,11,15,182.5,475.0,3.05,31.0,647.0,537.58,390.8
2017,6,27,11,30,166.0,487.0,3.1,31.0,647.0,548.59,398.19
2017,6,27,11,45,500.0,319.0,3.2,31.5,809.5,679.89,496.04
2017,6,27,12,0,834.0,151.0,3.3,32.0,972.0,815.5,591.84
2017,6,27,12,15,835.0,151.5,3.35,32.0,977.0,843.8,609.73
2017,6,27,12,30,836.0,152.0,3.4,32.0,982.0,869.62,626.71
2017,6,27,12,45,836.5,151.5,3.45,32.0,979.5,891.71,641.29
2017,6,27,13,0,837.0,151.0,3.5,32.0,977.0,911.09,654.18
2017,6,27,13,15,834.5,150.0,3.55,32.0,966.5,924.18,663.07
2017,6,27,13,30,832.0,149.0,3.6,32.0,956.0,933.92,669.93
2017,6,27,13,45,829.5,147.0,3.7,32.5,938.0,939.29,673.02
2017,6,27,14,0,827.0,145.0,3.8,33.0,920.0,941.17,673.97
2017,6,27,14,15,820.5,143.5,3.85,32.5,894.5,936.21,673.08
2017,6,27,14,30,814.0,142.0,3.9,32.0,869.0,938.13,676.83
2017,6,27,14,45,557.0,264.0,3.95,32.0,753.0,820.05,597.3
2017,6,27,15,0,300.0,386.0,4.0,32.0,637.0,683.02,498.67
2017,6,27,15,15,332.5,356.5,4.0,31.5,622.5,680.45,500.69
2017,6,27,15,30,365.0,327.0,4.0,31.0,608.0,674.82,499.91
2017,6,27,15,45,269.5,323.5,4.05,31.0,524.5,581.05,433.1
2017,6,27,16,0,174.0,320.0,4.1,31.0,441.0,477.34,358.02
2017,6,27,16,15,172.5,295.5,4.05,30.5,408.0,446.95,337.96
2017,6,27,16,30,171.0,271.0,4.0,30.0,375.0,415.83,316.76
2017,6,27,16,45,155.0,246.0,4.0,30.0,334.0,372.62,285.3
2017,6,27,17,0,139.0,221.0,4.0,30.0,293.0,329.97,253.8
2017,6,27,17,15,69.5,129.0,3.85,29.5,165.0,179.17,137.91
2017,6,27,17,30,0.0,37.0,3.7,29.0,37.0,32.62,20.74
2017,6,27,17,45,0.0,31.5,3.6,28.5,31.5,27.75,16.95
2017,6,27,18,0,0.0,26.0,3.5,28.0,26.0,22.88,13.06
2017,6,27,18,15,202.0,43.0,3.15,27.5,86.0,152.21,117.95
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,250.72,191.53
2017,6,27,18,45,320.0,47.5,2.45,26.5,103.5,180.49,132.63
2017,6,27,19,0,236.0,35.0,2.1,26.0,61.0,123.2,83.7
2017,6,27,19,15,118.0,17.5,2.0,25.5,30.5,55.39,11.98
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,78.0,14.5,2.1,22.5,20.5,13.19,0.0
2017,6,28,6,0,156.0,29.0,2.3,23.0,41.0,22.68,10.95
2017,6,28,6,15,256.5,42.5,2.35,23.0,81.5,32.77,21.88
2017,6,28,6,30,357.0,56.0,2.4,23.0,122.0,42.57,30.86
2017,6,28,6,45,178.5,47.0,2.5,23.5,80.0,34.36,24.07
2017,6,28,7,0,0.0,38.0,2.6,24.0,38.0,33.49,23.35
2017,6,28,7,15,0.0,73.5,2.6,24.5,73.5,64.48,49.88
2017,6,28,7,30,0.0,109.0,2.6,25.0,109.0,92.89,73.71
2017,6,28,7,45,30.5,153.0,2.65,26.0,168.5,120.53,96.23
2017,6,28,8,0,61.0,197.0,2.7,27.0,228.0,149.45,119.28
2017,6,28,8,15,189.5,216.0,2.7,27.5,324.5,167.2,121.97
2017,6,28,8,30,318.0,235.0,2.7,28.0,421.0,202.41,140.6
2017,6,28,8,45,187.5,259.5,2.7,28.5,372.0,228.48,164.82
2017,6,28,9,0,57.0,284.0,2.7,29.0,323.0,237.98,176.72
2017,6,28,9,15,209.5,300.0,2.75,29.5,455.5,295.04,214.87
2017,6,28,9,30,362.0,316.0,2.8,30.0,588.0,369.97,267.75
2017,6,28,9,45,328.0,346.5,2.85,30.5,603.0,404.06,294.19
2017,6,28,10,0,294.0,377.0,2.9,31.0,618.0,434.54,317.06
2017,6,28,10,15,207.0,403.0,2.9,31.0,577.0,436.12,318.95
2017,6,28,10,30,120.0,429.0,2.9,31.0,536.0,422.87,309.28
2017,6,28,10,45,189.0,440.5,2.95,31.5,614.0,485.83,354.11
2017,6,28,11,0,258.0,452.0,3.0,32.0,692.0,551.9,400.33
2017,6,28,11,15,196.5,468.5,3.05,32.5,653.0,542.04,391.68
2017,6,28,11,30,135.0,485.0,3.1,33.0,614.0,523.79,377.27
2017,6,28,11,45,188.0,489.0,3.15,33.5,672.5,579.66,416.16
2017,6,28,12,0,241.0,493.0,3.2,34.0,731.0,638.78,456.37
2017,6,28,12,15,315.0,466.0,3.2,34.0,778.0,693.39,494.65
2017,6,28,12,30,389.0,439.0,3.2,34.0,825.0,749.19,533.4
2017,6,28,12,45,236.5,460.5,3.25,34.0,695.5,647.62,462.33
2017,6,28,13,0,84.0,482.0,3.3,34.0,566.0,524.27,375.13
2017,6,28,13,15,101.0,484.0,3.3,34.0,583.0,547.01,391.97
2017,6,28,13,30,118.0,486.0,3.3,34.0,600.0,579.91,414.98
2017,6,28,13,45,497.5,302.0,3.3,34.5,770.5,789.4,566.27
2017,6,28,14,0,877.0,118.0,3.3,35.0,941.0,963.48,680.79
2017,6,28,14,15,871.5,116.5,3.3,35.0,915.0,959.09,677.34
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,951.11,673.12
2017,6,28,14,45,802.5,147.0,3.35,35.0,843.5,928.63,660.07
2017,6,28,15,0,739.0,179.0,3.4,35.0,798.0,900.5,643.45
2017,6,28,15,15,726.5,175.5,3.4,34.5,760.0,875.69,629.98
2017,6,28,15,30,714.0,172.0,3.4,34.0,722.0,848.24,614.66
2017,6,28,15,45,698.0,167.5,3.4,34.0,679.0,814.2,593.6
2017,6,28,16,0,682.0,163.0,3.4,34.0,636.0,778.11,571.06
2017,6,28,16,15,661.0,157.5,3.4,33.5,589.0,735.05,544.65
2017,6,28,16,30,640.0,152.0,3.4,33.0,542.0,690.78,516.25
2017,6,28,16,45,614.0,145.0,3.4,33.0,492.0,640.24,481.78
2017,6,28,17,0,588.0,138.0,3.4,33.0,442.0,589.49,446.44
2017,6,28,17,15,305.5,144.5,3.35,32.5,301.0,363.98,279.59
2017,6,28,17,30,23.0,151.0,3.3,32.0,160.0,155.04,116.85
2017,6,28,17,45,224.0,126.5,3.25,31.5,198.5,270.93,209.98
2017,6,28,18,0,425.0,102.0,3.2,31.0,237.0,348.73,269.67
2017,6,28,18,15,364.5,88.5,3.0,30.5,188.5,282.98,217.07
2017,6,28,18,30,304.0,75.0,2.8,30.0,140.0,223.05,168.27
2017,6,28,18,45,227.0,57.5,2.65,29.5,98.5,158.94,115.87
2017,6,28,19,0,150.0,40.0,2.5,29.0,57.0,97.19,65.11
2017,6,28,19,15,75.0,20.0,2.6,28.5,28.5,43.86,8.67
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,15.0,1.55,24.5,19.5,13.64,0.0
2017,6,29,6,0,112.0,30.0,1.8,25.0,39.0,24.16,11.71
2017,6,29,6,15,204.0,46.5,1.9,25.5,78.5,35.78,24.09
2017,6,29,6,30,296.0,63.0,2.0,26.0,118.0,47.72,34.78
2017,6,29,6,45,378.0,73.0,2.1,26.5,167.0,54.36,40.71
2017,6,29,7,0,460.0,83.0,2.2,27.0,216.0,60.8,46.22
2017,6,29,7,15,510.0,92.0,2.3,27.5,267.5,66.53,50.94
2017,6,29,7,30,560.0,101.0,2.4,28.0,319.0,70.76,54.26
2017,6,29,7,45,608.0,104.0,2.5,28.5,373.5,70.21,53.5
2017,6,29,8,0,656.0,107.0,2.6,29.0,428.0,69.78,52.82
2017,6,29,8,15,501.5,168.0,2.65,29.5,429.5,135.81,88.48
2017,6,29,8,30,347.0,229.0,2.7,30.0,431.0,201.54,137.73
2017,6,29,8,45,345.0,253.0,2.8,30.5,469.0,243.23,168.27
2017,6,29,9,0,343.0,277.0,2.9,31.0,507.0,284.93,200.44
2017,6,29,9,15,349.0,297.5,2.95,31.5,545.5,326.46,232.53
2017,6,29,9,30,355.0,318.0,3.0,32.0,584.0,368.65,264.85
2017,6,29,9,45,300.0,353.0,3.05,32.5,586.5,397.14,287.38
2017,6,29,10,0,245.0,388.0,3.1,33.0,589.0,419.82,304.5
2017,6,29,10,15,258.0,394.0,3.15,33.5,614.0,450.13,326.25
2017,6,29,10,30,271.0,400.0,3.2,34.0,639.0,481.23,348.21
2017,6,29,10,45,566.0,265.0,3.3,34.5,783.5,569.02,413.09
2017,6,29,11,0,861.0,130.0,3.4,35.0,928.0,681.99,494.83
2017,6,29,11,15,865.5,131.0,3.45,35.0,948.5,724.32,524.51
2017,6,29,11,30,870.0,132.0,3.5,35.0,969.0,764.53,552.09
2017,6,29,11,45,877.0,129.5,3.55,35.5,983.0,801.52,575.09
2017,6,29,12,0,884.0,127.0,3.6,36.0,997.0,836.21,596.37
2017,6,29,12,15,885.0,127.5,3.6,36.0,1002.0,865.94,615.32
2017,6,29,12,30,886.0,128.0,3.6,36.0,1007.0,892.94,632.48
2017,6,29,12,45,885.5,127.5,3.65,36.5,1004.0,915.03,645.43
2017,6,29,13,0,885.0,127.0,3.7,37.0,1001.0,934.13,656.5
2017,6,29,13,15,882.5,126.5,3.7,37.0,990.5,948.08,665.45
2017,6,29,13,30,880.0,126.0,3.7,37.0,980.0,958.52,672.3
2017,6,29,13,45,876.5,125.0,3.7,37.0,961.5,963.94,676.11
2017,6,29,14,0,873.0,124.0,3.7,37.0,943.0,965.73,677.77
2017,6,29,14,15,867.5,122.5,3.7,37.0,917.0,961.48,675.76
2017,6,29,14,30,862.0,121.0,3.7,37.0,891.0,953.66,671.65
2017,6,29,14,45,854.5,119.0,3.75,37.0,858.5,939.93,664.19
2017,6,29,15,0,847.0,117.0,3.8,37.0,826.0,922.84,654.66
2017,6,29,15,15,523.0,241.0,3.85,37.0,672.0,751.06,540.99
2017,6,29,15,30,199.0,365.0,3.9,37.0,518.0,551.54,398.68
2017,6,29,15,45,258.0,331.0,3.95,37.0,518.0,579.31,421.35
2017,6,29,16,0,317.0,297.0,4.0,37.0,518.0,588.63,430.47
2017,6,29,16,15,326.0,271.5,4.05,36.5,484.0,560.97,413.58
2017,6,29,16,30,335.0,246.0,4.1,36.0,450.0,531.25,395.07
2017,6,29,16,45,522.0,171.0,4.15,36.0,456.0,593.12,444.01
2017,6,29,17,0,709.0,96.0,4.2,36.0,462.0,629.68,473.87
2017,6,29,17,15,678.0,91.0,4.15,35.5,409.5,573.14,434.14
2017,6,29,17,30,647.0,86.0,4.1,35.0,357.0,517.32,394.15
2017,6,29,17,45,599.0,81.0,4.1,34.5,304.0,452.79,346.36
2017,6,29,18,0,551.0,76.0,4.1,34.0,251.0,391.35,299.28
2017,6,29,18,15,488.5,67.5,4.1,33.0,200.5,322.73,245.71
2017,6,29,18,30,426.0,59.0,4.1,32.0,150.0,259.68,194.68
2017,6,29,18,45,323.5,48.0,4.1,31.5,106.0,182.98,132.3
2017,6,29,19,0,221.0,37.0,4.1,31.0,62.0,121.59,81.4
2017,6,29,19,15,110.5,18.5,4.15,30.5,31.0,55.14,12.19
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,13.19,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,22.66,10.35
2017,6,30,6,15,226.0,44.5,4.15,26.5,79.0,34.3,22.71
2017,6,30,6,30,328.0,60.0,4.4,27.0,119.0,45.56,32.79
2017,6,30,6,45,183.0,82.0,4.7,27.5,117.0,62.77,47.62
2017,6,30,7,0,38.0,104.0,5.0,28.0,115.0,83.47,65.15
2017,6,30,7,15,42.5,126.0,5.1,28.5,140.5,99.72,78.61
2017,6,30,7,30,47.0,148.0,5.2,29.0,166.0,115.64,91.5
2017,6,30,7,45,71.5,175.5,5.3,29.5,208.0,134.65,106.7
2017,6,30,8,0,96.0,203.0,5.4,30.0,250.0,153.15,121.21
2017,6,30,8,15,413.0,156.0,5.4,30.5,391.5,122.76,80.56
2017,6,30,8,30,730.0,109.0,5.4,31.0,533.0,158.45,89.22
2017,6,30,8,45,518.0,197.0,5.4,31.5,511.5,227.41,149.56
2017,6,30,9,0,306.0,285.0,5.4,32.0,490.0,281.41,199.55
2017,6,30,9,15,338.5,299.0,5.4,32.5,540.0,324.14,231.82
2017,6,30,9,30,371.0,313.0,5.4,33.0,590.0,370.41,266.91
2017,6,30,9,45,359.0,336.5,5.4,33.5,617.5,408.9,296.64
2017,6,30,10,0,347.0,360.0,5.4,34.0,645.0,445.98,324.49
2017,6,30,10,15,334.0,382.0,5.4,34.0,666.0,479.98,350.07
2017,6,30,10,30,321.0,404.0,5.4,34.0,687.0,512.44,373.93
2017,6,30,10,45,324.5,419.0,5.4,34.5,712.5,548.02,398.85
2017,6,30,11,0,328.0,434.0,5.4,35.0,738.0,583.47,423.2
2017,6,30,11,15,589.0,288.5,5.4,35.5,849.0,663.96,483.7
2017,6,30,11,30,850.0,143.0,5.4,36.0,960.0,758.37,553.07
2017,6,30,11,45,616.0,289.5,5.4,36.5,886.0,741.85,535.77
2017,6,30,12,0,382.0,436.0,5.4,37.0,812.0,705.38,504.5
2017,6,30,12,15,281.0,471.5,5.4,37.0,749.0,669.46,478.14
2017,6,30,12,30,180.0,507.0,5.4,37.0,686.0,624.08,444.9
2017,6,30,12,45,501.0,337.0,5.4,37.0,833.0,777.8,558.34
2017,6,30,13,0,822.0,167.0,5.4,37.0,980.0,922.74,658.96
2017,6,30,13,15,819.5,166.0,5.4,37.0,968.5,936.28,667.24
2017,6,30,13,30,817.0,165.0,5.4,37.0,957.0,946.39,674.09
2017,6,30,13,45,806.5,168.0,5.45,37.0,937.5,949.29,676.69
2017,6,30,14,0,796.0,171.0,5.5,37.0,918.0,948.7,677.16
2017,6,30,14,15,513.5,304.0,5.45,36.5,781.0,816.67,587.7
2017,6,30,14,30,231.0,437.0,5.4,36.0,644.0,655.84,472.77
2017,6,30,14,45,277.0,408.0,5.4,36.0,647.5,684.76,495.23
2017,6,30,15,0,323.0,379.0,5.4,36.0,651.0,698.0,506.46
2017,6,30,15,15,489.5,290.5,5.4,35.5,679.5,771.45,563.41
2017,6,30,15,30,656.0,202.0,5.4,35.0,708.0,828.31,608.6
2017,6,30,15,45,518.5,241.0,5.4,35.0,626.0,728.3,537.87
2017,6,30,16,0,381.0,280.0,5.4,35.0,544.0,625.37,464.32
2017,6,30,16,15,341.5,266.5,5.35,34.5,490.5,568.65,425.6
2017,6,30,16,30,302.0,253.0,5.3,34.0,437.0,513.11,386.79
2017,6,30,16,45,217.0,237.0,5.25,34.0,363.0,409.9,310.75
2017,6,30,17,0,132.0,221.0,5.2,34.0,289.0,325.43,247.01
2017,6,30,17,15,283.0,183.0,5.1,33.5,308.0,392.2,301.17
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,444.04,342.45
2017,6,30,17,45,392.0,131.0,4.9,32.5,277.5,383.7,296.58
2017,6,30,18,0,350.0,117.0,4.8,32.0,228.0,326.48,252.21
2017,6,30,18,15,285.5,101.5,4.6,31.5,180.5,252.45,193.67
2017,6,30,18,30,221.0,86.0,4.4,31.0,133.0,194.25,146.46
2017,6,30,18,45,153.5,65.0,4.2,30.5,93.0,135.16,98.36
2017,6,30,19,0,86.0,44.0,4.0,30.0,53.0,78.12,51.98
2017,6,30,19,15,43.0,22.0,3.95,29.5,26.5,35.46,6.37
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.5,13.5,2.75,25.5,14.0,12.28,0.0
2017,7,1,6,0,15.0,27.0,2.9,26.0,28.0,23.02,10.38
2017,7,1,6,15,69.0,53.5,2.95,26.0,65.0,42.5,29.5
2017,7,1,6,30,123.0,80.0,3.0,26.0,102.0,61.86,46.62
2017,7,1,6,45,68.0,89.0,3.15,26.5,102.0,71.56,55.23
2017,7,1,7,0,13.0,98.0,3.3,27.0,102.0,81.87,64.03
2017,7,1,7,15,6.5,110.0,3.3,27.5,112.0,92.21,72.57
2017,7,1,7,30,0.0,122.0,3.3,28.0,122.0,102.43,80.76
2017,7,1,7,45,64.5,163.5,3.3,28.5,194.5,127.29,100.89
2017,7,1,8,0,129.0,205.0,3.3,29.0,267.0,146.71,116.19
2017,7,1,8,15,127.0,233.5,3.3,29.0,301.0,173.46,128.02
2017,7,1,8,30,125.0,262.0,3.3,29.0,335.0,204.75,149.83
2017,7,1,8,45,132.5,285.0,3.35,29.5,368.5,234.53,171.22
2017,7,1,9,0,140.0,308.0,3.4,30.0,402.0,265.44,194.01
2017,7,1,9,15,296.5,291.0,3.45,30.5,507.5,306.05,220.2
2017,7,1,9,30,453.0,274.0,3.5,31.0,613.0,364.89,262.05
2017,7,1,9,45,456.5,292.0,3.6,31.5,650.0,410.3,297.28
2017,7,1,10,0,460.0,310.0,3.7,32.0,687.0,455.73,331.72
2017,7,1,10,15,446.0,331.5,3.8,32.5,710.0,494.75,360.72
2017,7,1,10,30,432.0,353.0,3.9,33.0,733.0,531.86,387.5
2017,7,1,10,45,438.5,367.0,4.0,33.5,763.0,573.78,417.1
2017,7,1,11,0,445.0,381.0,4.1,34.0,793.0,615.57,445.97
2017,7,1,11,15,597.0,297.5,4.1,34.0,863.5,676.75,491.43
2017,7,1,11,30,749.0,214.0,4.1,34.0,934.0,749.24,544.19
2017,7,1,11,45,606.5,320.5,4.2,34.5,908.5,759.95,547.3
2017,7,1,12,0,464.0,427.0,4.3,35.0,883.0,764.97,546.23
2017,7,1,12,15,445.5,430.5,4.35,35.0,871.0,773.97,552.28
2017,7,1,12,30,427.0,434.0,4.4,35.0,859.0,780.5,556.61
2017,7,1,12,45,440.0,433.5,4.45,35.5,870.0,809.33,575.11
2017,7,1,13,0,453.0,433.0,4.5,36.0,881.0,836.76,592.43
2017,7,1,13,15,388.5,447.0,4.5,36.0,828.0,797.79,565.65
2017,7,1,13,30,324.0,461.0,4.5,36.0,775.0,760.36,539.88
2017,7,1,13,45,291.5,460.0,4.5,36.0,739.0,736.23,523.71
2017,7,1,14,0,259.0,459.0,4.5,36.0,703.0,710.12,506.07
2017,7,1,14,15,382.5,403.0,4.55,36.0,751.5,777.35,555.51
2017,7,1,14,30,506.0,347.0,4.6,36.0,800.0,853.46,609.56
2017,7,1,14,45,596.0,281.0,4.65,36.0,795.0,874.48,626.9
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,889.57,640.29
2017,7,1,15,15,672.0,211.0,4.7,36.0,752.0,863.89,624.38
2017,7,1,15,30,658.0,207.0,4.7,36.0,714.0,835.72,606.87
2017,7,1,15,45,479.0,254.0,4.75,36.0,611.5,707.49,517.73
2017,7,1,16,0,300.0,301.0,4.8,36.0,509.0,578.99,426.22
2017,7,1,16,15,285.5,284.5,4.75,35.5,471.0,542.21,402.31
2017,7,1,16,30,271.0,268.0,4.7,35.0,433.0,505.16,377.45
2017,7,1,16,45,405.5,213.0,4.7,35.0,435.0,550.87,414.29
2017,7,1,17,0,540.0,158.0,4.7,35.0,437.0,572.35,433.01
2017,7,1,17,15,501.5,148.5,4.55,34.0,385.5,513.31,391.53
2017,7,1,17,30,463.0,139.0,4.4,33.0,334.0,456.14,350.53
2017,7,1,17,45,422.5,125.5,4.3,32.5,283.5,395.77,305.29
2017,7,1,18,0,382.0,112.0,4.2,32.0,233.0,338.31,260.94
2017,7,1,18,15,315.5,98.0,3.95,31.0,185.0,271.29,208.3
2017,7,1,18,30,249.0,84.0,3.7,30.0,137.0,203.82,154.18
2017,7,1,18,45,174.5,64.0,3.5,29.5,96.0,141.72,103.53
2017,7,1,19,0,100.0,44.0,3.3,29.0,55.0,87.73,59.18
2017,7,1,19,15,50.0,22.0,3.25,28.5,27.5,37.26,6.98
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
