Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,14.5,2.05,24.5,16.0,13.19,0.0
2017,7,2,6,0,44.0,29.0,2.2,25.0,32.0,23.94,10.82
2017,7,2,6,15,122.5,50.0,2.35,25.0,69.5,39.26,26.94
2017,7,2,6,30,201.0,71.0,2.5,25.0,107.0,54.84,40.89
2017,7,2,6,45,279.0,85.5,2.65,25.5,154.0,65.57,50.38
2017,7,2,7,0,357.0,100.0,2.8,26.0,201.0,72.74,56.55
2017,7,2,7,15,207.5,124.5,2.95,26.5,186.5,91.38,72.17
2017,7,2,7,30,58.0,149.0,3.1,27.0,172.0,116.24,92.64
2017,7,2,7,45,104.0,176.5,3.3,28.0,224.5,129.09,102.57
2017,7,2,8,0,150.0,204.0,3.5,29.0,277.0,146.31,115.89
2017,7,2,8,15,388.0,175.0,3.55,29.5,393.0,133.31,89.96
2017,7,2,8,30,626.0,146.0,3.6,30.0,509.0,166.12,99.62
2017,7,2,8,45,658.0,147.0,3.65,30.5,558.5,213.35,133.29
2017,7,2,9,0,690.0,148.0,3.7,31.0,608.0,264.1,173.35
2017,7,2,9,15,707.0,152.0,3.7,31.0,652.5,315.98,216.5
2017,7,2,9,30,724.0,156.0,3.7,31.0,697.0,369.11,260.63
2017,7,2,9,45,609.5,227.5,3.7,31.5,700.0,422.33,304.67
2017,7,2,10,0,495.0,299.0,3.7,32.0,703.0,463.32,336.97
2017,7,2,10,15,475.5,322.5,3.7,32.5,724.5,502.84,366.31
2017,7,2,10,30,456.0,346.0,3.7,33.0,746.0,539.85,392.85
2017,7,2,10,45,405.5,381.5,3.7,33.5,746.0,564.72,409.74
2017,7,2,11,0,355.0,417.0,3.7,34.0,746.0,587.44,424.33
2017,7,2,11,15,401.5,412.5,3.7,34.0,792.0,637.88,459.96
2017,7,2,11,30,448.0,408.0,3.7,34.0,838.0,690.0,496.23
2017,7,2,11,45,434.5,416.5,3.75,34.5,838.5,710.18,508.75
2017,7,2,12,0,421.0,425.0,3.8,35.0,839.0,728.3,519.82
2017,7,2,12,15,465.0,384.0,3.8,35.0,843.5,750.76,536.38
2017,7,2,12,30,509.0,343.0,3.8,35.0,848.0,772.41,552.4
2017,7,2,12,45,680.0,243.0,3.8,35.0,916.0,851.4,609.23
2017,7,2,13,0,851.0,143.0,3.8,35.0,984.0,917.53,652.29
2017,7,2,13,15,849.0,142.0,3.8,35.0,973.5,931.39,660.98
2017,7,2,13,30,847.0,141.0,3.8,35.0,963.0,941.86,667.94
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.5,946.44,669.87
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,947.51,669.7
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,943.17,667.59
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,935.36,663.42
2017,7,2,14,45,804.0,142.5,3.8,36.0,840.0,927.14,659.12
2017,7,2,15,0,783.0,148.0,3.8,36.0,805.0,905.95,646.53
2017,7,2,15,15,552.0,244.0,3.8,35.5,696.5,782.11,565.38
2017,7,2,15,30,321.0,340.0,3.8,35.0,588.0,650.18,472.73
2017,7,2,15,45,528.5,236.5,3.85,35.0,616.5,733.29,536.98
2017,7,2,16,0,736.0,133.0,3.9,35.0,645.0,789.81,579.19
2017,7,2,16,15,716.5,129.0,3.9,34.5,597.5,751.73,555.68
2017,7,2,16,30,697.0,125.0,3.9,34.0,550.0,708.54,528.84
2017,7,2,16,45,672.0,120.0,3.9,34.0,500.0,658.96,495.73
2017,7,2,17,0,647.0,115.0,3.9,34.0,450.0,608.98,460.94
2017,7,2,17,15,613.5,109.0,3.8,33.5,398.0,552.1,420.94
2017,7,2,17,30,580.0,103.0,3.7,33.0,346.0,496.24,380.56
2017,7,2,17,45,536.5,94.5,3.65,33.0,294.5,433.29,333.01
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,373.13,286.23
2017,7,2,18,15,428.5,76.5,3.55,32.0,194.0,301.27,230.22
2017,7,2,18,30,364.0,67.0,3.5,31.0,145.0,240.48,181.07
2017,7,2,18,45,273.0,53.0,3.5,30.5,102.0,171.5,124.74
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,112.77,76.03
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,51.97,11.47
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,14.5,3.0,24.5,18.0,13.19,0.0
2017,7,3,6,0,97.0,29.0,3.2,25.0,36.0,23.34,10.1
2017,7,3,6,15,196.0,45.0,3.4,25.5,75.0,34.68,23.05
2017,7,3,6,30,295.0,61.0,3.6,26.0,114.0,46.3,33.51
2017,7,3,6,45,386.0,70.0,3.8,26.5,164.0,52.27,38.91
2017,7,3,7,0,477.0,79.0,4.0,27.0,214.0,59.03,44.73
2017,7,3,7,15,529.0,87.0,4.05,27.5,266.0,62.87,47.87
2017,7,3,7,30,581.0,95.0,4.1,28.0,318.0,66.51,50.72
2017,7,3,7,45,290.5,121.0,4.15,28.5,232.5,81.04,62.59
2017,7,3,8,0,0.0,147.0,4.2,29.0,147.0,123.28,97.13
2017,7,3,8,15,108.0,198.5,4.2,29.5,261.0,151.33,111.34
2017,7,3,8,30,216.0,250.0,4.2,30.0,375.0,207.23,147.79
2017,7,3,8,45,504.5,178.0,4.2,30.5,505.0,210.64,137.51
2017,7,3,9,0,793.0,106.0,4.2,31.0,635.0,261.29,167.8
2017,7,3,9,15,808.0,109.0,4.15,31.5,680.5,316.96,214.35
2017,7,3,9,30,823.0,112.0,4.1,32.0,726.0,378.83,265.22
2017,7,3,9,45,837.5,112.0,4.1,32.5,767.0,432.66,309.26
2017,7,3,10,0,852.0,112.0,4.1,33.0,808.0,486.63,352.2
2017,7,3,10,15,860.5,114.0,4.1,33.5,842.5,538.98,392.65
2017,7,3,10,30,869.0,116.0,4.1,34.0,877.0,590.38,431.11
2017,7,3,10,45,876.0,116.0,4.1,34.5,905.0,638.07,465.82
2017,7,3,11,0,883.0,116.0,4.1,35.0,933.0,684.19,498.43
2017,7,3,11,15,887.0,117.0,4.05,35.0,953.5,727.23,528.95
2017,7,3,11,30,891.0,118.0,4.0,35.0,974.0,768.06,556.38
2017,7,3,11,45,874.5,131.5,4.0,35.5,981.5,800.9,576.55
2017,7,3,12,0,858.0,145.0,4.0,36.0,989.0,829.83,594.0
2017,7,3,12,15,858.5,145.5,4.0,36.0,993.5,858.72,612.57
2017,7,3,12,30,859.0,146.0,4.0,36.0,998.0,884.98,629.4
2017,7,3,12,45,857.0,146.0,4.0,36.5,994.5,905.96,641.49
2017,7,3,13,0,855.0,146.0,4.0,37.0,991.0,924.05,651.74
2017,7,3,13,15,852.0,145.5,3.95,37.0,979.5,937.59,660.24
2017,7,3,13,30,849.0,145.0,3.9,37.0,968.0,947.71,666.65
2017,7,3,13,45,842.5,145.0,3.9,37.5,949.0,951.45,668.02
2017,7,3,14,0,836.0,145.0,3.9,38.0,930.0,951.67,667.29
2017,7,3,14,15,829.5,143.5,3.9,38.0,904.0,946.96,664.99
2017,7,3,14,30,823.0,142.0,3.9,38.0,878.0,938.8,660.62
2017,7,3,14,45,812.5,140.5,3.9,38.0,845.0,933.64,658.31
2017,7,3,15,0,802.0,139.0,3.9,38.0,812.0,914.89,647.39
2017,7,3,15,15,790.5,136.5,3.9,37.5,773.5,891.1,634.66
2017,7,3,15,30,779.0,134.0,3.9,37.0,735.0,864.43,620.03
2017,7,3,15,45,551.5,214.5,3.95,37.0,628.0,730.83,530.98
2017,7,3,16,0,324.0,295.0,4.0,37.0,521.0,593.76,433.52
2017,7,3,16,15,358.0,263.0,4.05,36.5,496.0,579.54,427.35
2017,7,3,16,30,392.0,231.0,4.1,36.0,471.0,561.46,417.71
2017,7,3,16,45,517.0,174.0,4.2,35.5,460.0,594.58,445.84
2017,7,3,17,0,642.0,117.0,4.3,35.0,449.0,608.24,459.69
2017,7,3,17,15,354.5,141.5,4.3,34.5,321.5,407.9,311.42
2017,7,3,17,30,67.0,166.0,4.3,34.0,194.0,207.32,156.95
2017,7,3,17,45,273.0,127.5,4.35,33.5,218.0,301.63,232.63
2017,7,3,18,0,479.0,89.0,4.4,33.0,242.0,364.74,281.02
2017,7,3,18,15,415.0,78.5,4.35,32.5,192.5,297.58,227.47
2017,7,3,18,30,351.0,68.0,4.3,32.0,143.0,236.53,177.72
2017,7,3,18,45,260.5,54.0,4.25,31.5,100.5,168.4,122.18
2017,7,3,19,0,170.0,40.0,4.2,31.0,58.0,110.51,74.32
2017,7,3,19,15,85.0,20.0,4.15,30.5,29.0,46.81,9.47
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.0,2.6,25.0,10.0,9.1,0.0
2017,7,4,6,0,0.0,20.0,2.7,25.0,20.0,17.63,6.0
2017,7,4,6,15,9.0,40.0,2.9,25.5,41.5,34.29,22.7
2017,7,4,6,30,18.0,60.0,3.1,26.0,63.0,49.73,36.38
2017,7,4,6,45,35.0,82.0,3.35,26.5,90.5,66.69,51.1
2017,7,4,7,0,52.0,104.0,3.6,27.0,118.0,83.33,65.27
2017,7,4,7,15,49.0,125.0,3.75,27.5,141.0,98.93,78.22
2017,7,4,7,30,46.0,146.0,3.9,28.0,164.0,114.2,90.62
2017,7,4,7,45,200.0,161.0,4.05,28.5,256.0,113.6,89.64
2017,7,4,8,0,354.0,176.0,4.2,29.0,348.0,123.24,97.07
2017,7,4,8,15,446.0,172.5,4.25,29.5,413.5,133.81,89.27
2017,7,4,8,30,538.0,169.0,4.3,30.0,479.0,173.08,108.72
2017,7,4,8,45,503.5,200.5,4.35,30.5,511.5,225.75,149.13
2017,7,4,9,0,469.0,232.0,4.4,31.0,544.0,274.69,189.09
2017,7,4,9,15,378.0,283.0,4.4,31.5,546.0,323.42,230.42
2017,7,4,9,30,287.0,334.0,4.4,32.0,548.0,355.19,257.36
2017,7,4,9,45,334.5,339.5,4.4,32.5,602.5,400.36,290.76
2017,7,4,10,0,382.0,345.0,4.4,33.0,657.0,450.17,327.35
2017,7,4,10,15,409.0,348.0,4.35,33.0,695.5,487.83,355.71
2017,7,4,10,30,436.0,351.0,4.3,33.0,734.0,532.18,388.45
2017,7,4,10,45,462.0,362.5,4.3,33.5,780.0,584.36,425.24
2017,7,4,11,0,488.0,374.0,4.3,34.0,826.0,638.14,462.38
2017,7,4,11,15,667.0,258.0,4.3,34.5,890.5,693.5,503.59
2017,7,4,11,30,846.0,142.0,4.3,35.0,955.0,754.23,548.29
2017,7,4,11,45,850.5,141.5,4.3,35.5,968.5,790.39,570.74
2017,7,4,12,0,855.0,141.0,4.3,36.0,982.0,824.19,591.53
2017,7,4,12,15,856.5,141.5,4.25,36.0,987.5,853.85,610.49
2017,7,4,12,30,858.0,142.0,4.2,36.0,993.0,880.93,627.71
2017,7,4,12,45,857.5,141.5,4.2,36.0,990.5,902.79,641.76
2017,7,4,13,0,857.0,141.0,4.2,36.0,988.0,921.8,654.02
2017,7,4,13,15,855.0,140.5,4.15,36.0,977.0,936.25,663.18
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,947.31,670.26
2017,7,4,13,45,849.5,138.5,4.1,36.0,948.0,952.52,673.97
2017,7,4,14,0,846.0,137.0,4.1,36.0,930.0,954.16,675.55
2017,7,4,14,15,839.5,135.5,4.05,36.0,904.5,949.37,672.89
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,941.08,668.14
2017,7,4,14,45,825.0,132.0,4.0,36.0,847.0,927.47,660.35
2017,7,4,15,0,817.0,130.0,4.0,36.0,815.0,910.59,650.56
2017,7,4,15,15,806.0,127.5,3.95,35.5,776.5,896.39,643.69
2017,7,4,15,30,795.0,125.0,3.9,35.0,738.0,869.86,628.73
2017,7,4,15,45,780.0,122.0,3.85,35.0,694.5,836.51,607.97
2017,7,4,16,0,765.0,119.0,3.8,35.0,651.0,800.84,585.59
2017,7,4,16,15,746.5,115.5,3.75,34.5,603.0,759.65,560.46
2017,7,4,16,30,728.0,112.0,3.7,34.0,555.0,716.85,533.86
2017,7,4,16,45,702.0,108.0,3.7,34.0,504.5,669.27,502.59
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,618.56,467.81
2017,7,4,17,15,424.0,136.5,3.55,33.5,348.0,449.55,343.4
2017,7,4,17,30,172.0,169.0,3.4,33.0,242.0,286.53,219.2
2017,7,4,17,45,346.0,124.5,3.3,33.0,243.5,351.71,270.72
2017,7,4,18,0,520.0,80.0,3.2,33.0,245.0,382.01,292.99
2017,7,4,18,15,457.0,71.0,3.0,32.5,195.5,313.87,238.94
2017,7,4,18,30,394.0,62.0,2.8,32.0,146.0,248.07,185.68
2017,7,4,18,45,301.5,49.5,2.65,31.5,103.0,178.37,128.95
2017,7,4,19,0,209.0,37.0,2.5,31.0,60.0,119.11,79.78
2017,7,4,19,15,104.5,18.5,2.75,30.5,30.0,54.25,11.45
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,46.5,13.5,2.55,25.0,17.0,12.28,0.0
2017,7,5,6,0,93.0,27.0,2.7,25.0,34.0,21.82,8.41
2017,7,5,6,15,190.5,43.5,2.8,25.5,72.5,33.55,22.05
2017,7,5,6,30,288.0,60.0,2.9,26.0,111.0,45.57,32.87
2017,7,5,6,45,172.0,81.5,3.05,26.5,115.0,62.35,47.43
2017,7,5,7,0,56.0,103.0,3.2,27.0,119.0,82.65,64.69
2017,7,5,7,15,134.5,125.5,3.2,27.0,174.0,95.87,75.8
2017,7,5,7,30,213.0,148.0,3.2,27.0,229.0,106.21,84.28
2017,7,5,7,45,298.0,159.0,3.25,27.5,292.0,113.14,89.59
2017,7,5,8,0,383.0,170.0,3.3,28.0,355.0,111.87,88.03
2017,7,5,8,15,546.5,142.0,3.3,28.5,439.5,116.77,73.86
2017,7,5,8,30,710.0,114.0,3.3,29.0,524.0,150.75,84.87
2017,7,5,8,45,740.0,114.0,3.35,29.5,575.0,207.61,126.02
2017,7,5,9,0,770.0,114.0,3.4,30.0,626.0,261.14,168.8
2017,7,5,9,15,785.5,117.5,3.3,30.5,672.0,316.11,214.58
2017,7,5,9,30,801.0,121.0,3.2,31.0,718.0,372.04,260.84
2017,7,5,9,45,817.5,121.0,3.15,31.5,759.5,426.3,304.94
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,484.63,350.62
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,536.47,390.05
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,587.44,427.4
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,635.42,461.32
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,682.0,493.05
2017,7,5,11,15,873.5,126.0,2.35,34.0,948.5,724.96,522.25
2017,7,5,11,30,878.0,127.0,2.2,34.0,969.0,765.8,548.53
2017,7,5,11,45,863.5,139.5,2.05,34.5,977.5,798.96,567.22
2017,7,5,12,0,849.0,152.0,1.9,35.0,986.0,828.41,583.14
2017,7,5,12,15,850.0,152.5,1.85,35.5,991.5,857.62,599.49
2017,7,5,12,30,851.0,153.0,1.8,36.0,997.0,884.26,614.04
2017,7,5,12,45,853.0,151.0,1.75,36.5,995.0,907.15,626.14
2017,7,5,13,0,855.0,149.0,1.7,37.0,993.0,927.26,636.48
2017,7,5,13,15,852.5,148.0,1.75,37.0,982.0,940.95,645.4
2017,7,5,13,30,850.0,147.0,1.8,37.0,971.0,951.23,652.4
2017,7,5,13,45,847.5,145.0,1.9,37.0,953.5,957.08,657.41
2017,7,5,14,0,845.0,143.0,2.0,37.0,936.0,959.35,660.37
2017,7,5,14,15,838.5,141.5,2.1,37.0,910.0,954.7,659.2
2017,7,5,14,30,832.0,140.0,2.2,37.0,884.0,946.54,656.0
2017,7,5,14,45,821.5,139.0,2.35,37.0,851.0,941.78,655.43
2017,7,5,15,0,811.0,138.0,2.5,37.0,818.0,923.5,646.4
2017,7,5,15,15,799.5,135.5,2.6,37.0,779.5,899.6,633.44
2017,7,5,15,30,788.0,133.0,2.7,37.0,741.0,872.8,618.56
2017,7,5,15,45,773.5,130.0,2.85,37.0,697.5,840.1,600.04
2017,7,5,16,0,759.0,127.0,3.0,37.0,654.0,805.04,579.71
2017,7,5,16,15,739.5,123.0,3.1,36.5,606.0,762.66,555.06
2017,7,5,16,30,720.0,119.0,3.2,36.0,558.0,721.95,531.04
2017,7,5,16,45,692.5,115.0,3.35,36.0,506.5,670.76,498.34
2017,7,5,17,0,665.0,111.0,3.5,36.0,455.0,619.29,463.66
2017,7,5,17,15,632.0,105.0,3.55,35.5,402.5,561.94,424.3
2017,7,5,17,30,599.0,99.0,3.6,35.0,350.0,505.54,384.33
2017,7,5,17,45,549.0,92.5,3.65,34.5,297.5,440.01,336.13
2017,7,5,18,0,499.0,86.0,3.7,34.0,245.0,377.8,288.79
2017,7,5,18,15,435.5,76.0,3.65,33.0,195.0,305.34,232.56
2017,7,5,18,30,372.0,66.0,3.6,32.0,145.0,243.85,183.02
2017,7,5,18,45,281.0,52.0,3.6,31.5,102.0,174.16,126.25
2017,7,5,19,0,190.0,38.0,3.6,31.0,59.0,114.72,77.0
2017,7,5,19,15,95.0,19.0,3.65,30.5,29.5,52.61,10.57
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,13.0,1.4,24.5,17.0,11.82,0.0
2017,7,6,6,0,124.0,26.0,1.6,25.0,34.0,20.37,7.11
2017,7,6,6,15,227.5,40.5,1.65,25.5,73.5,31.31,20.19
2017,7,6,6,30,331.0,55.0,1.7,26.0,113.0,41.91,29.79
2017,7,6,6,45,414.0,63.5,1.8,26.5,162.0,48.63,35.81
2017,7,6,7,0,497.0,72.0,1.9,27.0,211.0,53.48,40.01
2017,7,6,7,15,302.5,112.0,1.85,27.5,202.0,83.72,65.42
2017,7,6,7,30,108.0,152.0,1.8,28.0,193.0,113.27,89.7
2017,7,6,7,45,189.0,171.0,1.8,28.5,256.5,126.41,100.01
2017,7,6,8,0,270.0,190.0,1.8,29.0,320.0,131.08,103.22
2017,7,6,8,15,503.5,145.5,1.7,29.5,423.0,117.95,75.54
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,149.73,82.48
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,202.36,120.13
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,257.26,163.65
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,312.24,208.68
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,368.03,253.85
2017,7,6,9,45,822.5,114.0,1.25,32.5,755.5,426.98,300.1
2017,7,6,10,0,834.0,116.0,1.2,33.0,796.0,480.47,340.95
2017,7,6,10,15,842.5,118.0,1.15,33.0,830.0,532.05,379.74
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,582.73,416.54
2017,7,6,10,45,858.0,121.0,1.05,33.5,892.0,630.55,449.28
2017,7,6,11,0,865.0,122.0,1.0,34.0,920.0,676.85,479.79
2017,7,6,11,15,869.5,123.0,1.1,34.0,941.0,719.68,509.58
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,760.39,536.83
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,794.51,557.71
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,825.29,576.41
2017,7,6,12,15,856.0,142.5,1.5,35.0,987.0,854.66,595.38
2017,7,6,12,30,857.0,143.0,1.6,35.0,992.0,881.4,612.74
2017,7,6,12,45,855.5,143.0,1.75,35.5,989.0,902.88,626.14
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,921.47,637.79
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,935.52,646.99
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,946.18,654.26
2017,7,6,13,45,845.0,141.0,2.15,36.0,947.0,951.46,659.36
2017,7,6,14,0,841.0,140.0,2.3,36.0,929.0,953.2,662.37
2017,7,6,14,15,835.0,138.5,2.35,36.0,903.5,949.0,660.89
2017,7,6,14,30,829.0,137.0,2.4,36.0,878.0,941.32,657.38
2017,7,6,14,45,505.5,272.0,2.45,36.0,719.0,779.22,552.26
2017,7,6,15,0,182.0,407.0,2.5,36.0,560.0,582.31,415.0
2017,7,6,15,15,486.5,267.0,2.55,35.5,649.0,747.36,537.12
2017,7,6,15,30,791.0,127.0,2.6,35.0,738.0,869.75,622.27
2017,7,6,15,45,777.0,124.0,2.65,35.0,694.5,837.41,602.01
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,802.69,581.26
2017,7,6,16,15,585.0,174.0,2.7,34.5,563.0,694.35,510.23
2017,7,6,16,30,407.0,227.0,2.7,34.0,475.0,583.69,432.75
2017,7,6,16,45,400.0,206.0,2.75,34.0,432.0,541.7,405.07
2017,7,6,17,0,393.0,185.0,2.8,34.0,389.0,498.65,375.6
2017,7,6,17,15,306.0,175.0,2.75,33.5,323.0,400.78,304.76
2017,7,6,17,30,219.0,165.0,2.7,33.0,257.0,322.5,246.49
2017,7,6,17,45,202.5,143.0,2.65,33.0,218.5,279.25,213.89
2017,7,6,18,0,186.0,121.0,2.6,33.0,180.0,237.0,181.17
2017,7,6,18,15,162.0,99.5,2.35,32.5,144.0,185.0,140.33
2017,7,6,18,30,138.0,78.0,2.1,32.0,108.0,143.88,107.09
2017,7,6,18,45,101.5,57.5,1.9,31.5,76.0,101.56,72.58
2017,7,6,19,0,65.0,37.0,1.7,31.0,44.0,62.73,40.56
2017,7,6,19,15,32.5,18.5,1.85,30.5,22.0,28.59,3.1
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,11.37,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,19.6,6.22
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,30.16,19.28
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,40.42,28.67
2017,7,7,6,45,413.0,62.0,1.25,25.5,159.5,47.4,34.92
2017,7,7,7,0,492.0,71.0,1.4,26.0,208.0,52.7,39.52
2017,7,7,7,15,542.0,78.5,1.4,26.5,259.5,56.42,42.61
2017,7,7,7,30,592.0,86.0,1.4,27.0,311.0,59.97,45.41
2017,7,7,7,45,506.5,123.5,1.4,27.5,337.0,84.61,65.78
2017,7,7,8,0,421.0,161.0,1.4,28.0,363.0,106.4,83.38
2017,7,7,8,15,573.0,132.5,1.3,28.5,442.0,110.18,68.24
2017,7,7,8,30,725.0,104.0,1.2,29.0,521.0,150.21,83.67
2017,7,7,8,45,605.5,163.5,1.15,29.5,533.5,214.58,135.89
2017,7,7,9,0,486.0,223.0,1.1,30.0,546.0,271.34,184.5
2017,7,7,9,15,521.0,230.0,1.05,30.5,598.5,319.84,221.51
2017,7,7,9,30,556.0,237.0,1.0,31.0,651.0,371.93,261.1
2017,7,7,9,45,690.5,178.0,0.95,31.5,720.5,415.21,293.12
2017,7,7,10,0,825.0,119.0,0.9,32.0,790.0,478.4,339.54
2017,7,7,10,15,833.5,121.0,0.95,32.0,824.5,529.58,378.4
2017,7,7,10,30,842.0,123.0,1.0,32.0,859.0,579.88,415.58
2017,7,7,10,45,849.0,124.0,1.1,32.5,887.0,627.34,449.35
2017,7,7,11,0,856.0,125.0,1.2,33.0,915.0,673.31,481.19
2017,7,7,11,15,860.5,126.0,1.25,33.0,936.0,715.83,510.56
2017,7,7,11,30,865.0,127.0,1.3,33.0,957.0,756.25,537.44
2017,7,7,11,45,861.5,132.5,1.4,33.5,968.5,791.89,559.43
2017,7,7,12,0,858.0,138.0,1.5,34.0,980.0,824.63,579.46
2017,7,7,12,15,859.0,138.0,1.6,34.0,985.5,853.7,598.31
2017,7,7,12,30,860.0,138.0,1.7,34.0,991.0,880.11,615.54
2017,7,7,12,45,859.0,138.0,1.8,34.5,988.0,902.08,628.77
2017,7,7,13,0,858.0,138.0,1.9,35.0,985.0,921.15,640.24
2017,7,7,13,15,856.0,137.5,1.95,35.0,974.5,935.69,649.78
2017,7,7,13,30,854.0,137.0,2.0,35.0,964.0,946.83,657.36
2017,7,7,13,45,849.5,136.5,2.15,35.0,946.0,952.09,662.47
2017,7,7,14,0,845.0,136.0,2.3,35.0,928.0,953.8,665.49
2017,7,7,14,15,839.0,134.5,2.4,35.0,902.5,949.57,664.43
2017,7,7,14,30,833.0,133.0,2.5,35.0,877.0,941.85,661.3
2017,7,7,14,45,678.5,218.5,2.6,35.0,810.5,894.86,633.34
2017,7,7,15,0,524.0,304.0,2.7,35.0,744.0,826.21,587.21
2017,7,7,15,15,538.0,279.5,2.8,34.5,712.5,808.37,579.62
2017,7,7,15,30,552.0,255.0,2.9,34.0,681.0,787.25,569.33
2017,7,7,15,45,645.5,193.5,3.0,34.0,663.0,800.49,582.62
2017,7,7,16,0,739.0,132.0,3.1,34.0,645.0,794.64,580.79
2017,7,7,16,15,720.0,128.0,3.1,34.0,598.0,756.87,556.95
2017,7,7,16,30,701.0,124.0,3.1,34.0,551.0,713.95,529.54
2017,7,7,16,45,463.0,169.5,3.15,34.0,441.5,550.99,413.85
2017,7,7,17,0,225.0,215.0,3.2,34.0,332.0,386.93,292.35
2017,7,7,17,15,112.5,153.5,3.15,33.5,212.0,235.68,179.26
2017,7,7,17,30,0.0,92.0,3.1,33.0,92.0,82.27,59.45
2017,7,7,17,45,0.0,78.5,3.1,32.5,78.5,69.89,50.1
2017,7,7,18,0,0.0,65.0,3.1,32.0,65.0,57.52,40.47
2017,7,7,18,15,0.0,51.5,2.85,31.5,51.5,45.46,30.89
2017,7,7,18,30,0.0,38.0,2.6,31.0,38.0,33.5,21.22
2017,7,7,18,45,0.0,27.0,2.4,30.5,27.0,23.77,13.21
2017,7,7,19,0,0.0,16.0,2.2,30.0,16.0,14.07,5.1
2017,7,7,19,15,0.0,8.0,2.2,29.5,8.0,7.02,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,10.91,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,18.82,5.28
2017,7,8,6,15,232.5,38.0,1.95,25.5,71.0,29.41,18.55
2017,7,8,6,30,335.0,52.0,2.1,26.0,110.0,39.69,27.88
2017,7,8,6,45,411.5,61.5,2.25,26.5,158.0,47.03,34.44
2017,7,8,7,0,488.0,71.0,2.4,27.0,206.0,52.75,39.39
2017,7,8,7,15,538.0,78.5,2.4,27.5,257.5,56.47,42.46
2017,7,8,7,30,588.0,86.0,2.4,28.0,309.0,60.0,45.25
2017,7,8,7,45,628.0,90.5,2.4,28.5,362.0,61.08,45.9
2017,7,8,8,0,668.0,95.0,2.4,29.0,415.0,62.09,46.47
2017,7,8,8,15,694.5,99.5,2.4,29.5,466.0,92.02,51.14
2017,7,8,8,30,721.0,104.0,2.4,30.0,517.0,149.3,83.1
2017,7,8,8,45,742.5,107.0,2.4,30.5,566.5,201.24,120.27
2017,7,8,9,0,764.0,110.0,2.4,31.0,616.0,255.36,163.42
2017,7,8,9,15,779.0,113.0,2.4,31.5,661.0,309.53,208.25
2017,7,8,9,30,794.0,116.0,2.4,32.0,706.0,364.6,253.55
2017,7,8,9,45,805.5,118.5,2.4,32.5,746.0,418.54,297.1
2017,7,8,10,0,817.0,121.0,2.4,33.0,786.0,476.04,341.8
2017,7,8,10,15,826.0,123.0,2.35,33.5,820.5,527.13,380.44
2017,7,8,10,30,835.0,125.0,2.3,34.0,855.0,577.4,417.16
2017,7,8,10,45,841.0,127.0,2.3,34.5,882.5,624.78,450.83
2017,7,8,11,0,847.0,129.0,2.3,35.0,910.0,670.61,482.41
2017,7,8,11,15,851.5,130.5,2.3,35.0,931.0,713.23,511.99
2017,7,8,11,30,856.0,132.0,2.3,35.0,952.0,753.79,539.19
2017,7,8,11,45,860.5,131.0,2.3,35.5,965.5,790.05,561.03
2017,7,8,12,0,865.0,130.0,2.3,36.0,979.0,823.92,581.09
2017,7,8,12,15,866.0,130.5,2.25,36.0,984.5,853.6,599.17
2017,7,8,12,30,867.0,131.0,2.2,36.0,990.0,880.6,615.47
2017,7,8,12,45,865.0,131.5,2.2,36.0,987.0,902.22,628.79
2017,7,8,13,0,863.0,132.0,2.2,36.0,984.0,920.87,640.34
2017,7,8,13,15,861.0,131.5,2.15,36.0,973.5,935.42,648.94
2017,7,8,13,30,859.0,131.0,2.1,36.0,963.0,946.55,655.51
2017,7,8,13,45,853.5,131.0,2.05,36.0,945.0,951.3,658.26
2017,7,8,14,0,848.0,131.0,2.0,36.0,927.0,952.5,658.97
2017,7,8,14,15,842.5,129.5,1.95,36.0,901.5,948.7,656.77
2017,7,8,14,30,837.0,128.0,1.9,36.0,876.0,941.4,652.56
2017,7,8,14,45,832.0,124.0,1.85,36.0,845.0,928.62,645.12
2017,7,8,15,0,827.0,120.0,1.8,36.0,814.0,912.42,635.7
2017,7,8,15,15,817.0,118.0,1.75,36.0,776.0,890.35,622.73
2017,7,8,15,30,807.0,116.0,1.7,36.0,738.0,873.7,613.26
2017,7,8,15,45,793.5,113.0,1.7,36.0,695.0,841.39,594.4
2017,7,8,16,0,780.0,110.0,1.7,36.0,652.0,806.64,573.98
2017,7,8,16,15,762.0,106.5,1.7,35.5,604.5,765.39,550.29
2017,7,8,16,30,744.0,103.0,1.7,35.0,557.0,722.46,525.09
2017,7,8,16,45,722.0,99.0,1.7,35.0,507.0,674.55,494.98
2017,7,8,17,0,700.0,95.0,1.7,35.0,457.0,628.07,465.1
2017,7,8,17,15,669.5,90.0,1.6,34.5,404.5,572.07,427.08
2017,7,8,17,30,639.0,85.0,1.5,34.0,352.0,516.74,388.42
2017,7,8,17,45,598.0,78.5,1.4,34.0,300.0,454.59,342.79
2017,7,8,18,0,557.0,72.0,1.3,34.0,248.0,394.92,297.56
2017,7,8,18,15,497.0,64.0,1.2,33.0,198.5,327.29,246.02
2017,7,8,18,30,437.0,56.0,1.1,32.0,149.0,264.98,196.6
2017,7,8,18,45,348.5,44.5,1.0,31.5,105.0,194.2,139.47
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,133.17,88.62
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,58.41,9.59
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,60.0,11.5,2.4,25.5,15.5,10.46,0.0
2017,7,9,6,0,120.0,23.0,2.5,26.0,31.0,18.03,4.28
2017,7,9,6,15,220.0,38.0,2.5,26.0,69.0,29.4,18.45
2017,7,9,6,30,320.0,53.0,2.5,26.0,107.0,40.43,28.49
2017,7,9,6,45,392.5,63.5,2.5,26.5,154.5,47.64,34.94
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,55.22,41.48
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,59.2,44.77
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,62.98,47.76
2017,7,9,7,45,605.5,95.5,2.25,29.0,356.5,64.61,48.75
2017,7,9,8,0,645.0,101.0,2.2,30.0,409.0,66.12,49.6
2017,7,9,8,15,672.5,106.0,2.1,30.5,460.5,94.99,53.98
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,145.62,80.72
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,202.64,121.45
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,255.74,163.27
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,309.66,207.8
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,364.65,253.08
2017,7,9,9,45,792.5,124.5,1.95,32.5,740.5,417.85,295.82
2017,7,9,10,0,806.0,126.0,2.0,33.0,781.0,471.29,337.51
2017,7,9,10,15,815.5,128.0,2.0,33.5,815.5,525.51,378.2
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,575.62,414.72
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,622.91,448.13
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,668.72,479.5
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,711.0,508.67
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,751.26,535.63
2017,7,9,11,45,851.0,136.5,2.05,35.0,961.5,787.39,558.75
2017,7,9,12,0,854.0,137.0,2.1,35.0,975.0,821.06,580.21
2017,7,9,12,15,855.5,137.5,2.1,35.0,981.0,850.95,598.8
2017,7,9,12,30,857.0,138.0,2.1,35.0,987.0,878.23,615.7
2017,7,9,12,45,855.5,138.5,2.1,35.5,984.0,900.2,627.97
2017,7,9,13,0,854.0,139.0,2.1,36.0,981.0,919.27,638.44
2017,7,9,13,15,851.5,138.5,2.1,36.0,971.0,933.36,647.21
2017,7,9,13,30,849.0,138.0,2.1,36.0,961.0,944.07,654.0
2017,7,9,13,45,844.0,137.5,2.1,36.0,943.0,948.89,657.31
2017,7,9,14,0,839.0,137.0,2.1,36.0,925.0,950.18,658.61
2017,7,9,14,15,833.5,136.0,2.05,36.0,900.0,946.99,656.79
2017,7,9,14,30,828.0,135.0,2.0,36.0,875.0,940.33,652.98
2017,7,9,14,45,817.0,134.5,1.95,36.0,842.5,925.54,644.28
2017,7,9,15,0,806.0,134.0,1.9,36.0,810.0,917.32,639.84
2017,7,9,15,15,795.0,131.5,1.85,36.0,772.0,894.0,626.01
2017,7,9,15,30,784.0,129.0,1.8,36.0,734.0,867.76,610.51
2017,7,9,15,45,767.5,127.0,1.75,36.0,690.0,834.46,590.54
2017,7,9,16,0,751.0,125.0,1.7,36.0,646.0,798.93,569.09
2017,7,9,16,15,732.0,121.0,1.65,35.5,599.0,757.17,544.57
2017,7,9,16,30,713.0,117.0,1.6,35.0,552.0,717.0,520.75
2017,7,9,16,45,685.0,113.5,1.6,35.0,501.0,666.18,488.68
2017,7,9,17,0,657.0,110.0,1.6,35.0,450.0,615.13,454.92
2017,7,9,17,15,624.0,104.0,1.45,34.5,398.0,558.0,415.87
2017,7,9,17,30,591.0,98.0,1.3,34.0,346.0,501.84,376.41
2017,7,9,17,45,544.5,91.0,1.2,33.5,294.0,438.01,330.37
2017,7,9,18,0,498.0,84.0,1.1,33.0,242.0,377.2,284.98
2017,7,9,18,15,436.0,74.0,1.05,32.5,192.5,305.05,229.79
2017,7,9,18,30,374.0,64.0,1.0,32.0,143.0,243.94,181.16
2017,7,9,18,45,286.5,50.5,1.0,31.5,100.5,175.69,126.39
2017,7,9,19,0,199.0,37.0,1.0,31.0,58.0,117.34,78.21
2017,7,9,19,15,99.5,18.5,1.15,30.5,29.0,53.39,7.42
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,10.01,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,17.26,3.34
2017,7,10,6,15,232.0,36.5,2.9,25.5,69.5,28.28,17.53
2017,7,10,6,30,335.0,51.0,3.1,26.0,108.0,38.97,27.24
2017,7,10,6,45,412.0,60.5,3.35,26.5,156.0,46.32,33.81
2017,7,10,7,0,489.0,70.0,3.6,27.0,204.0,52.07,38.81
2017,7,10,7,15,539.0,78.0,3.65,27.5,255.5,56.22,42.25
2017,7,10,7,30,589.0,86.0,3.7,28.0,307.0,60.15,45.39
2017,7,10,7,45,629.5,90.5,3.75,29.0,360.5,61.22,45.93
2017,7,10,8,0,670.0,95.0,3.8,30.0,414.0,62.23,46.4
2017,7,10,8,15,696.5,99.5,3.75,30.5,465.5,91.14,50.67
2017,7,10,8,30,723.0,104.0,3.7,31.0,517.0,148.61,82.4
2017,7,10,8,45,746.0,106.5,3.7,32.0,567.0,200.61,119.19
2017,7,10,9,0,769.0,109.0,3.7,33.0,617.0,254.96,162.1
2017,7,10,9,15,784.0,112.5,3.65,33.5,662.5,309.9,207.48
2017,7,10,9,30,799.0,116.0,3.6,34.0,708.0,365.76,253.39
2017,7,10,9,45,812.0,117.5,3.55,34.5,748.5,424.33,300.29
2017,7,10,10,0,825.0,119.0,3.5,35.0,789.0,477.78,342.23
2017,7,10,10,15,834.0,121.0,3.45,35.0,824.0,529.4,382.31
2017,7,10,10,30,843.0,123.0,3.4,35.0,859.0,580.17,420.63
2017,7,10,10,45,850.5,124.0,3.35,35.5,887.0,628.17,455.02
2017,7,10,11,0,858.0,125.0,3.3,36.0,915.0,674.72,487.35
2017,7,10,11,15,862.5,126.0,3.25,36.0,936.0,717.51,517.25
2017,7,10,11,30,867.0,127.0,3.2,36.0,957.0,758.2,544.5
2017,7,10,11,45,865.5,131.0,3.2,36.5,969.5,794.43,566.6
2017,7,10,12,0,864.0,135.0,3.2,37.0,982.0,827.88,586.67
2017,7,10,12,15,865.5,135.0,3.2,37.0,988.0,857.7,605.5
2017,7,10,12,30,867.0,135.0,3.2,37.0,994.0,884.86,622.58
2017,7,10,12,45,866.5,135.0,3.2,37.5,991.5,907.54,635.5
2017,7,10,13,0,866.0,135.0,3.2,38.0,989.0,927.29,646.57
2017,7,10,13,15,863.5,134.5,3.2,38.0,978.5,941.55,655.58
2017,7,10,13,30,861.0,134.0,3.2,38.0,968.0,952.37,662.57
2017,7,10,13,45,857.0,133.5,3.25,38.0,950.0,958.22,666.92
2017,7,10,14,0,853.0,133.0,3.3,38.0,932.0,960.5,669.2
2017,7,10,14,15,847.0,131.5,3.3,38.0,907.0,956.32,667.24
2017,7,10,14,30,841.0,130.0,3.3,38.0,882.0,948.6,663.22
2017,7,10,14,45,834.5,127.0,3.3,38.0,850.0,935.45,655.91
2017,7,10,15,0,828.0,124.0,3.3,38.0,818.0,918.92,646.57
2017,7,10,15,15,817.5,122.0,3.3,38.0,780.0,896.44,633.52
2017,7,10,15,30,807.0,120.0,3.3,38.0,742.0,879.65,624.19
2017,7,10,15,45,792.5,117.0,3.3,38.0,698.5,846.48,604.24
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,810.9,582.68
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,769.7,558.6
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,726.8,532.94
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,677.01,500.95
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,629.14,469.38
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,572.67,430.74
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,516.96,391.42
2017,7,10,17,45,585.0,83.0,3.55,35.5,299.5,453.34,344.95
2017,7,10,18,0,540.0,77.0,3.6,35.0,247.0,392.55,298.9
2017,7,10,18,15,478.0,68.0,3.5,34.0,197.0,323.52,245.38
2017,7,10,18,30,416.0,59.0,3.4,33.0,147.0,260.03,194.34
2017,7,10,18,45,323.5,47.0,3.3,32.5,103.5,185.49,133.78
2017,7,10,19,0,231.0,35.0,3.2,32.0,60.0,125.13,83.25
2017,7,10,19,15,115.5,17.5,3.3,31.5,30.0,56.22,6.58
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,10.46,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,18.04,3.09
2017,7,11,6,15,200.5,39.0,2.8,25.5,67.0,30.19,19.04
2017,7,11,6,30,301.0,55.0,3.0,26.0,105.0,41.96,29.73
2017,7,11,6,45,390.5,64.0,3.25,26.5,154.0,48.06,35.28
2017,7,11,7,0,480.0,73.0,3.5,27.0,203.0,54.61,40.96
2017,7,11,7,15,531.0,81.0,3.5,27.5,255.0,58.64,44.31
2017,7,11,7,30,582.0,89.0,3.5,28.0,307.0,62.47,47.34
2017,7,11,7,45,627.5,92.0,3.55,28.5,361.0,62.36,46.99
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,62.32,46.68
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,91.15,51.05
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,149.28,83.19
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,201.19,120.18
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,255.52,163.61
2017,7,11,9,15,788.0,112.0,3.5,31.5,664.0,310.36,209.3
2017,7,11,9,30,803.0,115.0,3.5,32.0,709.0,366.1,255.54
2017,7,11,9,45,815.0,117.5,3.5,32.5,749.5,425.34,303.37
2017,7,11,10,0,827.0,120.0,3.5,33.0,790.0,479.33,346.1
2017,7,11,10,15,835.5,122.0,3.5,33.5,824.5,530.86,385.78
2017,7,11,10,30,844.0,124.0,3.5,34.0,859.0,581.51,423.51
2017,7,11,10,45,849.5,126.0,3.5,34.5,887.0,629.2,458.0
2017,7,11,11,0,855.0,128.0,3.5,35.0,915.0,675.28,490.34
2017,7,11,11,15,859.0,129.0,3.45,35.0,935.5,717.67,520.19
2017,7,11,11,30,863.0,130.0,3.4,35.0,956.0,757.93,547.45
2017,7,11,11,45,874.5,124.0,3.4,35.5,971.5,795.92,570.89
2017,7,11,12,0,886.0,118.0,3.4,36.0,987.0,831.85,592.71
2017,7,11,12,15,886.5,118.5,3.4,36.0,992.0,861.84,611.76
2017,7,11,12,30,887.0,119.0,3.4,36.0,997.0,889.0,628.97
2017,7,11,12,45,885.0,119.5,3.4,36.0,994.0,911.07,642.92
2017,7,11,13,0,883.0,120.0,3.4,36.0,991.0,930.06,654.97
2017,7,11,13,15,880.5,119.5,3.4,36.0,980.5,944.36,664.13
2017,7,11,13,30,878.0,119.0,3.4,36.0,970.0,955.16,671.19
2017,7,11,13,45,872.5,119.5,3.45,36.0,951.0,960.45,675.22
2017,7,11,14,0,867.0,120.0,3.5,36.0,932.0,962.13,677.13
2017,7,11,14,15,861.0,118.5,3.55,36.0,907.0,957.77,675.35
2017,7,11,14,30,855.0,117.0,3.6,36.0,882.0,949.83,671.44
2017,7,11,14,45,838.0,121.0,3.65,36.0,847.5,933.49,662.27
2017,7,11,15,0,821.0,125.0,3.7,36.0,813.0,914.1,651.24
2017,7,11,15,15,639.0,206.0,3.75,36.0,726.0,834.43,600.74
2017,7,11,15,30,457.0,287.0,3.8,36.0,639.0,736.23,532.3
2017,7,11,15,45,504.5,251.0,3.9,36.0,618.5,732.27,533.12
2017,7,11,16,0,552.0,215.0,4.0,36.0,598.0,723.05,529.82
2017,7,11,16,15,490.0,218.0,4.05,35.5,540.0,659.0,487.01
2017,7,11,16,30,428.0,221.0,4.1,35.0,482.0,596.8,444.75
2017,7,11,16,45,551.5,162.0,4.2,35.0,467.0,612.35,460.13
2017,7,11,17,0,675.0,103.0,4.3,35.0,452.0,621.51,470.04
2017,7,11,17,15,643.0,97.5,4.25,34.5,399.5,564.84,430.16
2017,7,11,17,30,611.0,92.0,4.2,34.0,347.0,509.0,389.99
2017,7,11,17,45,565.0,85.5,4.2,34.0,295.0,445.05,341.77
2017,7,11,18,0,519.0,79.0,4.2,34.0,243.0,384.06,294.37
2017,7,11,18,15,456.0,70.0,4.05,33.5,193.5,315.53,240.29
2017,7,11,18,30,393.0,61.0,3.9,33.0,144.0,249.32,186.6
2017,7,11,18,45,301.5,48.5,3.8,32.5,101.0,179.5,129.63
2017,7,11,19,0,210.0,36.0,3.7,32.0,58.0,120.11,79.92
2017,7,11,19,15,105.0,18.0,3.65,31.5,29.0,54.25,4.66
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
