Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.5,2.55,25.0,9.5,8.64,0.0
2017,7,12,6,0,0.0,19.0,2.7,25.0,19.0,16.66,1.72
2017,7,12,6,15,32.5,39.0,2.85,25.5,44.5,32.8,21.11
2017,7,12,6,30,65.0,59.0,3.0,26.0,70.0,47.43,34.3
2017,7,12,6,45,92.5,81.0,3.15,26.5,102.5,63.83,48.6
2017,7,12,7,0,120.0,103.0,3.3,27.0,135.0,79.81,62.27
2017,7,12,7,15,137.0,125.5,3.3,27.5,170.0,95.62,75.45
2017,7,12,7,30,154.0,148.0,3.3,28.0,205.0,110.96,87.94
2017,7,12,7,45,247.0,161.0,3.35,28.5,270.5,114.13,90.1
2017,7,12,8,0,340.0,174.0,3.4,29.0,336.0,122.08,96.13
2017,7,12,8,15,346.0,197.0,3.4,29.5,378.5,150.74,105.88
2017,7,12,8,30,352.0,220.0,3.4,30.0,421.0,192.56,131.3
2017,7,12,8,45,323.0,250.5,3.45,30.5,448.0,234.6,162.94
2017,7,12,9,0,294.0,281.0,3.5,31.0,475.0,273.62,193.96
2017,7,12,9,15,545.5,198.5,3.5,31.5,589.5,301.91,209.48
2017,7,12,9,30,797.0,116.0,3.5,32.0,704.0,364.61,254.57
2017,7,12,9,45,516.0,249.5,3.55,32.5,639.0,400.76,288.57
2017,7,12,10,0,235.0,383.0,3.6,33.0,574.0,416.35,302.71
2017,7,12,10,15,361.5,359.0,3.6,33.0,667.5,475.79,346.16
2017,7,12,10,30,488.0,335.0,3.6,33.0,761.0,549.12,399.53
2017,7,12,10,45,670.5,230.5,3.6,33.5,836.0,604.52,440.84
2017,7,12,11,0,853.0,126.0,3.6,34.0,911.0,672.49,490.96
2017,7,12,11,15,857.5,127.5,3.6,34.0,932.0,715.6,521.53
2017,7,12,11,30,862.0,129.0,3.6,34.0,953.0,756.64,549.66
2017,7,12,11,45,616.0,284.0,3.6,34.5,877.5,739.11,532.18
2017,7,12,12,0,370.0,439.0,3.6,35.0,802.0,700.15,499.26
2017,7,12,12,15,614.0,289.0,3.55,35.0,895.0,793.41,568.02
2017,7,12,12,30,858.0,139.0,3.5,35.0,988.0,881.38,627.68
2017,7,12,12,45,859.0,137.5,3.45,35.5,986.0,904.03,640.09
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,923.8,651.05
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,938.51,660.16
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,949.82,667.22
2017,7,12,13,45,672.5,259.5,3.25,36.0,903.5,922.91,649.67
2017,7,12,14,0,489.0,384.0,3.2,36.0,843.0,872.02,611.87
2017,7,12,14,15,507.0,362.0,3.2,36.0,826.0,872.72,614.08
2017,7,12,14,30,525.0,340.0,3.2,36.0,809.0,870.39,614.06
2017,7,12,14,45,657.0,242.5,3.2,36.0,807.5,901.83,639.41
2017,7,12,15,0,789.0,145.0,3.2,36.0,806.0,915.25,649.27
2017,7,12,15,15,569.0,238.5,3.25,36.0,703.5,802.81,575.74
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,671.46,484.35
2017,7,12,15,45,326.0,316.0,3.35,36.0,555.5,628.35,456.65
2017,7,12,16,0,303.0,300.0,3.4,36.0,510.0,584.88,427.77
2017,7,12,16,15,274.5,281.5,3.45,35.5,461.0,534.09,394.08
2017,7,12,16,30,246.0,263.0,3.5,35.0,412.0,483.91,360.1
2017,7,12,16,45,151.5,235.5,3.6,34.5,325.0,361.8,271.78
2017,7,12,17,0,57.0,208.0,3.7,34.0,238.0,247.86,186.47
2017,7,12,17,15,35.5,176.5,3.7,33.5,194.5,198.91,149.97
2017,7,12,17,30,14.0,145.0,3.7,33.0,151.0,143.82,107.83
2017,7,12,17,45,8.0,124.5,3.75,33.0,127.5,120.53,89.9
2017,7,12,18,0,2.0,104.0,3.8,33.0,104.0,97.75,72.08
2017,7,12,18,15,1.0,82.5,3.75,32.5,82.5,76.86,55.66
2017,7,12,18,30,0.0,61.0,3.7,32.0,61.0,55.92,38.88
2017,7,12,18,45,0.0,42.5,3.7,31.5,42.5,38.43,24.63
2017,7,12,19,0,0.0,24.0,3.7,31.0,24.0,21.15,10.34
2017,7,12,19,15,0.0,12.0,3.7,30.5,12.0,10.55,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.0,11.0,1.15,24.5,14.0,10.01,0.0
2017,7,13,6,0,104.0,22.0,1.4,25.0,28.0,17.28,1.17
2017,7,13,6,15,214.5,36.5,1.5,25.5,66.5,28.31,17.42
2017,7,13,6,30,325.0,51.0,1.6,26.0,105.0,39.02,27.24
2017,7,13,6,45,409.0,60.5,1.75,26.5,153.5,46.55,33.99
2017,7,13,7,0,493.0,70.0,1.9,27.0,202.0,52.31,39.01
2017,7,13,7,15,544.5,77.0,1.95,27.5,254.0,55.67,41.79
2017,7,13,7,30,596.0,84.0,2.0,28.0,306.0,58.88,44.32
2017,7,13,7,45,426.0,136.0,2.1,28.5,307.5,92.78,72.38
2017,7,13,8,0,256.0,188.0,2.2,29.0,309.0,129.94,102.49
2017,7,13,8,15,259.5,212.0,2.2,29.5,347.5,156.04,111.79
2017,7,13,8,30,263.0,236.0,2.2,30.0,386.0,193.31,135.05
2017,7,13,8,45,160.0,256.0,2.25,30.5,350.0,219.07,157.42
2017,7,13,9,0,57.0,276.0,2.3,31.0,314.0,231.34,170.25
2017,7,13,9,15,188.0,298.5,2.3,31.5,435.0,285.76,206.5
2017,7,13,9,30,319.0,321.0,2.3,32.0,556.0,356.14,255.65
2017,7,13,9,45,236.0,355.0,2.3,32.5,535.0,377.6,273.03
2017,7,13,10,0,153.0,389.0,2.3,33.0,514.0,383.32,277.79
2017,7,13,10,15,161.5,399.5,2.25,33.5,536.5,409.56,296.09
2017,7,13,10,30,170.0,410.0,2.2,34.0,559.0,436.37,314.41
2017,7,13,10,45,158.5,434.0,2.2,34.5,576.0,462.13,331.52
2017,7,13,11,0,147.0,458.0,2.2,35.0,593.0,486.96,347.6
2017,7,13,11,15,506.0,293.5,2.2,35.0,774.5,613.51,440.45
2017,7,13,11,30,865.0,129.0,2.2,35.0,956.0,759.18,542.95
2017,7,13,11,45,863.0,133.0,2.25,35.5,968.0,795.14,564.0
2017,7,13,12,0,861.0,137.0,2.3,36.0,980.0,828.29,583.91
2017,7,13,12,15,862.0,137.0,2.3,36.0,985.5,857.79,602.23
2017,7,13,12,30,863.0,137.0,2.3,36.0,991.0,884.6,618.83
2017,7,13,12,45,862.0,137.5,2.35,36.5,988.5,907.33,631.97
2017,7,13,13,0,861.0,138.0,2.4,37.0,986.0,927.13,643.31
2017,7,13,13,15,858.5,137.5,2.45,37.0,976.0,941.46,652.66
2017,7,13,13,30,856.0,137.0,2.5,37.0,966.0,952.36,660.04
2017,7,13,13,45,852.0,135.5,2.55,37.0,947.5,957.38,663.91
2017,7,13,14,0,848.0,134.0,2.6,37.0,929.0,958.79,665.72
2017,7,13,14,15,540.0,285.0,2.65,37.0,786.0,829.27,582.25
2017,7,13,14,30,232.0,436.0,2.7,37.0,643.0,659.62,464.94
2017,7,13,14,45,247.0,406.5,2.8,37.0,619.5,659.23,467.36
2017,7,13,15,0,262.0,377.0,2.9,37.0,596.0,643.43,458.72
2017,7,13,15,15,529.5,250.5,2.95,37.0,667.0,774.32,554.27
2017,7,13,15,30,797.0,124.0,3.0,37.0,738.0,877.39,624.49
2017,7,13,15,45,781.0,122.0,3.1,37.0,694.0,844.21,604.22
2017,7,13,16,0,765.0,120.0,3.2,37.0,650.0,808.71,583.22
2017,7,13,16,15,501.5,191.5,3.2,36.5,529.0,641.48,470.81
2017,7,13,16,30,238.0,263.0,3.2,36.0,408.0,477.94,353.23
2017,7,13,16,45,217.5,240.0,3.25,36.0,363.5,417.41,311.45
2017,7,13,17,0,197.0,217.0,3.3,36.0,319.0,370.9,278.4
2017,7,13,17,15,392.0,157.0,3.25,35.5,330.0,454.65,344.29
2017,7,13,17,30,587.0,97.0,3.2,35.0,341.0,500.66,380.82
2017,7,13,17,45,537.0,91.0,3.2,34.5,289.5,435.86,332.74
2017,7,13,18,0,487.0,85.0,3.2,34.0,238.0,374.36,286.01
2017,7,13,18,15,426.0,74.5,2.85,33.5,189.0,302.61,229.72
2017,7,13,18,30,365.0,64.0,2.5,33.0,140.0,241.68,180.29
2017,7,13,18,45,277.0,50.0,2.2,32.5,98.0,172.88,124.46
2017,7,13,19,0,189.0,36.0,1.9,32.0,56.0,114.1,75.48
2017,7,13,19,15,94.5,18.0,1.95,31.5,28.0,51.62,0.41
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.5,10.5,1.0,24.5,13.5,9.55,0.0
2017,7,14,6,0,105.0,21.0,1.2,25.0,27.0,16.5,0.0
2017,7,14,6,15,215.5,35.5,1.3,25.5,65.0,27.55,16.75
2017,7,14,6,30,326.0,50.0,1.4,26.0,103.0,38.29,26.61
2017,7,14,6,45,412.0,59.0,1.55,26.5,151.5,45.33,32.95
2017,7,14,7,0,498.0,68.0,1.7,27.0,200.0,50.75,37.68
2017,7,14,7,15,549.5,75.0,1.7,27.5,252.5,54.18,40.53
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,57.47,43.13
2017,7,14,7,45,648.0,84.5,1.7,28.5,359.5,57.3,42.75
2017,7,14,8,0,695.0,87.0,1.7,29.0,414.0,57.22,42.43
2017,7,14,8,15,721.0,91.0,1.6,29.5,466.0,90.43,50.6
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,142.7,77.2
2017,7,14,8,45,769.0,97.0,1.45,31.0,568.0,195.75,114.39
2017,7,14,9,0,791.0,99.0,1.4,32.0,618.0,251.0,157.7
2017,7,14,9,15,806.0,102.0,1.25,32.5,664.0,306.98,203.29
2017,7,14,9,30,821.0,105.0,1.1,33.0,710.0,369.32,252.84
2017,7,14,9,45,832.0,107.5,1.0,33.5,750.5,424.05,295.71
2017,7,14,10,0,843.0,110.0,0.9,34.0,791.0,478.61,336.79
2017,7,14,10,15,851.5,111.5,0.85,34.5,826.0,530.7,374.75
2017,7,14,10,30,860.0,113.0,0.8,35.0,861.0,581.87,410.51
2017,7,14,10,45,865.5,115.0,0.75,35.5,889.0,630.46,443.1
2017,7,14,11,0,871.0,117.0,0.7,36.0,917.0,677.4,473.33
2017,7,14,11,15,875.5,118.0,0.75,36.0,938.0,720.96,502.61
2017,7,14,11,30,880.0,119.0,0.8,36.0,959.0,762.38,529.11
2017,7,14,11,45,878.5,122.5,0.85,36.5,971.5,798.91,550.52
2017,7,14,12,0,877.0,126.0,0.9,37.0,984.0,832.6,570.04
2017,7,14,12,15,878.0,126.0,0.9,37.0,989.5,862.56,587.66
2017,7,14,12,30,879.0,126.0,0.9,37.0,995.0,889.74,603.57
2017,7,14,12,45,876.5,127.5,0.95,37.5,992.5,912.28,616.22
2017,7,14,13,0,874.0,129.0,1.0,38.0,990.0,931.77,627.11
2017,7,14,13,15,871.5,128.5,1.05,38.0,979.5,946.18,636.4
2017,7,14,13,30,869.0,128.0,1.1,38.0,969.0,957.12,643.8
2017,7,14,13,45,862.5,128.5,1.2,38.5,950.0,961.61,646.95
2017,7,14,14,0,856.0,129.0,1.3,39.0,931.0,962.5,648.09
2017,7,14,14,15,850.0,127.5,1.35,39.0,905.5,958.34,646.99
2017,7,14,14,30,844.0,126.0,1.4,39.0,880.0,950.63,643.92
2017,7,14,14,45,816.5,136.0,1.5,39.0,843.5,930.4,634.07
2017,7,14,15,0,789.0,146.0,1.6,39.0,807.0,917.96,628.98
2017,7,14,15,15,777.5,143.5,1.75,38.5,769.0,894.52,618.86
2017,7,14,15,30,766.0,141.0,1.9,38.0,731.0,868.21,606.74
2017,7,14,15,45,746.0,140.0,2.05,38.0,686.5,833.23,587.56
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,800.47,569.46
2017,7,14,16,15,706.0,134.5,2.35,37.5,594.5,757.93,545.66
2017,7,14,16,30,686.0,130.0,2.5,37.0,547.0,713.97,520.29
2017,7,14,16,45,657.0,125.5,2.65,37.0,495.5,662.02,487.4
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,609.94,452.79
2017,7,14,17,15,594.0,114.0,2.85,36.5,392.0,551.96,413.53
2017,7,14,17,30,560.0,107.0,2.9,36.0,340.0,495.05,373.71
2017,7,14,17,45,511.0,99.0,2.95,35.5,288.0,429.69,326.2
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,363.38,276.37
2017,7,14,18,15,399.0,79.5,2.85,34.5,187.0,295.79,223.66
2017,7,14,18,30,336.0,68.0,2.7,34.0,138.0,234.28,174.23
2017,7,14,18,45,249.5,52.5,2.6,33.5,96.0,165.94,119.14
2017,7,14,19,0,163.0,37.0,2.5,33.0,54.0,107.45,70.73
2017,7,14,19,15,81.5,18.5,2.6,32.5,27.0,48.93,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.05,25.5,12.5,9.1,0.0
2017,7,15,6,0,97.0,20.0,2.3,26.0,25.0,15.7,0.0
2017,7,15,6,15,200.5,35.5,2.35,26.5,62.5,27.54,16.57
2017,7,15,6,30,304.0,51.0,2.4,27.0,100.0,39.02,27.06
2017,7,15,6,45,381.0,62.0,2.45,28.0,147.0,46.66,33.82
2017,7,15,7,0,458.0,73.0,2.5,29.0,194.0,54.84,40.78
2017,7,15,7,15,510.5,81.0,2.25,29.5,245.5,58.84,44.09
2017,7,15,7,30,563.0,89.0,2.0,30.0,297.0,62.65,47.09
2017,7,15,7,45,601.0,95.5,1.75,31.0,349.5,65.02,48.68
2017,7,15,8,0,639.0,102.0,1.5,32.0,402.0,67.21,50.07
2017,7,15,8,15,666.5,107.0,1.2,32.5,453.5,92.97,53.22
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,143.44,78.71
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,195.78,114.61
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,255.53,159.32
2017,7,15,9,15,550.0,214.0,0.4,35.5,589.5,315.18,211.1
2017,7,15,9,30,367.0,306.0,0.5,36.0,577.0,361.88,250.2
2017,7,15,9,45,253.0,347.0,0.6,36.5,538.5,372.54,260.52
2017,7,15,10,0,139.0,388.0,0.7,37.0,500.0,376.3,264.4
2017,7,15,10,15,470.5,266.0,0.8,37.0,670.5,456.27,320.63
2017,7,15,10,30,802.0,144.0,0.9,37.0,841.0,573.16,402.4
2017,7,15,10,45,805.0,148.5,1.05,37.5,868.0,620.88,435.23
2017,7,15,11,0,808.0,153.0,1.2,38.0,895.0,666.96,466.7
2017,7,15,11,15,813.0,154.0,1.3,38.0,915.5,709.66,495.94
2017,7,15,11,30,818.0,155.0,1.4,38.0,936.0,750.48,523.5
2017,7,15,11,45,822.5,154.5,1.5,38.0,950.0,781.89,543.95
2017,7,15,12,0,827.0,154.0,1.6,38.0,964.0,815.5,565.42
2017,7,15,12,15,828.0,154.5,1.7,38.0,969.5,844.63,584.03
2017,7,15,12,30,829.0,155.0,1.8,38.0,975.0,871.22,601.12
2017,7,15,12,45,822.5,159.0,1.9,38.5,971.0,901.79,619.4
2017,7,15,13,0,816.0,163.0,2.0,39.0,967.0,920.05,630.06
2017,7,15,13,15,813.5,162.5,2.05,38.5,956.5,934.48,640.73
2017,7,15,13,30,811.0,162.0,2.1,38.0,946.0,945.52,649.51
2017,7,15,13,45,801.0,164.5,2.15,38.0,926.5,948.84,652.35
2017,7,15,14,0,791.0,167.0,2.2,38.0,907.0,948.66,653.24
2017,7,15,14,15,629.5,261.0,2.25,37.5,840.0,896.53,622.36
2017,7,15,14,30,468.0,355.0,2.3,37.0,773.0,832.17,579.93
2017,7,15,14,45,287.0,377.5,2.4,37.0,631.0,668.82,472.38
2017,7,15,15,0,106.0,400.0,2.5,37.0,489.0,491.63,350.59
2017,7,15,15,15,53.0,231.5,2.55,36.5,276.0,270.57,196.79
2017,7,15,15,30,0.0,63.0,2.6,36.0,63.0,55.89,37.09
2017,7,15,15,45,0.0,78.5,2.7,36.0,78.5,69.65,47.81
2017,7,15,16,0,0.0,94.0,2.8,36.0,94.0,83.42,58.43
2017,7,15,16,15,0.0,89.0,2.85,35.5,89.0,78.92,55.29
2017,7,15,16,30,0.0,84.0,2.9,35.0,84.0,74.43,52.15
2017,7,15,16,45,0.0,47.0,2.95,34.5,47.0,41.53,26.9
2017,7,15,17,0,0.0,10.0,3.0,34.0,10.0,8.81,1.31
2017,7,15,17,15,0.0,23.0,2.95,33.5,23.0,20.27,10.45
2017,7,15,17,30,0.0,36.0,2.9,33.0,36.0,31.74,19.68
2017,7,15,17,45,0.0,30.5,2.9,32.5,30.5,26.87,15.9
2017,7,15,18,0,0.0,25.0,2.9,32.0,25.0,22.0,12.06
2017,7,15,18,15,0.0,19.5,2.85,31.5,19.5,17.14,8.17
2017,7,15,18,30,0.0,14.0,2.8,31.0,14.0,12.3,4.22
2017,7,15,18,45,0.0,9.5,2.75,30.5,9.5,8.34,0.95
2017,7,15,19,0,0.0,5.0,2.7,30.0,5.0,4.38,0.0
2017,7,15,19,15,0.0,2.5,2.65,29.5,2.5,2.19,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,43.5,9.5,0.85,25.0,12.0,8.64,0.0
2017,7,16,6,0,87.0,19.0,1.0,25.0,24.0,14.91,0.0
2017,7,16,6,15,185.5,35.0,1.1,25.0,60.0,27.15,16.33
2017,7,16,6,30,284.0,51.0,1.2,25.0,96.0,38.99,27.29
2017,7,16,6,45,358.5,63.0,1.35,25.5,142.5,47.35,34.79
2017,7,16,7,0,433.0,75.0,1.5,26.0,189.0,55.41,41.81
2017,7,16,7,15,485.5,84.0,1.6,26.0,240.0,61.23,46.8
2017,7,16,7,30,538.0,93.0,1.7,26.0,291.0,65.7,50.49
2017,7,16,7,45,574.5,100.5,1.8,26.5,342.5,68.63,52.7
2017,7,16,8,0,611.0,108.0,1.9,27.0,394.0,71.34,54.66
2017,7,16,8,15,639.5,114.0,1.95,27.5,445.5,96.46,57.98
2017,7,16,8,30,668.0,120.0,2.0,28.0,497.0,146.19,83.86
2017,7,16,8,45,686.5,126.5,2.05,28.5,545.0,197.99,120.92
2017,7,16,9,0,705.0,133.0,2.1,29.0,593.0,251.74,163.75
2017,7,16,9,15,722.0,136.5,2.1,29.0,638.5,304.55,207.74
2017,7,16,9,30,739.0,140.0,2.1,29.0,684.0,363.21,256.06
2017,7,16,9,45,750.0,145.0,2.15,29.5,724.0,416.43,299.19
2017,7,16,10,0,761.0,150.0,2.2,30.0,764.0,469.76,341.17
2017,7,16,10,15,771.5,152.5,2.2,30.0,798.5,520.68,380.78
2017,7,16,10,30,782.0,155.0,2.2,30.0,833.0,571.16,418.94
2017,7,16,10,45,788.5,157.5,2.2,30.5,861.5,618.53,452.96
2017,7,16,11,0,795.0,160.0,2.2,31.0,890.0,664.6,485.07
2017,7,16,11,15,800.5,161.5,2.2,31.0,911.0,707.63,515.26
2017,7,16,11,30,806.0,163.0,2.2,31.0,932.0,748.89,543.62
2017,7,16,11,45,807.0,165.5,2.2,31.5,945.0,785.53,566.75
2017,7,16,12,0,808.0,168.0,2.2,32.0,958.0,819.78,587.4
2017,7,16,12,15,809.0,168.5,2.2,32.0,964.0,849.75,606.33
2017,7,16,12,30,810.0,169.0,2.2,32.0,970.0,877.14,623.55
2017,7,16,12,45,806.5,171.0,2.2,32.5,967.0,899.15,636.06
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,918.16,646.68
2017,7,16,13,15,801.0,172.5,2.2,33.0,954.0,933.03,656.07
2017,7,16,13,30,799.0,172.0,2.2,33.0,944.0,944.56,663.48
2017,7,16,13,45,791.5,172.5,2.2,33.0,925.5,948.35,666.18
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,948.65,666.89
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,943.51,664.34
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,934.96,659.81
2017,7,16,14,45,748.0,174.5,2.25,33.0,822.0,916.26,649.45
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,901.2,641.51
2017,7,16,15,15,713.0,176.5,2.3,33.0,749.5,876.34,626.86
2017,7,16,15,30,700.0,173.0,2.3,33.0,712.0,848.84,610.55
2017,7,16,15,45,508.5,234.5,2.35,33.0,613.5,721.9,525.66
2017,7,16,16,0,317.0,296.0,2.4,33.0,515.0,594.73,436.63
2017,7,16,16,15,340.5,266.5,2.4,32.5,486.5,574.9,426.44
2017,7,16,16,30,364.0,237.0,2.4,32.0,458.0,551.95,413.16
2017,7,16,16,45,461.5,190.5,2.4,32.0,444.0,577.65,434.49
2017,7,16,17,0,559.0,144.0,2.4,32.0,430.0,585.78,442.87
2017,7,16,17,15,523.5,135.0,2.2,31.5,379.0,521.8,397.46
2017,7,16,17,30,488.0,126.0,2.0,31.0,328.0,465.53,356.77
2017,7,16,17,45,439.0,115.5,1.8,31.0,277.0,401.61,308.51
2017,7,16,18,0,390.0,105.0,1.6,31.0,226.0,341.41,261.9
2017,7,16,18,15,329.5,90.0,1.5,30.5,178.5,274.83,209.91
2017,7,16,18,30,269.0,75.0,1.4,30.0,131.0,214.16,161.14
2017,7,16,18,45,193.0,56.0,1.35,29.5,90.0,142.34,103.26
2017,7,16,19,0,117.0,37.0,1.3,29.0,49.0,86.79,57.09
2017,7,16,19,15,58.5,18.5,1.35,28.5,24.5,38.93,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,7.73,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,14.0,0.0
2017,7,17,6,15,121.0,37.5,0.8,25.5,54.0,29.97,18.49
2017,7,17,6,30,197.0,58.0,0.8,26.0,89.0,45.48,32.57
2017,7,17,6,45,274.0,73.5,0.8,26.5,135.0,54.97,41.06
2017,7,17,7,0,351.0,89.0,0.8,27.0,181.0,65.34,49.99
2017,7,17,7,15,404.0,101.0,0.75,27.5,230.5,72.64,56.06
2017,7,17,7,30,457.0,113.0,0.7,28.0,280.0,79.59,61.64
2017,7,17,7,45,505.5,119.5,0.7,28.5,332.5,82.44,63.67
2017,7,17,8,0,554.0,126.0,0.7,29.0,385.0,84.3,64.83
2017,7,17,8,15,584.0,133.5,0.75,29.5,436.0,108.08,67.78
2017,7,17,8,30,614.0,141.0,0.8,30.0,487.0,155.75,92.34
2017,7,17,8,45,642.5,144.0,0.9,30.5,536.0,203.47,125.24
2017,7,17,9,0,671.0,147.0,1.0,31.0,585.0,254.39,164.57
2017,7,17,9,15,689.0,152.0,1.1,31.0,630.0,306.77,207.19
2017,7,17,9,30,707.0,157.0,1.2,31.0,675.0,360.62,250.98
2017,7,17,9,45,466.5,270.0,1.35,31.5,620.0,396.44,283.41
2017,7,17,10,0,226.0,383.0,1.5,32.0,565.0,412.51,297.57
2017,7,17,10,15,244.5,386.0,1.6,32.0,591.0,437.28,316.03
2017,7,17,10,30,263.0,389.0,1.7,32.0,617.0,468.75,338.99
2017,7,17,10,45,528.5,274.0,1.85,32.5,752.0,556.02,402.82
2017,7,17,11,0,794.0,159.0,2.0,33.0,887.0,663.45,479.85
2017,7,17,11,15,799.0,160.5,2.1,33.0,908.0,706.14,509.58
2017,7,17,11,30,804.0,162.0,2.2,33.0,929.0,747.01,538.05
2017,7,17,11,45,787.0,178.0,2.3,33.5,937.5,781.23,560.05
2017,7,17,12,0,770.0,194.0,2.4,34.0,946.0,811.91,579.01
2017,7,17,12,15,771.5,194.5,2.45,34.0,952.0,841.46,598.03
2017,7,17,12,30,773.0,195.0,2.5,34.0,958.0,868.61,615.49
2017,7,17,12,45,776.0,192.0,2.65,34.5,956.5,891.46,629.68
2017,7,17,13,0,779.0,189.0,2.8,35.0,955.0,911.57,642.16
2017,7,17,13,15,776.5,188.5,2.9,35.0,945.0,925.82,651.97
2017,7,17,13,30,774.0,188.0,3.0,35.0,935.0,936.8,659.84
2017,7,17,13,45,769.0,186.5,3.1,35.0,917.5,941.05,663.58
2017,7,17,14,0,764.0,185.0,3.2,35.0,900.0,941.86,665.3
2017,7,17,14,15,757.0,183.0,3.25,35.0,875.0,936.84,663.1
2017,7,17,14,30,750.0,181.0,3.3,35.0,850.0,928.46,658.9
2017,7,17,14,45,745.0,175.0,3.4,35.0,819.0,914.76,651.7
2017,7,17,15,0,740.0,169.0,3.5,35.0,788.0,897.79,642.44
2017,7,17,15,15,727.5,166.0,3.55,34.5,750.5,879.42,633.34
2017,7,17,15,30,715.0,163.0,3.6,34.0,713.0,852.61,618.63
2017,7,17,15,45,698.0,159.5,3.65,34.0,669.5,818.74,597.89
2017,7,17,16,0,681.0,156.0,3.7,34.0,626.0,782.82,575.62
2017,7,17,16,15,464.5,208.5,3.7,33.5,519.0,631.44,470.5
2017,7,17,16,30,248.0,261.0,3.7,33.0,412.0,485.56,364.39
2017,7,17,16,45,418.5,196.0,3.7,33.0,422.5,551.17,417.1
2017,7,17,17,0,589.0,131.0,3.7,33.0,433.0,594.56,452.11
2017,7,17,17,15,554.0,123.0,3.5,32.5,381.5,536.22,410.27
2017,7,17,17,30,519.0,115.0,3.3,32.0,330.0,473.49,364.7
2017,7,17,17,45,470.5,106.0,3.15,32.0,279.0,409.99,316.46
2017,7,17,18,0,422.0,97.0,3.0,32.0,228.0,350.13,269.72
2017,7,17,18,15,359.5,84.0,2.8,31.5,180.0,283.03,216.7
2017,7,17,18,30,297.0,71.0,2.6,31.0,132.0,222.04,167.15
2017,7,17,18,45,217.5,53.5,2.45,30.5,91.0,156.1,113.35
2017,7,17,19,0,138.0,36.0,2.3,30.0,50.0,92.36,60.43
2017,7,17,19,15,69.0,18.0,2.35,29.5,25.0,41.03,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,54.0,9.0,0.95,24.5,12.0,8.19,0.0
2017,7,18,6,0,108.0,18.0,1.1,25.0,24.0,14.16,0.0
2017,7,18,6,15,223.0,32.0,1.25,25.5,61.0,24.91,14.33
2017,7,18,6,30,338.0,46.0,1.4,26.0,98.0,36.49,25.02
2017,7,18,6,45,421.5,54.5,1.55,26.5,146.5,41.79,29.91
2017,7,18,7,0,505.0,63.0,1.7,27.0,195.0,46.95,34.44
2017,7,18,7,15,557.0,70.0,1.75,27.5,247.0,50.57,37.48
2017,7,18,7,30,609.0,77.0,1.8,28.0,299.0,54.02,40.24
2017,7,18,7,45,650.5,81.0,1.9,29.0,353.0,55.06,40.81
2017,7,18,8,0,692.0,85.0,2.0,30.0,407.0,56.07,41.31
2017,7,18,8,15,718.0,89.0,2.05,30.5,459.0,87.38,48.84
2017,7,18,8,30,744.0,93.0,2.1,31.0,511.0,139.64,74.94
2017,7,18,8,45,762.5,97.0,2.15,31.5,560.5,193.65,113.1
2017,7,18,9,0,781.0,101.0,2.2,32.0,610.0,249.47,157.44
2017,7,18,9,15,796.0,104.0,2.25,32.5,655.5,305.12,203.38
2017,7,18,9,30,811.0,107.0,2.3,33.0,701.0,367.03,253.7
2017,7,18,9,45,821.5,109.5,2.35,33.5,741.5,421.27,297.52
2017,7,18,10,0,832.0,112.0,2.4,34.0,782.0,475.31,339.92
2017,7,18,10,15,840.5,114.0,2.45,34.0,817.0,527.5,380.42
2017,7,18,10,30,849.0,116.0,2.5,34.0,852.0,578.79,419.14
2017,7,18,10,45,854.0,118.5,2.6,34.5,880.0,627.23,454.09
2017,7,18,11,0,859.0,121.0,2.7,35.0,908.0,674.01,486.92
2017,7,18,11,15,863.5,122.0,2.75,35.0,929.0,717.33,517.45
2017,7,18,11,30,868.0,123.0,2.8,35.0,950.0,758.55,545.21
2017,7,18,11,45,869.0,124.5,2.9,35.5,963.5,795.17,568.02
2017,7,18,12,0,870.0,126.0,3.0,36.0,977.0,829.14,588.96
2017,7,18,12,15,871.0,126.5,3.1,36.0,982.5,859.54,608.73
2017,7,18,12,30,872.0,127.0,3.2,36.0,988.0,887.18,626.75
2017,7,18,12,45,869.5,128.5,3.3,36.5,985.0,909.73,640.24
2017,7,18,13,0,867.0,130.0,3.4,37.0,982.0,929.22,651.82
2017,7,18,13,15,865.0,129.5,3.45,37.0,972.0,944.11,661.62
2017,7,18,13,30,863.0,129.0,3.5,37.0,962.0,955.57,669.38
2017,7,18,13,45,856.0,130.0,3.55,37.0,943.0,960.09,672.9
2017,7,18,14,0,849.0,131.0,3.6,37.0,924.0,961.04,674.34
2017,7,18,14,15,504.0,286.5,3.6,36.5,753.5,799.36,568.71
2017,7,18,14,30,159.0,442.0,3.6,36.0,583.0,597.31,426.26
2017,7,18,14,45,474.5,292.5,3.6,36.0,693.0,777.82,558.6
2017,7,18,15,0,790.0,143.0,3.6,36.0,803.0,919.31,655.26
2017,7,18,15,15,778.5,140.5,3.6,36.0,764.5,895.82,640.24
2017,7,18,15,30,767.0,138.0,3.6,36.0,726.0,869.43,624.51
2017,7,18,15,45,751.5,134.5,3.6,36.0,682.5,835.71,603.92
2017,7,18,16,0,736.0,131.0,3.6,36.0,639.0,799.69,581.71
2017,7,18,16,15,716.5,127.0,3.6,35.5,591.5,761.52,559.01
2017,7,18,16,30,697.0,123.0,3.6,35.0,544.0,718.07,532.34
2017,7,18,16,45,670.0,118.0,3.6,35.0,493.0,666.54,498.51
2017,7,18,17,0,643.0,113.0,3.6,35.0,442.0,614.74,462.97
2017,7,18,17,15,501.5,127.5,3.55,34.5,366.5,499.53,379.98
2017,7,18,17,30,360.0,142.0,3.5,34.0,291.0,402.52,307.88
2017,7,18,17,45,417.5,114.0,3.45,34.0,262.0,388.23,297.89
2017,7,18,18,0,475.0,86.0,3.4,34.0,233.0,371.31,284.24
2017,7,18,18,15,408.5,75.5,3.2,33.0,184.0,297.47,226.68
2017,7,18,18,30,342.0,65.0,3.0,32.0,135.0,234.87,176.23
2017,7,18,18,45,247.0,50.5,2.85,31.5,93.0,163.9,118.52
2017,7,18,19,0,152.0,36.0,2.7,31.0,51.0,103.92,68.16
2017,7,18,19,15,76.0,18.0,2.85,30.5,25.5,42.89,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,9.0,0.95,24.5,10.5,8.19,0.0
2017,7,19,6,0,64.0,18.0,1.1,25.0,21.0,14.76,0.0
2017,7,19,6,15,168.0,34.5,1.25,25.5,57.0,26.79,15.75
2017,7,19,6,30,272.0,51.0,1.4,26.0,93.0,39.05,27.13
2017,7,19,6,45,360.0,62.0,1.6,26.5,141.0,46.71,34.05
2017,7,19,7,0,448.0,73.0,1.8,27.0,189.0,55.16,41.4
2017,7,19,7,15,502.5,81.0,1.85,27.5,240.5,59.14,44.73
2017,7,19,7,30,557.0,89.0,1.9,28.0,292.0,62.94,47.76
2017,7,19,7,45,601.0,94.0,1.95,28.5,345.5,64.22,48.57
2017,7,19,8,0,645.0,99.0,2.0,29.0,399.0,65.44,49.3
2017,7,19,8,15,673.5,104.0,2.0,29.5,451.0,89.95,52.14
2017,7,19,8,30,702.0,109.0,2.0,30.0,503.0,141.1,78.04
2017,7,19,8,45,726.0,112.0,2.05,30.5,553.0,199.06,119.16
2017,7,19,9,0,750.0,115.0,2.1,31.0,603.0,253.27,161.95
2017,7,19,9,15,766.0,118.5,2.1,31.5,648.5,307.9,206.9
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,363.62,252.51
2017,7,19,9,45,796.5,123.5,2.15,32.5,735.5,417.97,296.29
2017,7,19,10,0,811.0,125.0,2.2,33.0,777.0,472.7,339.09
2017,7,19,10,15,820.0,127.0,2.25,33.5,812.0,527.46,380.51
2017,7,19,10,30,829.0,129.0,2.3,34.0,847.0,578.16,417.82
2017,7,19,10,45,837.5,129.5,2.35,34.5,876.0,626.32,452.27
2017,7,19,11,0,846.0,130.0,2.4,35.0,905.0,673.15,484.82
2017,7,19,11,15,851.0,131.5,2.45,35.0,926.5,716.8,515.39
2017,7,19,11,30,856.0,133.0,2.5,35.0,948.0,758.42,543.54
2017,7,19,11,45,848.0,141.0,2.6,35.5,959.0,793.04,564.96
2017,7,19,12,0,840.0,149.0,2.7,36.0,970.0,824.47,584.21
2017,7,19,12,15,841.5,149.5,2.75,36.0,975.5,854.63,603.49
2017,7,19,12,30,843.0,150.0,2.8,36.0,981.0,882.18,621.09
2017,7,19,12,45,842.5,150.0,2.9,36.5,979.0,904.87,634.65
2017,7,19,13,0,842.0,150.0,3.0,37.0,977.0,924.67,646.42
2017,7,19,13,15,839.5,149.0,3.05,37.0,967.0,938.59,655.58
2017,7,19,13,30,837.0,148.0,3.1,37.0,957.0,949.14,662.76
2017,7,19,13,45,832.5,147.5,3.2,37.0,939.0,954.75,667.33
2017,7,19,14,0,828.0,147.0,3.3,37.0,921.0,956.85,669.84
2017,7,19,14,15,822.0,145.0,3.35,37.0,895.5,952.54,668.12
2017,7,19,14,30,816.0,143.0,3.4,37.0,870.0,955.56,671.18
2017,7,19,14,45,799.5,145.5,3.45,37.0,836.0,938.76,661.76
2017,7,19,15,0,783.0,148.0,3.5,37.0,802.0,918.85,650.54
2017,7,19,15,15,771.5,145.5,3.5,36.5,764.0,895.48,638.16
2017,7,19,15,30,760.0,143.0,3.5,36.0,726.0,869.22,623.87
2017,7,19,15,45,745.0,139.0,3.55,36.0,682.5,835.56,603.61
2017,7,19,16,0,730.0,135.0,3.6,36.0,639.0,803.71,584.42
2017,7,19,16,15,557.5,182.5,3.55,35.5,551.0,689.1,507.81
2017,7,19,16,30,385.0,230.0,3.5,35.0,463.0,562.83,418.9
2017,7,19,16,45,226.5,220.0,3.5,35.0,354.0,417.49,313.34
2017,7,19,17,0,68.0,210.0,3.5,35.0,245.0,259.46,194.52
2017,7,19,17,15,319.0,155.0,3.4,34.5,289.5,392.61,300.23
2017,7,19,17,30,570.0,100.0,3.3,34.0,334.0,496.78,380.15
2017,7,19,17,45,519.0,93.5,3.2,34.0,282.5,431.18,330.11
2017,7,19,18,0,468.0,87.0,3.1,34.0,231.0,364.42,278.66
2017,7,19,18,15,411.0,75.0,2.8,33.0,183.0,298.52,227.2
2017,7,19,18,30,354.0,63.0,2.5,32.0,135.0,238.07,178.33
2017,7,19,18,45,265.0,48.5,2.2,31.5,93.0,168.56,121.62
2017,7,19,19,0,176.0,34.0,1.9,31.0,51.0,109.32,71.25
2017,7,19,19,15,88.0,17.0,1.95,30.5,25.5,48.59,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.5,8.5,1.65,25.5,10.0,7.73,0.0
2017,7,20,6,0,59.0,17.0,1.9,26.0,20.0,13.98,0.0
2017,7,20,6,15,162.0,34.0,2.05,26.5,55.5,26.41,15.25
2017,7,20,6,30,265.0,51.0,2.2,27.0,91.0,39.06,26.98
2017,7,20,6,45,351.0,62.0,2.4,27.5,138.0,46.71,33.88
2017,7,20,7,0,437.0,73.0,2.6,28.0,185.0,54.12,40.33
2017,7,20,7,15,492.0,81.5,2.6,28.5,236.5,59.58,44.91
2017,7,20,7,30,547.0,90.0,2.6,29.0,288.0,63.75,48.24
2017,7,20,7,45,592.0,95.0,2.6,29.5,341.5,64.98,49.01
2017,7,20,8,0,637.0,100.0,2.6,30.0,395.0,66.16,49.7
2017,7,20,8,15,665.5,105.5,2.55,30.5,447.0,90.43,52.62
2017,7,20,8,30,694.0,111.0,2.5,31.0,499.0,141.51,78.45
2017,7,20,8,45,719.0,113.5,2.5,31.5,549.0,193.2,114.62
2017,7,20,9,0,744.0,116.0,2.5,32.0,599.0,252.63,161.26
2017,7,20,9,15,760.5,119.5,2.4,32.5,645.0,307.11,205.91
2017,7,20,9,30,777.0,123.0,2.3,33.0,691.0,362.75,251.24
2017,7,20,9,45,791.5,124.5,2.25,33.5,732.5,416.89,294.59
2017,7,20,10,0,806.0,126.0,2.2,34.0,774.0,471.41,336.86
2017,7,20,10,15,815.5,128.5,2.15,34.5,809.5,526.57,378.06
2017,7,20,10,30,825.0,131.0,2.1,35.0,845.0,577.78,415.11
2017,7,20,10,45,834.0,131.5,2.05,35.5,874.0,626.14,448.96
2017,7,20,11,0,843.0,132.0,2.0,36.0,903.0,673.23,480.82
2017,7,20,11,15,848.0,133.5,2.0,36.0,924.5,716.82,510.7
2017,7,20,11,30,853.0,135.0,2.0,36.0,946.0,758.4,538.17
2017,7,20,11,45,869.0,126.0,2.05,36.5,963.5,797.66,561.98
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,835.09,584.38
2017,7,20,12,15,886.5,117.5,2.15,37.0,987.0,866.42,604.02
2017,7,20,12,30,888.0,118.0,2.2,37.0,993.0,894.93,621.91
2017,7,20,12,45,888.5,117.0,2.25,37.5,991.0,918.31,635.31
2017,7,20,13,0,889.0,116.0,2.3,38.0,989.0,938.58,646.82
2017,7,20,13,15,887.0,115.5,2.35,38.0,979.0,953.65,656.56
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,965.18,664.27
2017,7,20,13,45,882.0,114.0,2.5,38.5,951.5,971.65,668.07
2017,7,20,14,0,879.0,113.0,2.6,39.0,934.0,974.43,669.74
2017,7,20,14,15,873.5,112.0,2.65,39.0,908.5,971.09,668.77
2017,7,20,14,30,868.0,111.0,2.7,39.0,883.0,964.11,665.73
2017,7,20,14,45,859.5,109.5,2.75,39.0,850.5,950.16,658.49
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,932.79,649.23
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,910.2,638.08
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,884.54,624.94
2017,7,20,15,45,816.5,102.5,2.95,38.0,697.0,852.51,606.3
2017,7,20,16,0,802.0,101.0,3.0,38.0,653.0,825.58,590.88
2017,7,20,16,15,784.5,97.5,3.05,37.5,605.0,783.78,566.67
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,740.19,540.88
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,690.27,509.33
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,639.68,476.65
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,584.64,439.56
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,528.3,399.85
2017,7,20,17,45,610.5,73.5,3.2,36.0,295.0,463.24,351.68
2017,7,20,18,0,565.0,68.0,3.2,36.0,242.0,401.07,304.08
2017,7,20,18,15,500.0,60.5,3.05,35.0,191.0,330.41,249.43
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,265.62,197.39
2017,7,20,18,45,333.0,42.0,2.75,33.5,96.5,189.51,135.65
2017,7,20,19,0,231.0,31.0,2.6,33.0,53.0,123.22,79.27
2017,7,20,19,15,115.5,15.5,2.85,32.5,26.5,53.74,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,7.73,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,13.95,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,26.81,15.44
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,39.83,27.59
2017,7,21,6,45,344.5,62.5,2.65,27.5,137.0,47.09,34.19
2017,7,21,7,0,439.0,73.0,2.8,28.0,185.0,54.16,40.36
2017,7,21,7,15,494.5,81.5,2.8,28.5,236.5,59.69,45.0
2017,7,21,7,30,550.0,90.0,2.8,29.0,288.0,63.86,48.34
2017,7,21,7,45,596.0,94.5,2.8,30.0,341.5,64.71,48.69
2017,7,21,8,0,642.0,99.0,2.8,31.0,395.0,65.57,49.0
2017,7,21,8,15,670.5,104.0,2.65,31.5,447.5,89.36,51.59
2017,7,21,8,30,699.0,109.0,2.5,32.0,500.0,140.43,77.13
2017,7,21,8,45,723.5,112.0,2.45,33.0,550.0,198.4,117.67
2017,7,21,9,0,748.0,115.0,2.4,34.0,600.0,252.69,159.77
2017,7,21,9,15,764.5,118.5,2.3,34.5,646.0,307.47,204.29
2017,7,21,9,30,781.0,122.0,2.2,35.0,692.0,363.41,249.45
2017,7,21,9,45,794.0,124.0,2.1,35.5,733.0,417.64,292.4
2017,7,21,10,0,807.0,126.0,2.0,36.0,774.0,472.08,334.06
2017,7,21,10,15,816.5,128.5,2.05,36.0,809.5,527.34,375.97
2017,7,21,10,30,826.0,131.0,2.1,36.0,845.0,578.68,414.05
2017,7,21,10,45,833.5,132.0,2.15,36.5,873.5,626.64,447.93
2017,7,21,11,0,841.0,133.0,2.2,37.0,902.0,673.19,479.87
2017,7,21,11,15,846.0,134.5,2.3,37.5,923.5,716.77,509.24
2017,7,21,11,30,851.0,136.0,2.4,38.0,945.0,758.34,536.22
2017,7,21,11,45,850.5,139.5,2.5,38.5,958.0,795.07,558.69
2017,7,21,12,0,850.0,143.0,2.6,39.0,971.0,829.13,579.3
2017,7,21,12,15,851.0,143.0,2.7,39.0,977.0,858.81,598.3
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,885.8,615.62
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,908.68,630.43
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,928.61,643.49
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,943.52,653.52
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,955.05,661.59
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,960.21,664.42
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,961.8,665.17
2017,7,21,14,15,832.0,138.5,3.45,39.5,897.0,957.88,665.12
2017,7,21,14,30,826.0,137.0,3.5,39.0,872.0,950.45,663.0
2017,7,21,14,45,812.5,138.0,3.55,39.0,838.5,945.3,661.06
2017,7,21,15,0,799.0,139.0,3.6,39.0,805.0,926.49,650.55
2017,7,21,15,15,787.5,136.5,3.65,39.0,766.5,902.79,637.03
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,876.16,621.64
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,841.96,601.25
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,805.54,579.26
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,767.11,556.88
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,723.38,530.5
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,670.54,497.44
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,617.65,462.56
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,558.98,422.19
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,501.42,381.31
2017,7,21,17,45,521.5,94.5,4.3,36.0,283.5,434.74,331.57
2017,7,21,18,0,471.0,87.0,4.4,36.0,231.0,366.99,279.59
2017,7,21,18,15,405.0,75.5,4.35,35.5,181.5,297.01,224.76
2017,7,21,18,30,339.0,64.0,4.3,35.0,132.0,233.5,173.47
2017,7,21,18,45,248.0,49.0,4.25,34.5,90.0,163.44,116.75
2017,7,21,19,0,157.0,34.0,4.2,34.0,48.0,103.96,66.3
2017,7,21,19,15,78.5,17.0,4.25,33.5,24.0,46.01,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
