Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.0,8.0,2.65,25.5,9.0,7.28,0.0
2017,7,22,6,0,46.0,16.0,2.9,26.0,18.0,13.17,0.0
2017,7,22,6,15,144.5,34.0,3.1,26.5,53.0,26.44,15.01
2017,7,22,6,30,243.0,52.0,3.3,27.0,88.0,39.85,27.57
2017,7,22,6,45,335.0,63.5,3.55,27.5,136.0,47.85,34.81
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,55.61,41.58
2017,7,22,7,15,483.0,84.5,3.8,28.5,235.5,62.21,47.13
2017,7,22,7,30,539.0,94.0,3.8,29.0,287.0,67.06,51.03
2017,7,22,7,45,588.0,98.5,3.85,29.5,341.5,67.75,51.35
2017,7,22,8,0,637.0,103.0,3.9,30.0,396.0,68.46,51.64
2017,7,22,8,15,666.5,108.5,3.8,30.5,448.5,92.17,54.27
2017,7,22,8,30,696.0,114.0,3.7,31.0,501.0,143.54,80.13
2017,7,22,8,45,722.0,116.5,3.65,32.0,552.0,195.65,116.39
2017,7,22,9,0,748.0,119.0,3.6,33.0,603.0,255.8,163.28
2017,7,22,9,15,764.5,122.5,3.5,33.5,649.0,310.67,208.35
2017,7,22,9,30,781.0,126.0,3.4,34.0,695.0,366.71,254.19
2017,7,22,9,45,795.5,127.5,3.3,35.0,736.5,421.23,297.43
2017,7,22,10,0,810.0,129.0,3.2,36.0,778.0,476.15,339.43
2017,7,22,10,15,819.5,131.5,3.1,36.0,813.5,529.45,380.26
2017,7,22,10,30,829.0,134.0,3.0,36.0,849.0,583.11,420.02
2017,7,22,10,45,837.0,134.5,2.95,36.5,878.0,631.22,454.08
2017,7,22,11,0,845.0,135.0,2.9,37.0,907.0,677.96,486.13
2017,7,22,11,15,850.0,136.5,2.9,37.5,928.5,721.8,515.47
2017,7,22,11,30,855.0,138.0,2.9,38.0,950.0,763.62,542.31
2017,7,22,11,45,660.0,279.5,2.95,38.5,912.0,775.45,545.04
2017,7,22,12,0,465.0,421.0,3.0,39.0,874.0,768.73,534.91
2017,7,22,12,15,671.5,275.0,3.05,39.0,934.0,836.83,584.88
2017,7,22,12,30,878.0,129.0,3.1,39.0,994.0,897.49,625.09
2017,7,22,12,45,879.0,128.0,3.2,39.0,992.0,921.33,640.24
2017,7,22,13,0,880.0,127.0,3.3,39.0,990.0,942.11,653.82
2017,7,22,13,15,877.5,126.5,3.4,39.0,979.5,956.78,663.68
2017,7,22,13,30,875.0,126.0,3.5,39.0,969.0,967.95,671.5
2017,7,22,13,45,871.5,124.5,3.6,39.5,951.0,973.58,674.58
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,975.53,675.51
2017,7,22,14,15,657.5,240.0,3.75,40.0,844.0,909.25,634.7
2017,7,22,14,30,447.0,357.0,3.8,40.0,755.0,819.04,572.35
2017,7,22,14,45,643.5,237.0,3.9,40.0,786.0,891.91,626.84
2017,7,22,15,0,840.0,117.0,4.0,40.0,817.0,933.65,654.91
2017,7,22,15,15,829.5,115.0,4.05,39.5,778.0,910.85,642.89
2017,7,22,15,30,819.0,113.0,4.1,39.0,739.0,885.02,629.28
2017,7,22,15,45,804.0,111.0,4.2,39.0,695.0,860.6,615.43
2017,7,22,16,0,789.0,109.0,4.3,39.0,651.0,825.14,594.19
2017,7,22,16,15,771.0,105.5,4.35,38.5,602.5,783.26,569.49
2017,7,22,16,30,753.0,102.0,4.4,38.0,554.0,739.63,543.18
2017,7,22,16,45,724.0,99.5,4.45,38.0,502.0,687.18,509.16
2017,7,22,17,0,695.0,97.0,4.5,38.0,450.0,637.09,476.21
2017,7,22,17,15,662.0,91.5,4.5,37.5,396.5,578.34,435.85
2017,7,22,17,30,629.0,86.0,4.5,37.0,343.0,520.49,394.83
2017,7,22,17,45,579.0,80.5,4.55,36.5,289.5,453.84,345.84
2017,7,22,18,0,529.0,75.0,4.6,36.0,236.0,390.51,297.61
2017,7,22,18,15,462.5,66.0,4.55,35.5,186.0,319.01,241.47
2017,7,22,18,30,396.0,57.0,4.5,35.0,136.0,253.59,188.42
2017,7,22,18,45,294.0,44.5,4.5,34.5,92.5,175.54,125.29
2017,7,22,19,0,192.0,32.0,4.5,34.0,49.0,112.86,71.53
2017,7,22,19,15,96.0,16.0,4.45,33.5,24.5,49.22,0.0
2017,7,22,19,30,0.0,0.0,4.4,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,12.0,7.5,3.15,26.0,7.5,6.82,0.0
2017,7,23,6,0,24.0,15.0,3.3,26.0,15.0,12.84,0.0
2017,7,23,6,15,112.5,34.5,3.45,26.0,49.5,27.63,15.82
2017,7,23,6,30,201.0,54.0,3.6,26.0,84.0,42.53,29.9
2017,7,23,6,45,284.0,68.5,3.75,26.5,130.0,51.49,38.02
2017,7,23,7,0,367.0,83.0,3.9,27.0,176.0,61.28,46.55
2017,7,23,7,15,425.5,93.5,3.95,27.5,226.5,67.68,51.96
2017,7,23,7,30,484.0,104.0,4.0,28.0,277.0,73.81,56.94
2017,7,23,7,45,530.0,111.5,4.05,28.5,330.0,77.47,59.72
2017,7,23,8,0,576.0,119.0,4.1,29.0,383.0,79.84,61.34
2017,7,23,8,15,607.5,125.5,4.1,29.5,435.0,102.01,63.58
2017,7,23,8,30,639.0,132.0,4.1,30.0,487.0,150.8,88.4
2017,7,23,8,45,664.0,136.5,4.1,30.5,536.5,200.87,123.58
2017,7,23,9,0,689.0,141.0,4.1,31.0,586.0,253.72,165.31
2017,7,23,9,15,707.5,145.0,4.0,31.5,632.0,306.87,209.08
2017,7,23,9,30,726.0,149.0,3.9,32.0,678.0,361.53,253.94
2017,7,23,9,45,740.0,152.5,3.85,32.5,719.0,419.34,300.33
2017,7,23,10,0,754.0,156.0,3.8,33.0,760.0,472.78,342.33
2017,7,23,10,15,765.0,159.0,3.7,33.0,795.5,524.49,382.51
2017,7,23,10,30,776.0,162.0,3.6,33.0,831.0,575.85,421.28
2017,7,23,10,45,784.5,164.0,3.55,33.5,860.0,624.25,456.11
2017,7,23,11,0,793.0,166.0,3.5,34.0,889.0,671.56,489.13
2017,7,23,11,15,798.5,167.5,3.45,34.5,911.0,715.01,518.6
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,756.69,546.09
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,793.33,569.14
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,827.25,589.42
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.0,857.8,608.82
2017,7,23,12,30,798.0,184.0,3.3,36.0,969.0,885.8,626.54
2017,7,23,12,45,798.5,183.5,3.35,36.5,967.5,909.31,640.36
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,929.9,652.33
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,944.52,661.96
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,955.79,669.6
2017,7,23,13,45,790.5,180.0,3.6,37.0,929.0,961.18,673.99
2017,7,23,14,0,786.0,179.0,3.7,37.0,911.0,963.05,676.31
2017,7,23,14,15,779.0,177.0,3.65,37.0,885.5,958.01,673.49
2017,7,23,14,30,772.0,175.0,3.6,37.0,860.0,949.51,668.65
2017,7,23,14,45,471.5,290.0,3.6,37.0,703.5,776.19,553.2
2017,7,23,15,0,171.0,405.0,3.6,37.0,547.0,576.44,412.54
2017,7,23,15,15,176.5,384.0,3.55,37.0,524.5,559.96,403.19
2017,7,23,15,30,182.0,363.0,3.5,37.0,502.0,542.24,392.13
2017,7,23,15,45,171.0,340.0,3.5,37.0,464.5,506.33,368.07
2017,7,23,16,0,160.0,317.0,3.5,37.0,427.0,470.03,343.55
2017,7,23,16,15,294.0,267.0,3.45,36.5,451.0,540.29,398.32
2017,7,23,16,30,428.0,217.0,3.4,36.0,475.0,599.92,444.52
2017,7,23,16,45,220.5,195.0,3.4,36.0,327.0,386.85,289.99
2017,7,23,17,0,13.0,173.0,3.4,36.0,179.0,170.16,125.49
2017,7,23,17,15,8.5,153.5,3.2,35.5,157.5,148.4,109.79
2017,7,23,17,30,4.0,134.0,3.0,35.0,136.0,126.99,93.8
2017,7,23,17,45,2.0,113.0,2.9,34.5,114.0,105.89,77.84
2017,7,23,18,0,0.0,92.0,2.8,34.0,92.0,84.91,61.65
2017,7,23,18,15,0.0,72.0,2.5,33.0,72.0,66.05,46.93
2017,7,23,18,30,0.0,52.0,2.2,32.0,52.0,47.05,31.76
2017,7,23,18,45,0.0,35.0,1.95,31.5,35.0,31.02,18.66
2017,7,23,19,0,0.0,18.0,1.7,31.0,18.0,15.84,5.83
2017,7,23,19,15,0.0,9.0,1.95,30.5,9.0,8.19,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.27,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,20.0,32.5,3.2,25.5,35.0,27.42,15.53
2017,7,24,6,30,40.0,60.0,3.4,26.0,65.0,48.29,34.65
2017,7,24,6,45,100.0,87.0,3.65,26.5,110.0,66.89,50.97
2017,7,24,7,0,160.0,114.0,3.9,27.0,155.0,86.0,67.4
2017,7,24,7,15,188.0,124.5,4.1,27.5,183.5,94.69,74.7
2017,7,24,7,30,216.0,135.0,4.3,28.0,212.0,98.14,77.35
2017,7,24,7,45,226.0,159.0,4.5,28.5,251.5,112.96,89.31
2017,7,24,8,0,236.0,183.0,4.7,29.0,291.0,127.04,100.44
2017,7,24,8,15,355.5,190.0,4.7,29.5,375.5,144.66,102.17
2017,7,24,8,30,475.0,197.0,4.7,30.0,460.0,181.01,118.26
2017,7,24,8,45,514.5,200.5,4.75,30.5,510.5,223.95,147.5
2017,7,24,9,0,554.0,204.0,4.8,31.0,561.0,271.37,183.66
2017,7,24,9,15,576.0,210.5,4.65,31.5,606.5,320.28,222.9
2017,7,24,9,30,598.0,217.0,4.5,32.0,652.0,370.66,263.27
2017,7,24,9,45,620.5,219.5,4.35,32.5,694.0,420.16,302.48
2017,7,24,10,0,643.0,222.0,4.2,33.0,736.0,471.41,342.03
2017,7,24,10,15,656.0,226.0,4.15,33.5,771.0,520.44,379.09
2017,7,24,10,30,669.0,230.0,4.1,34.0,806.0,569.64,415.18
2017,7,24,10,45,684.5,229.0,4.05,34.5,836.0,616.23,448.53
2017,7,24,11,0,700.0,228.0,4.0,35.0,866.0,662.65,480.86
2017,7,24,11,15,706.5,230.5,4.0,35.0,887.5,705.23,510.84
2017,7,24,11,30,713.0,233.0,4.0,35.0,909.0,746.44,539.34
2017,7,24,11,45,715.5,235.5,4.0,35.5,922.5,782.97,563.06
2017,7,24,12,0,718.0,238.0,4.0,36.0,936.0,817.51,585.03
2017,7,24,12,15,719.5,238.5,3.95,36.0,942.0,847.29,604.59
2017,7,24,12,30,721.0,239.0,3.9,36.0,948.0,874.72,622.42
2017,7,24,12,45,635.0,289.0,3.9,36.5,912.5,865.18,612.86
2017,7,24,13,0,549.0,339.0,3.9,37.0,877.0,851.95,600.99
2017,7,24,13,15,549.0,334.5,3.85,37.0,867.5,862.64,608.21
2017,7,24,13,30,549.0,330.0,3.8,37.0,858.0,870.64,613.56
2017,7,24,13,45,511.5,357.5,3.75,37.5,842.0,870.56,611.12
2017,7,24,14,0,474.0,385.0,3.7,38.0,826.0,867.52,606.89
2017,7,24,14,15,478.0,367.5,3.65,38.0,802.0,859.1,602.32
2017,7,24,14,30,482.0,350.0,3.6,38.0,778.0,847.9,596.07
2017,7,24,14,45,295.0,373.5,3.55,38.0,632.5,677.7,481.21
2017,7,24,15,0,108.0,397.0,3.5,38.0,487.0,493.35,352.7
2017,7,24,15,15,95.5,373.0,3.5,37.5,450.0,457.55,329.77
2017,7,24,15,30,83.0,349.0,3.5,37.0,413.0,421.54,305.75
2017,7,24,15,45,66.5,318.0,3.55,37.0,367.0,374.42,272.84
2017,7,24,16,0,50.0,287.0,3.6,37.0,321.0,327.59,239.69
2017,7,24,16,15,62.0,271.5,3.65,36.5,310.5,322.07,237.45
2017,7,24,16,30,74.0,256.0,3.7,36.0,300.0,315.61,234.37
2017,7,24,16,45,39.5,208.0,3.8,36.0,231.5,236.38,175.68
2017,7,24,17,0,5.0,160.0,3.9,36.0,163.0,151.28,111.28
2017,7,24,17,15,2.5,141.0,3.9,35.5,142.5,131.66,96.93
2017,7,24,17,30,0.0,122.0,3.9,35.0,122.0,112.24,82.41
2017,7,24,17,45,0.0,102.0,3.9,34.5,102.0,93.48,68.19
2017,7,24,18,0,0.0,82.0,3.9,34.0,82.0,74.67,53.64
2017,7,24,18,15,0.0,63.5,3.9,33.0,63.5,57.31,40.03
2017,7,24,18,30,0.0,45.0,3.9,32.0,45.0,39.87,26.06
2017,7,24,18,45,0.0,29.5,3.9,31.5,29.5,26.0,14.71
2017,7,24,19,0,0.0,14.0,3.9,31.0,14.0,12.31,3.18
2017,7,24,19,15,0.0,7.0,4.0,30.5,7.0,6.37,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,10.0,8.19,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,42.0,28.2,15.94
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,47.37,33.85
2017,7,25,6,45,184.5,79.0,3.25,26.5,119.5,60.46,45.53
2017,7,25,7,0,268.0,98.0,3.5,27.0,165.0,74.1,57.36
2017,7,25,7,15,184.5,118.5,3.6,27.5,170.0,87.43,68.59
2017,7,25,7,30,101.0,139.0,3.7,28.0,175.0,104.62,82.75
2017,7,25,7,45,148.0,163.0,3.85,28.5,225.5,120.74,95.73
2017,7,25,8,0,195.0,187.0,4.0,29.0,276.0,136.36,108.05
2017,7,25,8,15,289.0,196.0,4.0,29.5,346.5,145.83,104.34
2017,7,25,8,30,383.0,205.0,4.0,30.0,417.0,184.37,124.34
2017,7,25,8,45,312.0,244.5,4.0,31.0,428.0,228.04,158.42
2017,7,25,9,0,241.0,284.0,4.0,32.0,439.0,263.73,188.02
2017,7,25,9,15,247.5,304.0,3.95,32.5,473.5,299.97,215.58
2017,7,25,9,30,254.0,324.0,3.9,33.0,508.0,337.03,243.62
2017,7,25,9,45,486.0,250.0,3.9,33.5,629.0,390.74,281.2
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,469.59,339.08
2017,7,25,10,15,729.5,179.0,3.85,34.5,785.0,520.76,377.79
2017,7,25,10,30,741.0,182.0,3.8,35.0,820.0,573.51,416.42
2017,7,25,10,45,750.5,184.0,3.8,35.5,849.0,621.05,450.47
2017,7,25,11,0,760.0,186.0,3.8,36.0,878.0,667.7,482.95
2017,7,25,11,15,484.0,330.5,3.8,36.0,775.5,634.18,456.2
2017,7,25,11,30,208.0,475.0,3.8,36.0,673.0,574.76,410.33
2017,7,25,11,45,505.0,325.0,3.8,36.5,813.5,697.13,499.66
2017,7,25,12,0,802.0,175.0,3.8,37.0,954.0,827.73,590.26
2017,7,25,12,15,803.0,175.0,3.8,37.0,960.0,857.62,608.72
2017,7,25,12,30,804.0,175.0,3.8,37.0,966.0,884.88,626.05
2017,7,25,12,45,803.0,175.5,3.85,37.5,963.5,908.03,639.67
2017,7,25,13,0,802.0,176.0,3.9,38.0,961.0,928.17,651.39
2017,7,25,13,15,545.5,321.0,3.9,38.0,853.0,847.33,595.87
2017,7,25,13,30,289.0,466.0,3.9,38.0,745.0,742.95,521.2
2017,7,25,13,45,316.5,431.0,3.95,38.0,731.0,743.19,523.73
2017,7,25,14,0,344.0,396.0,4.0,38.0,717.0,741.22,524.33
2017,7,25,14,15,559.0,281.5,4.05,38.0,785.5,856.23,606.53
2017,7,25,14,30,774.0,167.0,4.1,38.0,854.0,945.44,666.8
2017,7,25,14,45,728.0,187.0,4.15,38.0,813.5,924.98,654.29
2017,7,25,15,0,682.0,207.0,4.2,38.0,773.0,896.15,637.11
2017,7,25,15,15,667.5,203.0,4.25,38.0,735.0,869.93,621.62
2017,7,25,15,30,653.0,199.0,4.3,38.0,697.0,841.19,604.4
2017,7,25,15,45,630.0,196.0,4.4,38.0,653.0,803.53,581.12
2017,7,25,16,0,607.0,193.0,4.5,38.0,609.0,764.21,556.17
2017,7,25,16,15,387.5,229.0,4.55,37.5,487.5,593.67,437.31
2017,7,25,16,30,168.0,265.0,4.6,37.0,366.0,415.44,308.16
2017,7,25,16,45,325.5,216.5,4.65,36.5,388.5,492.83,369.91
2017,7,25,17,0,483.0,168.0,4.7,36.0,411.0,556.34,420.0
2017,7,25,17,15,442.5,157.0,4.65,35.5,360.0,495.66,376.61
2017,7,25,17,30,402.0,146.0,4.6,35.0,309.0,437.17,334.17
2017,7,25,17,45,343.0,133.5,4.6,35.0,257.5,358.28,274.68
2017,7,25,18,0,284.0,121.0,4.6,35.0,206.0,296.47,226.63
2017,7,25,18,15,219.5,101.5,4.6,34.5,159.0,229.36,173.93
2017,7,25,18,30,155.0,82.0,4.6,34.0,112.0,168.97,125.54
2017,7,25,18,45,91.5,57.0,4.6,33.5,73.0,102.36,72.27
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,43.46,24.43
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,18.21,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,2.3,25.0,13.0,10.91,0.0
2017,7,26,6,15,103.5,32.0,2.5,25.5,46.0,25.71,13.83
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,41.01,28.54
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,47.5,34.61
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,54.95,41.17
2017,7,26,7,15,467.0,83.5,3.2,27.5,226.5,60.87,46.19
2017,7,26,7,30,526.0,93.0,3.3,28.0,278.0,66.57,50.85
2017,7,26,7,45,582.5,95.5,3.45,28.5,333.0,65.79,49.94
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,65.22,49.18
2017,7,26,8,15,668.5,103.0,3.7,29.5,440.5,87.86,51.47
2017,7,26,8,30,698.0,108.0,3.8,30.0,493.0,139.19,77.13
2017,7,26,8,45,726.0,109.5,3.9,31.0,544.5,196.75,117.65
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,251.11,160.4
2017,7,26,9,15,771.0,114.5,4.05,32.5,642.5,306.71,206.52
2017,7,26,9,30,788.0,118.0,4.1,33.0,689.0,363.53,253.54
2017,7,26,9,45,803.5,119.0,4.2,33.5,731.0,418.68,298.57
2017,7,26,10,0,819.0,120.0,4.3,34.0,773.0,477.61,345.08
2017,7,26,10,15,828.5,122.0,4.3,34.5,808.5,530.25,385.68
2017,7,26,10,30,838.0,124.0,4.3,35.0,844.0,582.12,424.43
2017,7,26,10,45,846.0,125.0,4.3,35.5,873.5,631.26,460.09
2017,7,26,11,0,854.0,126.0,4.3,36.0,903.0,679.02,493.74
2017,7,26,11,15,859.0,127.0,4.25,36.0,925.0,723.04,524.86
2017,7,26,11,30,864.0,128.0,4.2,36.0,947.0,765.0,553.12
2017,7,26,11,45,853.0,139.0,4.2,36.5,957.0,800.5,575.01
2017,7,26,12,0,842.0,150.0,4.2,37.0,967.0,832.55,594.45
2017,7,26,12,15,843.0,150.0,4.15,37.0,973.5,862.31,613.32
2017,7,26,12,30,844.0,150.0,4.1,37.0,980.0,889.38,630.37
2017,7,26,12,45,843.5,150.0,4.05,37.5,977.5,912.32,643.41
2017,7,26,13,0,843.0,150.0,4.0,38.0,975.0,932.3,654.53
2017,7,26,13,15,840.5,149.5,3.95,38.0,965.0,946.79,663.55
2017,7,26,13,30,838.0,149.0,3.9,38.0,955.0,957.89,670.54
2017,7,26,13,45,833.5,148.0,3.9,38.0,936.5,963.11,674.21
2017,7,26,14,0,829.0,147.0,3.9,38.0,918.0,964.77,675.79
2017,7,26,14,15,822.5,145.5,3.9,38.0,892.5,960.45,673.74
2017,7,26,14,30,816.0,144.0,3.9,38.0,867.0,963.72,676.67
2017,7,26,14,45,830.5,128.5,3.95,38.0,840.0,947.64,667.67
2017,7,26,15,0,845.0,113.0,4.0,38.0,813.0,938.22,663.12
2017,7,26,15,15,834.0,110.5,4.05,38.0,774.0,914.19,649.22
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,887.1,633.41
2017,7,26,15,45,811.0,105.0,4.15,38.0,691.0,855.72,614.73
2017,7,26,16,0,799.0,102.0,4.2,38.0,647.0,829.51,599.38
2017,7,26,16,15,781.0,98.5,4.25,37.5,598.5,787.11,574.27
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,742.95,547.57
2017,7,26,16,45,739.5,91.0,4.35,37.0,498.5,692.48,514.87
2017,7,26,17,0,716.0,87.0,4.4,37.0,447.0,641.26,481.06
2017,7,26,17,15,684.0,82.5,4.4,36.5,393.5,585.36,443.19
2017,7,26,17,30,652.0,78.0,4.4,36.0,340.0,528.16,402.47
2017,7,26,17,45,606.0,72.0,4.4,35.5,286.5,462.0,353.62
2017,7,26,18,0,560.0,66.0,4.4,35.0,233.0,398.84,305.23
2017,7,26,18,15,493.0,58.0,4.2,34.0,182.5,326.47,248.44
2017,7,26,18,30,426.0,50.0,4.0,33.0,132.0,260.32,194.57
2017,7,26,18,45,318.0,39.0,3.85,32.5,89.0,182.12,130.48
2017,7,26,19,0,210.0,28.0,3.7,32.0,46.0,114.72,70.17
2017,7,26,19,15,105.0,14.0,3.65,31.5,23.0,40.17,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,11.82,0.0
2017,7,27,6,15,149.0,29.5,1.95,25.5,48.0,23.01,11.59
2017,7,27,6,30,260.0,46.0,2.1,26.0,82.0,35.41,23.86
2017,7,27,6,45,357.0,56.0,2.3,26.5,130.0,42.44,30.33
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,49.95,36.94
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,54.18,40.54
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,58.23,43.82
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,60.1,45.07
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,61.86,46.18
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,84.8,48.64
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,136.84,74.48
2017,7,27,8,45,730.5,107.0,3.05,32.0,543.5,195.59,115.96
2017,7,27,9,0,751.0,111.0,3.1,33.0,593.0,250.58,159.17
2017,7,27,9,15,767.5,114.5,3.05,33.5,639.5,305.93,204.67
2017,7,27,9,30,784.0,118.0,3.0,34.0,686.0,362.44,250.91
2017,7,27,9,45,797.5,120.5,2.95,34.5,727.5,417.85,295.43
2017,7,27,10,0,811.0,123.0,2.9,35.0,769.0,473.53,338.79
2017,7,27,10,15,820.5,125.0,2.85,35.5,804.5,528.99,380.49
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,580.54,418.07
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,629.29,452.67
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,676.7,485.31
2017,7,27,11,15,852.0,129.5,2.8,37.0,920.0,720.9,515.92
2017,7,27,11,30,857.0,131.0,2.8,37.0,942.0,763.07,543.82
2017,7,27,11,45,874.0,121.5,2.85,37.5,959.5,803.19,568.38
2017,7,27,12,0,891.0,112.0,2.9,38.0,977.0,841.49,591.53
2017,7,27,12,15,892.5,112.0,2.95,38.0,983.0,872.89,611.36
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,901.38,629.38
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,925.05,643.36
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,945.51,655.37
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,960.68,665.21
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,972.28,672.98
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,978.27,677.73
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,980.53,680.32
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,977.09,679.19
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,969.98,675.91
2017,7,27,14,45,857.0,108.5,3.7,39.0,843.0,953.73,667.3
2017,7,27,15,0,842.0,111.0,3.8,39.0,809.0,934.24,656.73
2017,7,27,15,15,831.5,109.0,3.85,39.0,770.0,911.2,643.64
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,885.11,628.58
2017,7,27,15,45,806.0,105.0,3.95,39.0,687.0,852.11,608.97
2017,7,27,16,0,791.0,103.0,4.0,39.0,643.0,824.54,592.85
2017,7,27,16,15,773.0,100.0,4.05,38.5,594.5,782.91,568.39
2017,7,27,16,30,755.0,97.0,4.1,38.0,546.0,739.54,542.39
2017,7,27,16,45,730.0,93.5,4.2,37.5,494.5,688.7,510.83
2017,7,27,17,0,705.0,90.0,4.3,37.0,443.0,637.25,478.06
2017,7,27,17,15,672.5,85.0,4.3,36.5,389.5,581.06,439.83
2017,7,27,17,30,640.0,80.0,4.3,36.0,336.0,523.38,398.78
2017,7,27,17,45,594.0,73.5,4.3,36.0,283.0,457.12,349.15
2017,7,27,18,0,548.0,67.0,4.3,36.0,230.0,393.89,300.18
2017,7,27,18,15,480.0,59.0,4.15,35.0,179.5,321.58,243.69
2017,7,27,18,30,412.0,51.0,4.0,34.0,129.0,255.59,190.2
2017,7,27,18,45,307.0,39.0,3.9,33.5,86.5,178.16,126.96
2017,7,27,19,0,202.0,27.0,3.8,33.0,44.0,110.74,66.25
2017,7,27,19,15,101.0,13.5,3.8,32.5,22.0,38.69,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,6.5,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,49.0,13.0,2.4,25.0,14.0,11.82,0.0
2017,7,28,6,15,169.0,29.0,2.6,25.5,49.0,22.67,11.1
2017,7,28,6,30,289.0,45.0,2.8,26.0,84.0,34.73,23.26
2017,7,28,6,45,388.5,54.0,3.0,27.0,133.0,42.08,29.94
2017,7,28,7,0,488.0,63.0,3.2,28.0,182.0,47.65,34.81
2017,7,28,7,15,545.0,70.5,3.3,28.5,235.0,51.62,38.2
2017,7,28,7,30,602.0,78.0,3.4,29.0,288.0,55.43,41.28
2017,7,28,7,45,648.5,82.0,3.5,30.0,344.0,56.41,41.8
2017,7,28,8,0,695.0,86.0,3.6,31.0,400.0,57.39,42.27
2017,7,28,8,15,723.0,90.0,3.65,31.5,453.5,86.55,49.1
2017,7,28,8,30,751.0,94.0,3.7,32.0,507.0,139.91,75.05
2017,7,28,8,45,776.5,95.5,3.75,33.0,559.0,194.22,112.69
2017,7,28,9,0,802.0,97.0,3.8,34.0,611.0,251.21,157.46
2017,7,28,9,15,817.5,100.0,3.75,34.5,658.0,308.94,205.14
2017,7,28,9,30,833.0,103.0,3.7,35.0,705.0,372.87,257.17
2017,7,28,9,45,847.5,103.5,3.65,35.5,747.5,429.11,302.61
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,485.52,346.82
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,539.99,388.18
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,593.5,427.41
2017,7,28,10,45,887.5,108.0,3.45,37.5,892.0,644.17,463.39
2017,7,28,11,0,896.0,108.0,3.4,38.0,922.0,693.38,497.22
2017,7,28,11,15,900.5,109.0,3.35,38.0,943.5,738.92,528.65
2017,7,28,11,30,905.0,110.0,3.3,38.0,965.0,782.22,556.37
2017,7,28,11,45,894.5,119.5,3.25,38.5,975.5,818.6,577.93
2017,7,28,12,0,884.0,129.0,3.2,39.0,986.0,851.41,596.99
2017,7,28,12,15,885.0,129.5,3.15,39.0,992.0,882.83,616.25
2017,7,28,12,30,886.0,130.0,3.1,39.0,998.0,911.37,633.6
2017,7,28,12,45,885.5,129.5,3.05,39.5,995.5,934.68,646.27
2017,7,28,13,0,885.0,129.0,3.0,40.0,993.0,954.81,656.94
2017,7,28,13,15,882.5,128.5,2.95,40.0,982.5,969.68,665.79
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,980.99,672.55
2017,7,28,13,45,876.0,127.0,2.85,40.5,953.5,986.71,674.59
2017,7,28,14,0,872.0,126.0,2.8,41.0,935.0,988.73,674.5
2017,7,28,14,15,866.0,124.5,2.75,41.0,909.0,984.58,672.25
2017,7,28,14,30,860.0,123.0,2.7,41.0,883.0,976.76,667.93
2017,7,28,14,45,851.0,121.5,2.65,41.0,849.5,962.44,659.8
2017,7,28,15,0,842.0,120.0,2.6,41.0,816.0,944.7,649.71
2017,7,28,15,15,831.0,118.0,2.6,40.5,777.0,921.27,637.95
2017,7,28,15,30,820.0,116.0,2.6,40.0,738.0,903.75,629.9
2017,7,28,15,45,806.0,113.0,2.6,40.0,693.5,870.27,610.41
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,834.25,589.28
2017,7,28,16,15,773.5,106.5,2.6,39.5,600.0,791.56,564.84
2017,7,28,16,30,755.0,103.0,2.6,39.0,551.0,747.12,538.83
2017,7,28,16,45,730.5,98.5,2.65,39.0,498.5,695.45,506.59
2017,7,28,17,0,706.0,94.0,2.7,39.0,446.0,645.8,475.08
2017,7,28,17,15,672.5,89.0,2.55,38.5,392.0,586.45,435.19
2017,7,28,17,30,639.0,84.0,2.4,38.0,338.0,528.01,394.42
2017,7,28,17,45,591.0,77.5,2.3,37.5,284.5,460.49,345.79
2017,7,28,18,0,543.0,71.0,2.2,37.0,231.0,396.16,297.7
2017,7,28,18,15,473.0,62.0,2.05,36.0,180.0,321.84,240.83
2017,7,28,18,30,403.0,53.0,1.9,35.0,129.0,254.04,186.92
2017,7,28,18,45,294.5,40.0,1.8,34.0,86.0,174.64,123.44
2017,7,28,19,0,186.0,27.0,1.7,33.0,43.0,105.43,61.59
2017,7,28,19,15,93.0,13.5,2.05,32.5,21.5,36.61,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,34.0,12.0,2.8,25.0,13.0,10.91,0.0
2017,7,29,6,15,148.0,29.0,3.0,25.5,47.0,22.66,10.82
2017,7,29,6,30,262.0,46.0,3.2,26.0,81.0,35.47,23.83
2017,7,29,6,45,361.0,56.5,3.4,27.0,129.5,42.9,30.61
2017,7,29,7,0,460.0,67.0,3.6,28.0,178.0,51.02,37.66
2017,7,29,7,15,518.5,75.0,3.55,28.5,231.0,55.21,41.22
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,59.23,44.48
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,60.35,45.09
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,61.45,45.64
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,84.73,48.02
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,143.95,78.64
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,197.9,115.8
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,254.4,159.69
2017,7,29,9,15,793.0,111.0,2.6,35.5,651.0,310.93,205.67
2017,7,29,9,30,809.0,114.0,2.4,36.0,698.0,368.52,252.12
2017,7,29,9,45,822.0,116.5,2.2,37.0,740.0,425.29,296.19
2017,7,29,10,0,835.0,119.0,2.0,38.0,782.0,485.5,340.7
2017,7,29,10,15,844.5,121.0,1.8,38.0,818.0,539.23,380.35
2017,7,29,10,30,854.0,123.0,1.6,38.0,854.0,592.15,417.82
2017,7,29,10,45,860.5,124.5,1.4,38.5,883.5,641.78,450.55
2017,7,29,11,0,867.0,126.0,1.2,39.0,913.0,689.84,480.58
2017,7,29,11,15,871.5,127.0,1.1,39.5,935.0,734.29,507.78
2017,7,29,11,30,876.0,128.0,1.0,40.0,957.0,776.59,531.66
2017,7,29,11,45,879.5,128.5,0.9,40.5,971.0,815.36,552.11
2017,7,29,12,0,883.0,129.0,0.8,41.0,985.0,851.59,570.49
2017,7,29,12,15,884.0,129.5,0.85,41.0,990.5,883.02,589.24
2017,7,29,12,30,885.0,130.0,0.9,41.0,996.0,911.57,606.33
2017,7,29,12,45,883.0,130.5,1.0,41.5,993.5,934.41,619.61
2017,7,29,13,0,881.0,131.0,1.1,42.0,991.0,954.02,631.08
2017,7,29,13,15,878.5,130.5,1.2,42.0,980.5,968.86,641.2
2017,7,29,13,30,876.0,130.0,1.3,42.0,970.0,980.15,649.4
2017,7,29,13,45,694.0,250.5,1.45,42.0,908.0,950.75,634.62
2017,7,29,14,0,512.0,371.0,1.6,42.0,846.0,895.92,599.41
2017,7,29,14,15,445.5,377.0,1.7,42.0,782.0,840.99,567.16
2017,7,29,14,30,379.0,383.0,1.8,42.0,718.0,772.03,525.61
2017,7,29,14,45,437.5,345.0,1.9,42.0,717.0,803.68,548.94
2017,7,29,15,0,496.0,307.0,2.0,42.0,716.0,819.25,561.78
2017,7,29,15,15,466.0,299.0,2.1,41.5,669.0,777.2,537.79
2017,7,29,15,30,436.0,291.0,2.2,41.0,622.0,733.91,512.89
2017,7,29,15,45,475.5,256.5,2.3,41.0,597.0,725.12,510.55
2017,7,29,16,0,515.0,222.0,2.4,41.0,572.0,711.58,504.8
2017,7,29,16,15,506.5,206.0,2.45,40.5,528.5,672.39,481.64
2017,7,29,16,30,498.0,190.0,2.5,40.0,485.0,631.64,457.04
2017,7,29,16,45,489.5,173.0,2.6,40.0,440.0,588.42,429.41
2017,7,29,17,0,481.0,156.0,2.7,40.0,395.0,544.02,400.23
2017,7,29,17,15,456.5,141.0,2.55,39.5,346.5,489.8,363.21
2017,7,29,17,30,432.0,126.0,2.4,39.0,298.0,436.32,325.71
2017,7,29,17,45,396.0,110.5,2.25,38.5,249.5,376.49,282.31
2017,7,29,18,0,360.0,95.0,2.1,38.0,201.0,319.24,239.4
2017,7,29,18,15,307.0,79.0,1.9,37.0,155.5,256.02,190.94
2017,7,29,18,30,254.0,63.0,1.7,36.0,110.0,198.05,145.03
2017,7,29,18,45,173.0,45.5,1.55,35.5,72.5,125.42,87.35
2017,7,29,19,0,92.0,28.0,1.4,35.0,35.0,69.47,38.06
2017,7,29,19,15,46.0,14.0,1.55,34.5,17.5,24.77,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.7,27.0,9.0,8.19,0.0
2017,7,30,6,15,97.5,29.0,0.8,27.5,41.0,23.39,10.94
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,38.75,26.29
2017,7,30,6,45,263.5,64.5,1.05,28.5,118.5,48.68,35.23
2017,7,30,7,0,347.0,80.0,1.2,29.0,164.0,59.31,44.42
2017,7,30,7,15,406.5,91.5,1.2,29.5,214.0,66.49,50.47
2017,7,30,7,30,466.0,103.0,1.2,30.0,264.0,73.36,56.04
2017,7,30,7,45,513.5,110.5,1.25,31.0,317.0,77.1,58.73
2017,7,30,8,0,561.0,118.0,1.3,32.0,370.0,79.73,60.41
2017,7,30,8,15,593.0,125.0,1.2,32.5,422.0,100.95,62.5
2017,7,30,8,30,625.0,132.0,1.1,33.0,474.0,149.65,86.62
2017,7,30,8,45,648.5,138.0,1.05,34.0,523.0,200.16,120.98
2017,7,30,9,0,672.0,144.0,1.0,35.0,572.0,253.33,161.22
2017,7,30,9,15,691.0,148.5,0.95,35.5,618.0,306.49,203.11
2017,7,30,9,30,710.0,153.0,0.9,36.0,664.0,361.26,245.84
2017,7,30,9,45,720.5,158.5,0.9,36.5,704.0,414.76,286.91
2017,7,30,10,0,731.0,164.0,0.9,37.0,744.0,468.42,326.71
2017,7,30,10,15,742.0,167.0,1.0,37.5,779.5,522.79,366.13
2017,7,30,10,30,753.0,170.0,1.1,38.0,815.0,573.49,401.96
2017,7,30,10,45,758.5,174.0,1.2,38.5,843.0,621.08,434.7
2017,7,30,11,0,764.0,178.0,1.3,39.0,871.0,667.39,465.72
2017,7,30,11,15,769.5,180.0,1.45,39.0,892.5,710.52,495.42
2017,7,30,11,30,775.0,182.0,1.6,39.0,914.0,751.95,523.59
2017,7,30,11,45,788.5,176.0,1.75,39.5,930.0,790.9,548.62
2017,7,30,12,0,802.0,170.0,1.9,40.0,946.0,828.18,571.4
2017,7,30,12,15,803.0,170.0,2.05,40.0,952.0,858.23,590.81
2017,7,30,12,30,804.0,170.0,2.2,40.0,958.0,885.59,608.64
2017,7,30,12,45,800.5,172.5,2.35,40.0,955.0,908.37,623.69
2017,7,30,13,0,797.0,175.0,2.5,40.0,952.0,928.04,636.93
2017,7,30,13,15,794.5,174.0,2.65,40.0,941.5,942.09,646.81
2017,7,30,13,30,792.0,173.0,2.8,40.0,931.0,952.75,654.74
2017,7,30,13,45,780.5,176.0,3.0,40.0,911.5,955.1,658.03
2017,7,30,14,0,769.0,179.0,3.2,40.0,892.0,953.92,659.24
2017,7,30,14,15,762.0,177.0,3.4,40.0,866.5,948.77,658.02
2017,7,30,14,30,755.0,175.0,3.6,40.0,841.0,940.2,654.72
2017,7,30,14,45,695.0,203.0,3.8,40.0,797.5,915.0,640.9
2017,7,30,15,0,635.0,231.0,4.0,40.0,754.0,880.53,620.66
2017,7,30,15,15,620.5,225.5,4.1,39.5,716.0,853.32,605.96
2017,7,30,15,30,606.0,220.0,4.2,39.0,678.0,823.7,589.42
2017,7,30,15,45,579.0,217.5,4.3,39.0,634.0,783.56,564.17
2017,7,30,16,0,552.0,215.0,4.4,39.0,590.0,737.29,534.61
2017,7,30,16,15,528.0,206.5,4.45,38.5,543.0,691.87,506.15
2017,7,30,16,30,504.0,198.0,4.5,38.0,496.0,645.87,476.66
2017,7,30,16,45,427.0,191.0,4.55,37.5,427.0,560.09,417.58
2017,7,30,17,0,350.0,184.0,4.6,37.0,358.0,465.52,350.76
2017,7,30,17,15,305.0,174.0,4.55,36.5,312.5,409.59,310.63
2017,7,30,17,30,260.0,164.0,4.5,36.0,267.0,357.04,271.92
2017,7,30,17,45,265.5,140.5,4.45,36.0,231.0,322.57,246.15
2017,7,30,18,0,271.0,117.0,4.4,36.0,195.0,286.73,218.3
2017,7,30,18,15,215.5,95.0,4.25,35.5,149.0,221.4,166.97
2017,7,30,18,30,160.0,73.0,4.1,35.0,103.0,161.6,119.05
2017,7,30,18,45,105.0,48.5,3.95,34.5,65.5,104.25,72.72
2017,7,30,19,0,50.0,24.0,3.8,34.0,28.0,44.64,22.07
2017,7,30,19,15,25.0,12.0,3.75,33.5,14.0,17.46,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.5,3.5,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,11.0,7.0,2.9,25.0,7.0,6.37,0.0
2017,7,31,6,15,73.0,28.5,2.9,25.5,37.5,22.96,10.38
2017,7,31,6,30,135.0,50.0,2.9,26.0,68.0,39.34,26.95
2017,7,31,6,45,210.0,69.5,2.95,26.5,112.5,53.88,39.88
2017,7,31,7,0,285.0,89.0,3.0,27.0,157.0,68.03,52.18
2017,7,31,7,15,185.0,111.5,2.9,27.5,160.5,82.82,64.7
2017,7,31,7,30,85.0,134.0,2.8,28.0,164.0,105.29,83.3
2017,7,31,7,45,113.5,159.5,2.75,28.5,206.5,118.17,93.57
2017,7,31,8,0,142.0,185.0,2.7,29.0,249.0,134.57,106.51
2017,7,31,8,15,149.5,211.0,2.6,29.5,286.0,157.45,116.06
2017,7,31,8,30,157.0,237.0,2.5,30.0,323.0,189.99,137.12
2017,7,31,8,45,193.0,259.5,2.45,31.0,375.0,226.28,161.53
2017,7,31,9,0,229.0,282.0,2.4,32.0,427.0,267.23,190.38
2017,7,31,9,15,289.0,292.5,2.45,32.5,490.5,304.93,217.24
2017,7,31,9,30,349.0,303.0,2.5,33.0,554.0,356.13,254.65
2017,7,31,9,45,413.5,297.0,2.55,33.5,612.0,399.32,286.53
2017,7,31,10,0,478.0,291.0,2.6,34.0,670.0,453.54,326.3
2017,7,31,10,15,423.5,332.0,2.7,34.5,679.5,489.12,352.39
2017,7,31,10,30,369.0,373.0,2.8,35.0,689.0,521.29,374.86
2017,7,31,10,45,340.5,399.0,2.95,35.5,698.5,549.12,393.88
2017,7,31,11,0,312.0,425.0,3.1,36.0,708.0,573.97,410.28
2017,7,31,11,15,368.5,411.5,3.25,36.0,753.5,623.57,445.54
2017,7,31,11,30,425.0,398.0,3.4,36.0,799.0,677.22,483.2
2017,7,31,11,45,443.5,407.0,3.55,36.5,831.0,723.31,513.53
2017,7,31,12,0,462.0,416.0,3.7,37.0,863.0,769.62,543.62
2017,7,31,12,15,454.5,420.5,3.75,37.0,863.0,789.55,556.62
2017,7,31,12,30,447.0,425.0,3.8,37.0,863.0,807.44,568.37
2017,7,31,12,45,439.5,423.0,3.9,37.5,852.5,817.39,574.08
2017,7,31,13,0,432.0,421.0,4.0,38.0,842.0,824.9,578.25
2017,7,31,13,15,477.5,373.0,4.0,38.0,833.0,837.69,588.59
2017,7,31,13,30,523.0,325.0,4.0,38.0,824.0,847.37,597.02
2017,7,31,13,45,675.0,235.5,4.05,38.0,867.5,919.68,648.27
2017,7,31,14,0,827.0,146.0,4.1,38.0,911.0,967.31,678.96
2017,7,31,14,15,821.0,144.5,4.1,38.0,885.5,963.38,676.85
2017,7,31,14,30,815.0,143.0,4.1,38.0,860.0,967.13,680.11
2017,7,31,14,45,810.5,138.0,4.15,38.0,828.5,953.78,672.82
2017,7,31,15,0,806.0,133.0,4.2,38.0,797.0,936.92,663.48
2017,7,31,15,15,794.5,130.5,4.15,37.5,758.5,912.75,650.37
2017,7,31,15,30,783.0,128.0,4.1,37.0,720.0,885.61,635.33
2017,7,31,15,45,773.0,122.5,4.1,37.0,676.5,853.75,616.04
2017,7,31,16,0,763.0,117.0,4.1,37.0,633.0,819.21,594.89
2017,7,31,16,15,743.5,113.0,4.0,36.5,584.5,775.81,568.41
2017,7,31,16,30,724.0,109.0,3.9,36.0,536.0,730.81,540.5
2017,7,31,16,45,702.5,103.0,3.85,36.0,485.0,683.82,509.84
2017,7,31,17,0,681.0,97.0,3.8,36.0,434.0,632.9,475.92
2017,7,31,17,15,646.5,91.5,3.65,35.5,380.5,573.12,434.43
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,514.42,392.36
2017,7,31,17,45,566.5,78.5,3.35,34.5,274.0,448.31,343.36
2017,7,31,18,0,521.0,71.0,3.2,34.0,221.0,385.23,294.89
2017,7,31,18,15,451.5,61.5,2.8,33.0,171.0,311.55,236.91
2017,7,31,18,30,382.0,52.0,2.4,32.0,121.0,244.42,182.25
2017,7,31,18,45,281.0,38.5,2.0,31.5,79.5,165.97,117.9
2017,7,31,19,0,180.0,25.0,1.6,31.0,38.0,100.02,53.63
2017,7,31,19,15,90.0,12.5,1.65,30.5,19.0,34.93,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
