Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.5,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,35.0,9.0,0.2,26.0,10.0,8.19,0.0
2017,8,1,6,15,137.5,26.0,0.4,26.5,42.5,20.33,8.18
2017,8,1,6,30,240.0,43.0,0.6,27.0,75.0,33.18,21.76
2017,8,1,6,45,321.0,57.0,0.8,27.5,120.5,43.24,30.8
2017,8,1,7,0,402.0,71.0,1.0,28.0,166.0,52.95,39.26
2017,8,1,7,15,290.5,101.5,1.15,28.5,180.0,76.69,59.24
2017,8,1,7,30,179.0,132.0,1.3,29.0,194.0,100.5,78.86
2017,8,1,7,45,386.5,120.5,1.5,30.0,283.5,83.16,64.0
2017,8,1,8,0,594.0,109.0,1.7,31.0,373.0,73.42,55.51
2017,8,1,8,15,624.5,115.0,1.75,31.0,425.5,94.94,57.69
2017,8,1,8,30,655.0,121.0,1.8,31.0,478.0,144.83,82.68
2017,8,1,8,45,677.0,127.0,1.9,31.5,527.5,197.05,119.22
2017,8,1,9,0,699.0,133.0,2.0,32.0,577.0,251.69,162.09
2017,8,1,9,15,717.0,137.0,2.05,32.5,623.0,305.87,206.23
2017,8,1,9,30,735.0,141.0,2.1,33.0,669.0,366.01,254.56
2017,8,1,9,45,750.0,144.0,2.15,33.5,710.5,420.1,297.63
2017,8,1,10,0,765.0,147.0,2.2,34.0,752.0,474.75,339.9
2017,8,1,10,15,775.5,149.5,2.25,34.5,787.5,526.98,379.16
2017,8,1,10,30,786.0,152.0,2.3,35.0,823.0,578.75,416.84
2017,8,1,10,45,794.0,153.5,2.35,35.5,852.0,627.44,451.28
2017,8,1,11,0,802.0,155.0,2.4,36.0,881.0,674.95,483.92
2017,8,1,11,15,807.5,156.5,2.45,36.0,902.5,719.26,514.62
2017,8,1,11,30,813.0,158.0,2.5,36.0,924.0,761.74,543.54
2017,8,1,11,45,794.0,175.0,2.55,36.5,932.5,796.45,564.78
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,827.4,583.29
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,857.81,602.61
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,885.67,620.29
2017,8,1,12,45,778.0,192.5,2.75,37.5,951.0,908.56,633.54
2017,8,1,13,0,778.0,192.0,2.8,38.0,949.0,928.5,644.98
2017,8,1,13,15,775.5,191.0,2.85,38.0,939.0,942.47,654.11
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,953.08,661.31
2017,8,1,13,45,769.5,188.0,2.95,38.0,911.0,958.34,665.31
2017,8,1,14,0,766.0,186.0,3.0,38.0,893.0,960.12,667.32
2017,8,1,14,15,641.0,261.0,3.0,38.0,841.5,924.03,644.56
2017,8,1,14,30,516.0,336.0,3.0,38.0,790.0,874.69,610.66
2017,8,1,14,45,376.0,364.5,3.0,38.0,688.5,752.88,530.53
2017,8,1,15,0,236.0,393.0,3.0,38.0,587.0,631.32,448.33
2017,8,1,15,15,212.5,374.5,3.0,37.5,543.0,588.8,421.72
2017,8,1,15,30,189.0,356.0,3.0,37.0,499.0,545.97,393.98
2017,8,1,15,45,395.0,275.5,3.0,37.0,549.5,674.25,488.07
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,766.57,555.29
2017,8,1,16,15,577.5,187.5,3.0,36.5,552.5,714.59,522.1
2017,8,1,16,30,554.0,180.0,3.0,36.0,505.0,668.28,492.85
2017,8,1,16,45,371.5,193.5,3.0,36.0,402.5,506.49,378.24
2017,8,1,17,0,189.0,207.0,3.0,36.0,300.0,361.28,271.3
2017,8,1,17,15,168.5,186.0,2.95,35.5,261.5,317.79,240.45
2017,8,1,17,30,148.0,165.0,2.9,35.0,223.0,275.64,209.51
2017,8,1,17,45,231.5,137.0,2.9,35.0,211.0,298.97,228.28
2017,8,1,18,0,315.0,109.0,2.9,35.0,199.0,301.86,230.17
2017,8,1,18,15,254.5,89.5,2.7,34.5,152.0,234.52,177.08
2017,8,1,18,30,194.0,70.0,2.5,34.0,105.0,173.36,127.92
2017,8,1,18,45,125.0,46.5,2.35,33.5,66.0,109.94,76.69
2017,8,1,19,0,56.0,23.0,2.2,33.0,27.0,50.4,23.47
2017,8,1,19,15,28.0,11.5,2.35,32.5,13.5,17.79,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.0,26.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,7.0,1.05,26.5,7.0,6.14,0.0
2017,8,2,6,30,0.0,13.0,1.1,27.0,13.0,11.42,3.78
2017,8,2,6,45,0.0,21.5,1.2,27.5,21.5,18.91,10.33
2017,8,2,7,0,0.0,30.0,1.3,28.0,30.0,26.41,16.84
2017,8,2,7,15,0.0,40.0,1.3,28.5,40.0,35.26,24.38
2017,8,2,7,30,0.0,50.0,1.3,29.0,50.0,44.12,31.78
2017,8,2,7,45,19.5,110.0,1.3,29.5,118.5,90.49,70.28
2017,8,2,8,0,39.0,170.0,1.3,30.0,187.0,131.33,103.24
2017,8,2,8,15,60.0,199.5,1.3,30.0,230.0,154.64,115.03
2017,8,2,8,30,81.0,229.0,1.3,30.0,273.0,184.64,135.5
2017,8,2,8,45,48.5,224.0,1.35,30.5,251.5,186.23,137.0
2017,8,2,9,0,16.0,219.0,1.4,31.0,230.0,188.4,139.36
2017,8,2,9,15,19.5,241.5,1.45,31.5,255.5,210.0,154.85
2017,8,2,9,30,23.0,264.0,1.5,32.0,281.0,232.2,170.6
2017,8,2,9,45,16.0,240.5,1.6,32.5,252.5,213.57,156.4
2017,8,2,10,0,9.0,217.0,1.7,33.0,224.0,192.91,140.76
2017,8,2,10,15,8.0,202.5,1.8,33.0,209.0,181.39,132.12
2017,8,2,10,30,7.0,188.0,1.9,33.0,194.0,169.36,123.08
2017,8,2,10,45,39.0,305.5,2.0,33.0,340.5,289.24,211.19
2017,8,2,11,0,71.0,423.0,2.1,33.0,487.0,414.19,299.78
2017,8,2,11,15,53.5,408.5,2.15,33.0,457.5,396.7,286.63
2017,8,2,11,30,36.0,394.0,2.2,33.0,428.0,376.83,272.35
2017,8,2,11,45,82.0,440.5,2.25,33.5,519.5,459.53,330.57
2017,8,2,12,0,128.0,487.0,2.3,34.0,611.0,550.83,392.79
2017,8,2,12,15,85.5,457.0,2.3,34.0,540.0,491.3,350.94
2017,8,2,12,30,43.0,427.0,2.3,34.0,469.0,431.92,309.26
2017,8,2,12,45,28.5,351.5,2.35,34.0,380.0,352.03,253.65
2017,8,2,13,0,14.0,276.0,2.4,34.0,291.0,262.38,189.77
2017,8,2,13,15,15.5,293.5,2.35,34.0,309.0,280.81,203.36
2017,8,2,13,30,17.0,311.0,2.3,34.0,327.0,299.41,216.74
2017,8,2,13,45,77.5,386.0,2.3,34.0,458.0,444.57,321.15
2017,8,2,14,0,138.0,461.0,2.3,34.0,589.0,596.63,425.78
2017,8,2,14,15,81.5,396.5,2.25,34.0,472.0,464.41,334.01
2017,8,2,14,30,25.0,332.0,2.2,34.0,355.0,345.26,249.79
2017,8,2,14,45,28.5,329.0,2.15,34.0,354.0,347.28,252.13
2017,8,2,15,0,32.0,326.0,2.1,34.0,353.0,349.19,253.98
2017,8,2,15,15,125.5,339.0,2.05,33.5,435.0,468.92,342.51
2017,8,2,15,30,219.0,352.0,2.0,33.0,517.0,570.14,415.63
2017,8,2,15,45,120.5,299.0,1.95,33.0,389.0,420.99,309.63
2017,8,2,16,0,22.0,246.0,1.9,33.0,261.0,248.36,183.29
2017,8,2,16,15,11.0,180.0,1.85,32.5,187.5,174.18,128.96
2017,8,2,16,30,0.0,114.0,1.8,32.0,114.0,102.04,74.2
2017,8,2,16,45,22.0,153.0,1.8,32.0,164.0,165.52,124.21
2017,8,2,17,0,44.0,192.0,1.8,32.0,214.0,225.4,170.59
2017,8,2,17,15,36.5,169.5,1.75,31.5,186.5,196.1,148.75
2017,8,2,17,30,29.0,147.0,1.7,31.0,159.0,167.3,127.12
2017,8,2,17,45,21.0,123.5,1.7,30.5,131.5,129.79,98.2
2017,8,2,18,0,13.0,100.0,1.7,30.0,104.0,101.94,76.31
2017,8,2,18,15,6.5,77.0,1.65,29.5,79.0,75.98,55.48
2017,8,2,18,30,0.0,54.0,1.6,29.0,54.0,50.39,34.65
2017,8,2,18,45,0.0,33.5,1.6,29.0,33.5,30.35,18.03
2017,8,2,19,0,0.0,13.0,1.6,29.0,13.0,11.43,0.91
2017,8,2,19,15,0.0,6.5,1.65,28.5,6.5,5.91,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,4.55,0.0
2017,8,3,6,15,67.0,26.5,1.15,24.0,34.5,21.4,8.1
2017,8,3,6,30,127.0,48.0,1.2,24.0,64.0,37.82,25.82
2017,8,3,6,45,209.5,67.0,1.25,24.5,109.0,52.08,38.65
2017,8,3,7,0,292.0,86.0,1.3,25.0,154.0,63.77,48.96
2017,8,3,7,15,146.0,48.0,1.35,25.5,82.0,34.16,23.76
2017,8,3,7,30,0.0,10.0,1.4,26.0,10.0,8.79,1.92
2017,8,3,7,45,0.0,28.0,1.45,27.0,28.0,24.66,15.45
2017,8,3,8,0,0.0,46.0,1.5,28.0,46.0,40.6,28.76
2017,8,3,8,15,0.0,54.5,1.5,28.5,54.5,48.15,33.18
2017,8,3,8,30,0.0,63.0,1.5,29.0,63.0,55.72,38.98
2017,8,3,8,45,5.5,134.0,1.55,29.5,137.5,117.24,86.74
2017,8,3,9,0,11.0,205.0,1.6,30.0,212.0,176.45,131.37
2017,8,3,9,15,45.5,263.0,1.55,30.5,295.5,227.02,167.6
2017,8,3,9,30,80.0,321.0,1.5,31.0,379.0,288.14,211.29
2017,8,3,9,45,51.0,304.5,1.5,31.5,342.5,273.11,200.15
2017,8,3,10,0,22.0,288.0,1.5,32.0,306.0,257.68,188.6
2017,8,3,10,15,61.0,348.0,1.5,32.0,399.5,325.32,237.37
2017,8,3,10,30,100.0,408.0,1.5,32.0,493.0,402.78,292.01
2017,8,3,10,45,158.5,427.0,1.55,32.5,568.0,462.51,333.32
2017,8,3,11,0,217.0,446.0,1.6,33.0,643.0,530.68,379.92
2017,8,3,11,15,512.5,304.0,1.6,33.5,782.5,639.02,457.51
2017,8,3,11,30,808.0,162.0,1.6,34.0,922.0,763.56,543.64
2017,8,3,11,45,506.5,325.0,1.6,34.5,804.0,705.93,498.22
2017,8,3,12,0,205.0,488.0,1.6,35.0,686.0,616.41,431.92
2017,8,3,12,15,517.0,322.5,1.55,35.0,825.5,759.63,533.49
2017,8,3,12,30,829.0,157.0,1.5,35.0,965.0,890.89,618.97
2017,8,3,12,45,547.0,319.0,1.5,35.0,851.5,823.75,572.01
2017,8,3,13,0,265.0,481.0,1.5,35.0,738.0,720.91,499.7
2017,8,3,13,15,292.5,449.0,1.5,35.0,730.0,727.3,506.1
2017,8,3,13,30,320.0,417.0,1.5,35.0,722.0,731.96,510.52
2017,8,3,13,45,223.0,438.0,1.5,35.0,648.5,652.85,457.41
2017,8,3,14,0,126.0,459.0,1.5,35.0,575.0,583.36,409.88
2017,8,3,14,15,472.0,298.5,1.55,35.0,715.0,793.71,558.31
2017,8,3,14,30,818.0,138.0,1.6,35.0,855.0,957.12,663.69
2017,8,3,14,45,775.0,157.0,1.7,35.0,815.0,942.41,655.09
2017,8,3,15,0,732.0,176.0,1.8,35.0,775.0,920.43,643.87
2017,8,3,15,15,490.0,261.5,1.85,34.5,654.0,765.22,544.86
2017,8,3,15,30,248.0,347.0,1.9,34.0,533.0,607.94,437.74
2017,8,3,15,45,270.5,319.0,2.0,34.0,510.5,594.87,432.36
2017,8,3,16,0,293.0,291.0,2.1,34.0,488.0,579.13,424.03
2017,8,3,16,15,465.5,217.0,2.15,33.5,501.5,652.87,481.4
2017,8,3,16,30,638.0,143.0,2.2,33.0,515.0,704.71,522.61
2017,8,3,16,45,613.0,135.0,2.25,33.0,464.5,652.53,487.62
2017,8,3,17,0,588.0,127.0,2.3,33.0,414.0,600.02,452.14
2017,8,3,17,15,550.5,118.5,2.3,32.5,361.0,538.31,409.59
2017,8,3,17,30,513.0,110.0,2.3,32.0,308.0,472.65,362.83
2017,8,3,17,45,463.0,99.0,2.3,32.0,256.5,405.27,312.24
2017,8,3,18,0,413.0,88.0,2.3,32.0,205.0,341.82,262.95
2017,8,3,18,15,343.5,74.0,2.15,31.5,156.5,269.71,205.78
2017,8,3,18,30,274.0,60.0,2.0,31.0,108.0,204.74,152.77
2017,8,3,18,45,184.0,41.5,1.9,30.5,69.0,134.23,94.88
2017,8,3,19,0,94.0,23.0,1.8,30.0,30.0,62.56,26.22
2017,8,3,19,15,47.0,11.5,1.8,29.5,15.0,22.76,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,102.0,22.0,1.2,26.5,34.5,17.17,4.81
2017,8,4,6,30,204.0,44.0,1.2,27.0,69.0,33.97,22.26
2017,8,4,6,45,288.0,59.0,1.25,27.5,114.5,44.77,32.01
2017,8,4,7,0,372.0,74.0,1.3,28.0,160.0,55.18,41.11
2017,8,4,7,15,431.5,85.0,1.25,28.5,211.0,62.16,47.05
2017,8,4,7,30,491.0,96.0,1.2,29.0,262.0,68.85,52.53
2017,8,4,7,45,533.5,104.5,1.15,29.5,315.0,73.3,55.98
2017,8,4,8,0,576.0,113.0,1.1,30.0,368.0,76.6,58.38
2017,8,4,8,15,608.0,120.0,1.15,30.5,420.0,98.5,60.81
2017,8,4,8,30,640.0,127.0,1.2,31.0,472.0,148.47,85.91
2017,8,4,8,45,437.5,202.5,1.3,31.5,449.5,214.84,142.16
2017,8,4,9,0,235.0,278.0,1.4,32.0,427.0,266.56,188.93
2017,8,4,9,15,125.5,261.0,1.45,32.5,341.5,243.19,175.61
2017,8,4,9,30,16.0,244.0,1.5,33.0,256.0,213.94,156.51
2017,8,4,9,45,388.5,197.0,1.55,33.5,503.0,314.69,225.97
2017,8,4,10,0,761.0,150.0,1.6,34.0,750.0,477.4,340.86
2017,8,4,10,15,772.0,152.5,1.6,34.5,785.5,529.9,379.01
2017,8,4,10,30,783.0,155.0,1.6,35.0,821.0,582.01,416.19
2017,8,4,10,45,791.0,157.0,1.6,35.5,850.5,631.19,450.16
2017,8,4,11,0,799.0,159.0,1.6,36.0,880.0,679.2,482.27
2017,8,4,11,15,804.5,160.5,1.55,36.0,901.5,723.6,511.73
2017,8,4,11,30,810.0,162.0,1.5,36.0,923.0,766.16,539.27
2017,8,4,11,45,793.0,177.5,1.5,36.5,932.0,801.16,559.8
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,832.54,577.67
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,863.1,595.57
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,891.08,611.74
2017,8,4,12,45,776.5,195.5,1.4,37.0,950.0,913.57,625.13
2017,8,4,13,0,774.0,197.0,1.4,37.0,947.0,933.03,636.76
2017,8,4,13,15,527.0,331.0,1.35,37.0,839.0,849.19,580.99
2017,8,4,13,30,280.0,465.0,1.3,37.0,731.0,741.2,507.53
2017,8,4,13,45,140.0,298.0,1.3,37.5,431.0,432.39,305.88
2017,8,4,14,0,0.0,131.0,1.3,38.0,131.0,117.48,81.48
2017,8,4,14,15,37.5,270.0,1.35,38.0,303.0,294.64,210.89
2017,8,4,14,30,75.0,409.0,1.4,38.0,475.0,474.07,334.29
2017,8,4,14,45,303.0,350.0,1.45,38.0,600.5,668.68,469.01
2017,8,4,15,0,531.0,291.0,1.5,38.0,726.0,842.02,583.65
2017,8,4,15,15,589.0,246.0,1.6,37.5,705.5,848.4,591.07
2017,8,4,15,30,647.0,201.0,1.7,37.0,685.0,846.8,595.06
2017,8,4,15,45,629.0,194.5,1.8,37.0,641.5,809.59,573.67
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,770.47,550.69
2017,8,4,16,15,587.5,180.5,1.95,36.5,550.0,724.02,523.05
2017,8,4,16,30,564.0,173.0,2.0,36.0,502.0,670.65,490.22
2017,8,4,16,45,530.5,165.5,2.15,36.0,450.5,615.61,454.53
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,561.31,418.21
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,499.69,376.03
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,440.12,333.9
2017,8,4,17,45,361.5,121.0,2.45,34.5,244.0,369.97,282.22
2017,8,4,18,0,303.0,108.0,2.5,34.0,192.0,295.33,225.52
2017,8,4,18,15,242.5,87.5,2.45,33.5,145.0,227.33,172.05
2017,8,4,18,30,182.0,67.0,2.4,33.0,98.0,165.5,122.19
2017,8,4,18,45,114.0,43.0,2.35,32.5,60.0,102.24,70.75
2017,8,4,19,0,46.0,19.0,2.3,32.0,22.0,41.23,13.49
2017,8,4,19,15,23.0,9.5,2.4,31.5,11.0,14.66,0.0
2017,8,4,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,65.0,23.0,1.55,25.5,31.0,18.73,5.22
2017,8,5,6,30,130.0,46.0,1.7,26.0,62.0,36.35,24.25
2017,8,5,6,45,211.5,65.0,1.9,26.5,106.5,50.65,37.06
2017,8,5,7,0,293.0,84.0,2.1,27.0,151.0,62.38,47.36
2017,8,5,7,15,351.0,98.5,2.1,28.0,201.0,71.63,55.13
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,80.45,62.25
2017,8,5,7,45,460.5,122.5,2.15,30.0,304.0,85.33,65.88
2017,8,5,8,0,512.0,132.0,2.2,31.0,357.0,89.96,69.18
2017,8,5,8,15,545.5,140.5,2.2,31.5,409.0,111.96,72.29
2017,8,5,8,30,579.0,149.0,2.2,32.0,461.0,159.34,96.43
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.5,207.98,130.06
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,259.82,170.1
2017,8,5,9,15,652.5,167.0,2.35,33.5,606.0,312.47,212.4
2017,8,5,9,30,672.0,173.0,2.4,34.0,652.0,366.9,255.92
2017,8,5,9,45,685.5,178.0,2.5,34.5,693.0,419.63,297.59
2017,8,5,10,0,699.0,183.0,2.6,35.0,734.0,472.95,338.55
2017,8,5,10,15,710.5,186.5,2.7,35.0,769.0,524.33,377.79
2017,8,5,10,30,722.0,190.0,2.8,35.0,804.0,575.57,415.93
2017,8,5,10,45,731.0,192.5,2.95,35.5,833.0,624.02,450.53
2017,8,5,11,0,740.0,195.0,3.1,36.0,862.0,671.58,483.65
2017,8,5,11,15,746.0,197.0,3.2,36.0,883.5,714.0,513.47
2017,8,5,11,30,752.0,199.0,3.3,36.0,905.0,755.3,542.06
2017,8,5,11,45,757.0,199.5,3.4,36.5,919.0,792.76,566.56
2017,8,5,12,0,762.0,200.0,3.5,37.0,933.0,828.19,588.88
2017,8,5,12,15,763.5,200.5,3.6,37.0,939.0,858.4,608.54
2017,8,5,12,30,765.0,201.0,3.7,37.0,945.0,886.08,626.61
2017,8,5,12,45,767.5,198.5,3.8,37.5,943.0,909.27,640.51
2017,8,5,13,0,770.0,196.0,3.9,38.0,941.0,929.58,652.59
2017,8,5,13,15,767.0,195.0,3.95,38.0,930.5,942.93,661.43
2017,8,5,13,30,764.0,194.0,4.0,38.0,920.0,952.94,668.3
2017,8,5,13,45,411.5,307.5,4.05,38.0,698.0,734.81,522.06
2017,8,5,14,0,59.0,421.0,4.1,38.0,476.0,465.41,330.87
2017,8,5,14,15,401.0,302.0,4.15,37.5,654.5,728.86,523.02
2017,8,5,14,30,743.0,183.0,4.2,37.0,833.0,942.85,669.73
2017,8,5,14,45,490.0,286.0,4.3,37.0,708.0,801.28,573.5
2017,8,5,15,0,237.0,389.0,4.4,37.0,583.0,630.63,453.67
2017,8,5,15,15,135.5,343.5,4.45,36.5,453.0,484.67,352.82
2017,8,5,15,30,34.0,298.0,4.5,36.0,323.0,325.59,238.09
2017,8,5,15,45,180.5,289.5,4.55,36.0,411.5,466.6,345.33
2017,8,5,16,0,327.0,281.0,4.6,36.0,500.0,599.41,443.06
2017,8,5,16,15,346.0,253.0,4.6,35.5,468.0,576.64,429.27
2017,8,5,16,30,365.0,225.0,4.6,35.0,436.0,550.97,413.82
2017,8,5,16,45,474.0,174.5,4.7,35.0,421.5,582.09,439.88
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,594.07,451.81
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,532.3,407.77
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,466.61,359.9
2017,8,5,17,45,459.0,96.5,4.7,34.0,250.5,400.66,309.58
2017,8,5,18,0,412.0,85.0,4.7,34.0,199.0,338.38,260.53
2017,8,5,18,15,338.0,71.5,4.65,33.5,151.0,264.61,201.62
2017,8,5,18,30,264.0,58.0,4.6,33.0,103.0,198.56,147.49
2017,8,5,18,45,171.5,40.0,4.55,32.5,65.0,128.31,89.55
2017,8,5,19,0,79.0,22.0,4.5,32.0,27.0,56.23,16.88
2017,8,5,19,15,39.5,11.0,4.55,31.5,13.5,20.33,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.5,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,77.0,22.5,3.6,26.5,31.5,18.35,4.29
2017,8,6,6,30,154.0,45.0,3.8,27.0,63.0,35.66,23.49
2017,8,6,6,45,238.5,61.5,4.05,27.5,107.0,46.61,33.49
2017,8,6,7,0,323.0,78.0,4.3,28.0,151.0,58.06,43.51
2017,8,6,7,15,174.5,99.5,4.45,28.5,140.5,74.74,57.66
2017,8,6,7,30,26.0,121.0,4.6,29.0,130.0,96.32,75.59
2017,8,6,7,45,13.0,125.0,4.75,29.5,129.5,104.67,82.2
2017,8,6,8,0,0.0,129.0,4.9,30.0,129.0,108.91,85.25
2017,8,6,8,15,0.0,133.5,4.9,30.5,133.5,113.7,84.7
2017,8,6,8,30,0.0,138.0,4.9,31.0,138.0,118.57,88.01
2017,8,6,8,45,16.0,190.5,4.95,31.5,200.5,163.42,121.5
2017,8,6,9,0,32.0,243.0,5.0,32.0,263.0,203.09,150.53
2017,8,6,9,15,55.5,281.0,4.95,32.0,319.0,243.14,179.82
2017,8,6,9,30,79.0,319.0,4.9,32.0,375.0,286.78,211.85
2017,8,6,9,45,64.5,328.5,4.9,32.5,376.0,297.21,219.34
2017,8,6,10,0,50.0,338.0,4.9,33.0,377.0,305.65,225.1
2017,8,6,10,15,95.0,377.0,4.85,33.5,456.0,366.52,268.9
2017,8,6,10,30,140.0,416.0,4.8,34.0,535.0,430.47,314.35
2017,8,6,10,45,105.5,418.5,4.8,34.5,510.5,425.31,309.54
2017,8,6,11,0,71.0,421.0,4.8,35.0,486.0,413.7,300.05
2017,8,6,11,15,115.5,447.0,4.75,35.5,554.5,476.16,344.06
2017,8,6,11,30,160.0,473.0,4.7,36.0,623.0,543.06,390.23
2017,8,6,11,45,205.0,476.0,4.7,36.5,671.0,594.18,425.21
2017,8,6,12,0,250.0,479.0,4.7,37.0,719.0,651.82,464.19
2017,8,6,12,15,281.5,451.5,4.7,37.0,723.5,669.79,477.25
2017,8,6,12,30,313.0,424.0,4.7,37.0,728.0,687.52,490.37
2017,8,6,12,45,266.5,456.5,4.7,37.0,715.0,689.38,490.15
2017,8,6,13,0,220.0,489.0,4.7,37.0,702.0,679.3,482.08
2017,8,6,13,15,191.0,485.5,4.65,37.0,669.0,657.06,466.62
2017,8,6,13,30,162.0,482.0,4.6,37.0,636.0,632.78,449.76
2017,8,6,13,45,179.5,455.5,4.6,37.0,623.0,629.54,448.88
2017,8,6,14,0,197.0,429.0,4.6,37.0,610.0,624.95,447.06
2017,8,6,14,15,247.0,420.0,4.55,37.0,640.0,683.61,488.37
2017,8,6,14,30,297.0,411.0,4.5,37.0,670.0,726.84,518.92
2017,8,6,14,45,510.0,292.5,4.5,37.0,717.0,828.51,593.67
2017,8,6,15,0,723.0,174.0,4.5,37.0,764.0,912.61,653.02
2017,8,6,15,15,709.5,170.5,4.45,36.5,725.0,886.58,637.83
2017,8,6,15,30,696.0,167.0,4.4,36.0,686.0,857.9,621.49
2017,8,6,15,45,676.0,163.5,4.35,36.0,641.5,820.84,598.2
2017,8,6,16,0,656.0,160.0,4.3,36.0,597.0,781.9,573.53
2017,8,6,16,15,632.5,154.5,4.25,35.5,549.0,736.19,545.14
2017,8,6,16,30,609.0,149.0,4.2,35.0,501.0,689.43,515.24
2017,8,6,16,45,578.0,142.0,4.2,35.0,449.5,634.45,477.6
2017,8,6,17,0,547.0,135.0,4.2,35.0,398.0,573.29,434.89
2017,8,6,17,15,507.0,126.0,4.05,34.5,346.0,511.66,391.12
2017,8,6,17,30,467.0,117.0,3.9,34.0,294.0,452.15,347.63
2017,8,6,17,45,415.0,104.5,3.75,33.5,243.0,383.99,296.27
2017,8,6,18,0,363.0,92.0,3.6,33.0,192.0,320.11,246.56
2017,8,6,18,15,289.5,76.5,3.6,32.5,144.5,246.96,188.3
2017,8,6,18,30,216.0,61.0,3.6,32.0,97.0,173.14,128.49
2017,8,6,18,45,130.5,40.5,3.65,31.5,60.0,105.88,73.16
2017,8,6,19,0,45.0,20.0,3.7,31.0,23.0,38.06,6.89
2017,8,6,19,15,22.5,10.0,3.8,30.5,11.5,14.98,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,3.8,26.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,3.9,26.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,5.0,4.0,26.0,5.0,4.38,0.0
2017,8,7,7,0,0.0,7.0,4.1,26.0,7.0,6.14,0.0
2017,8,7,7,15,0.0,9.5,4.1,26.0,9.5,8.34,1.52
2017,8,7,7,30,0.0,12.0,4.1,26.0,12.0,10.55,3.42
2017,8,7,7,45,0.0,29.0,4.15,26.0,29.0,25.55,16.27
2017,8,7,8,0,0.0,46.0,4.2,26.0,46.0,40.6,29.02
2017,8,7,8,15,0.0,35.0,4.2,26.0,35.0,30.88,19.54
2017,8,7,8,30,0.0,24.0,4.2,26.0,24.0,21.17,11.57
2017,8,7,8,45,0.0,41.0,4.25,26.0,41.0,36.23,23.69
2017,8,7,9,0,0.0,58.0,4.3,26.0,58.0,51.33,35.72
2017,8,7,9,15,0.0,53.0,4.25,26.0,53.0,46.92,32.06
2017,8,7,9,30,0.0,48.0,4.2,26.0,48.0,42.51,28.44
2017,8,7,9,45,0.0,71.0,4.2,26.5,71.0,62.99,44.55
2017,8,7,10,0,0.0,94.0,4.2,27.0,94.0,83.48,60.45
2017,8,7,10,15,4.5,156.0,4.05,27.0,160.0,139.8,104.19
2017,8,7,10,30,9.0,218.0,3.9,27.0,226.0,196.42,147.44
2017,8,7,10,45,8.0,200.0,3.75,27.0,207.5,181.31,135.61
2017,8,7,11,0,7.0,182.0,3.6,27.0,189.0,165.76,123.58
2017,8,7,11,15,8.5,199.0,3.45,27.0,207.5,182.48,136.26
2017,8,7,11,30,10.0,216.0,3.3,27.0,226.0,199.45,149.02
2017,8,7,11,45,13.0,259.5,3.15,27.0,272.5,241.43,180.53
2017,8,7,12,0,16.0,303.0,3.0,27.0,319.0,284.09,212.12
2017,8,7,12,15,26.0,356.5,2.9,27.0,382.5,348.87,259.76
2017,8,7,12,30,36.0,410.0,2.8,27.0,446.0,411.29,304.8
2017,8,7,12,45,35.0,405.0,2.7,27.0,439.5,409.79,303.34
2017,8,7,13,0,34.0,400.0,2.6,27.0,433.0,407.83,301.85
2017,8,7,13,15,33.0,393.5,2.5,27.0,425.5,403.96,299.03
2017,8,7,13,30,32.0,387.0,2.4,27.0,418.0,399.64,295.94
2017,8,7,13,45,39.5,395.0,2.35,27.0,432.0,417.77,309.37
2017,8,7,14,0,47.0,403.0,2.3,27.0,446.0,436.04,322.79
2017,8,7,14,15,92.0,416.0,2.15,27.0,497.5,496.76,367.39
2017,8,7,14,30,137.0,429.0,2.0,27.0,549.0,573.02,421.55
2017,8,7,14,45,184.5,408.5,1.95,27.0,563.0,600.57,442.19
2017,8,7,15,0,232.0,388.0,1.9,27.0,577.0,626.04,461.64
2017,8,7,15,15,130.0,337.0,1.8,27.0,442.5,473.47,352.79
2017,8,7,15,30,28.0,286.0,1.7,27.0,308.0,307.83,230.84
2017,8,7,15,45,43.0,284.5,1.65,27.5,315.0,321.48,242.23
2017,8,7,16,0,58.0,283.0,1.6,28.0,322.0,334.63,252.44
2017,8,7,16,15,211.5,252.5,1.45,28.0,377.0,447.62,339.93
2017,8,7,16,30,365.0,222.0,1.3,28.0,432.0,548.72,415.14
2017,8,7,16,45,360.5,199.0,1.15,28.0,389.5,507.26,385.22
2017,8,7,17,0,356.0,176.0,1.0,28.0,347.0,464.72,355.2
2017,8,7,17,15,341.5,154.5,0.85,27.5,302.0,416.01,320.5
2017,8,7,17,30,327.0,133.0,0.7,27.0,257.0,367.46,284.97
2017,8,7,17,45,299.5,114.0,0.55,27.0,213.0,314.48,244.3
2017,8,7,18,0,272.0,95.0,0.4,27.0,169.0,263.5,204.03
2017,8,7,18,15,225.0,76.0,0.4,26.5,127.5,205.2,157.61
2017,8,7,18,30,178.0,57.0,0.4,26.0,86.0,151.6,113.58
2017,8,7,18,45,109.5,38.0,0.4,26.0,53.5,94.76,65.88
2017,8,7,19,0,41.0,19.0,0.4,26.0,21.0,35.46,2.85
2017,8,7,19,15,20.5,9.5,0.4,25.5,10.5,14.0,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.5,19.0,3.0,23.5,32.5,14.88,1.18
2017,8,8,6,30,235.0,38.0,3.1,24.0,65.0,29.47,18.62
2017,8,8,6,45,325.5,50.5,3.25,24.5,111.0,38.54,27.08
2017,8,8,7,0,416.0,63.0,3.4,25.0,157.0,48.33,35.77
2017,8,8,7,15,311.5,94.0,3.5,25.5,175.5,68.31,52.92
2017,8,8,7,30,207.0,125.0,3.6,26.0,194.0,91.73,72.64
2017,8,8,7,45,153.0,152.0,3.7,26.5,208.0,113.64,90.7
2017,8,8,8,0,99.0,179.0,3.8,27.0,222.0,136.78,109.43
2017,8,8,8,15,57.5,183.0,3.8,27.5,209.0,144.24,108.66
2017,8,8,8,30,16.0,187.0,3.8,28.0,196.0,157.34,118.8
2017,8,8,8,45,18.5,206.0,3.85,28.5,217.5,175.56,132.11
2017,8,8,9,0,21.0,225.0,3.9,29.0,239.0,194.19,145.72
2017,8,8,9,15,56.5,274.0,3.95,29.5,313.5,238.61,177.9
2017,8,8,9,30,92.0,323.0,4.0,30.0,388.0,294.55,218.72
2017,8,8,9,45,88.5,342.5,4.05,30.5,409.0,317.88,235.7
2017,8,8,10,0,85.0,362.0,4.1,31.0,430.0,340.87,252.21
2017,8,8,10,15,203.5,374.5,4.2,31.0,545.0,418.77,309.44
2017,8,8,10,30,322.0,387.0,4.3,31.0,660.0,510.59,376.53
2017,8,8,10,45,189.5,396.5,4.4,31.5,559.0,459.56,338.47
2017,8,8,11,0,57.0,406.0,4.5,32.0,458.0,392.25,287.72
2017,8,8,11,15,155.0,433.5,4.6,32.0,578.0,494.22,362.64
2017,8,8,11,30,253.0,461.0,4.7,32.0,698.0,606.48,443.05
2017,8,8,11,45,268.5,447.0,4.8,32.0,702.0,623.84,455.6
2017,8,8,12,0,284.0,433.0,4.9,32.0,706.0,640.9,468.37
2017,8,8,12,15,203.5,446.5,4.9,32.0,643.0,593.46,433.52
2017,8,8,12,30,123.0,460.0,4.9,32.0,580.0,544.82,397.46
2017,8,8,12,45,113.0,470.0,4.95,32.5,579.5,553.5,402.71
2017,8,8,13,0,103.0,480.0,5.0,33.0,579.0,550.82,399.91
2017,8,8,13,15,113.5,464.0,5.0,33.0,572.5,562.72,408.82
2017,8,8,13,30,124.0,448.0,5.0,33.0,566.0,563.24,409.9
2017,8,8,13,45,212.0,442.0,5.05,33.0,638.5,649.36,472.88
2017,8,8,14,0,300.0,436.0,5.1,33.0,711.0,749.58,543.97
2017,8,8,14,15,191.5,423.5,5.05,32.5,597.0,618.93,452.57
2017,8,8,14,30,83.0,411.0,5.0,32.0,483.0,485.77,357.28
2017,8,8,14,45,100.5,400.0,5.0,32.0,484.0,493.83,364.68
2017,8,8,15,0,118.0,389.0,5.0,32.0,485.0,517.09,382.41
2017,8,8,15,15,403.5,281.5,4.95,32.0,585.0,707.73,526.33
2017,8,8,15,30,689.0,174.0,4.9,32.0,685.0,860.78,637.36
2017,8,8,15,45,674.5,167.5,4.9,32.0,641.5,825.48,613.9
2017,8,8,16,0,660.0,161.0,4.9,32.0,598.0,788.01,589.86
2017,8,8,16,15,637.5,155.0,4.75,31.5,549.5,742.33,560.31
2017,8,8,16,30,615.0,149.0,4.6,31.0,501.0,695.51,529.35
2017,8,8,16,45,595.0,138.0,4.5,31.0,451.0,644.45,493.81
2017,8,8,17,0,575.0,127.0,4.4,31.0,401.0,592.75,457.11
2017,8,8,17,15,536.0,118.0,4.05,30.5,348.5,529.61,411.23
2017,8,8,17,30,497.0,109.0,3.7,30.0,296.0,463.06,361.7
2017,8,8,17,45,454.0,96.0,3.4,29.5,245.0,398.06,311.86
2017,8,8,18,0,411.0,83.0,3.1,29.0,194.0,336.34,262.9
2017,8,8,18,15,338.0,69.0,2.75,28.5,146.0,262.44,202.84
2017,8,8,18,30,265.0,55.0,2.4,28.0,98.0,196.21,147.6
2017,8,8,18,45,174.0,36.5,2.1,27.5,60.0,125.83,87.99
2017,8,8,19,0,83.0,18.0,1.8,27.0,22.0,56.89,0.67
2017,8,8,19,15,41.5,9.0,1.75,26.5,11.0,19.02,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.5,20.5,2.4,23.5,30.5,16.79,1.11
2017,8,9,6,30,173.0,41.0,2.4,24.0,61.0,31.72,20.41
2017,8,9,6,45,251.5,58.5,2.4,24.5,105.5,44.47,32.08
2017,8,9,7,0,330.0,76.0,2.4,25.0,150.0,56.73,42.92
2017,8,9,7,15,165.0,83.5,2.45,25.5,120.5,63.72,48.99
2017,8,9,7,30,0.0,91.0,2.5,26.0,91.0,77.94,60.96
2017,8,9,7,45,34.5,132.5,2.55,26.5,147.5,105.51,83.85
2017,8,9,8,0,69.0,174.0,2.6,27.0,204.0,133.52,106.62
2017,8,9,8,15,71.0,199.5,2.6,27.5,234.0,154.86,116.57
2017,8,9,8,30,73.0,225.0,2.6,28.0,264.0,181.42,135.04
2017,8,9,8,45,372.5,185.0,2.65,28.5,414.5,193.51,130.94
2017,8,9,9,0,672.0,145.0,2.7,29.0,565.0,258.46,171.0
2017,8,9,9,15,691.0,150.0,2.7,29.5,611.5,312.77,215.74
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,368.73,261.57
2017,8,9,9,45,728.5,157.0,2.75,30.5,700.5,423.46,305.68
2017,8,9,10,0,747.0,159.0,2.8,31.0,743.0,482.31,351.5
2017,8,9,10,15,758.5,162.0,2.8,31.0,779.5,535.12,392.39
2017,8,9,10,30,770.0,165.0,2.8,31.0,816.0,587.63,431.92
2017,8,9,10,45,780.5,165.5,2.8,31.5,845.5,636.84,467.21
2017,8,9,11,0,791.0,166.0,2.8,32.0,875.0,685.13,500.81
2017,8,9,11,15,797.0,167.5,2.75,32.0,897.0,729.85,531.88
2017,8,9,11,30,803.0,169.0,2.7,32.0,919.0,772.8,561.06
2017,8,9,11,45,500.0,313.5,2.7,32.5,783.0,696.68,503.03
2017,8,9,12,0,197.0,458.0,2.7,33.0,647.0,586.87,421.01
2017,8,9,12,15,182.0,475.5,2.65,33.0,651.5,601.93,431.19
2017,8,9,12,30,167.0,493.0,2.6,33.0,656.0,615.82,439.79
2017,8,9,12,45,231.5,480.5,2.6,33.5,705.0,673.86,479.54
2017,8,9,13,0,296.0,468.0,2.6,34.0,754.0,743.13,525.58
2017,8,9,13,15,554.0,317.5,2.5,34.0,844.5,867.58,613.1
2017,8,9,13,30,812.0,167.0,2.4,34.0,935.0,978.44,685.07
2017,8,9,13,45,576.0,295.0,2.35,34.0,834.5,890.04,626.0
2017,8,9,14,0,340.0,423.0,2.3,34.0,734.0,776.94,547.52
2017,8,9,14,15,214.5,418.5,2.25,34.0,613.0,637.28,454.15
2017,8,9,14,30,89.0,414.0,2.2,34.0,492.0,495.32,355.65
2017,8,9,14,45,192.0,393.5,2.2,34.0,552.0,593.37,427.18
2017,8,9,15,0,295.0,373.0,2.2,34.0,612.0,688.58,493.83
2017,8,9,15,15,531.5,254.0,2.15,34.0,658.0,801.88,575.33
2017,8,9,15,30,768.0,135.0,2.1,34.0,704.0,887.35,632.98
2017,8,9,15,45,563.0,202.0,2.1,34.0,605.0,761.05,550.41
2017,8,9,16,0,358.0,269.0,2.1,34.0,506.0,616.12,450.44
2017,8,9,16,15,332.5,251.0,2.05,33.5,457.0,565.28,417.89
2017,8,9,16,30,307.0,233.0,2.0,33.0,408.0,514.72,384.17
2017,8,9,16,45,478.0,168.5,1.95,33.0,410.0,580.65,435.54
2017,8,9,17,0,649.0,104.0,1.9,33.0,412.0,622.21,468.11
2017,8,9,17,15,612.0,97.0,1.7,32.5,358.0,559.62,423.73
2017,8,9,17,30,575.0,90.0,1.5,32.0,304.0,498.44,379.8
2017,8,9,17,45,525.0,81.0,1.3,31.5,251.0,429.03,328.29
2017,8,9,18,0,475.0,72.0,1.1,31.0,198.0,363.23,277.64
2017,8,9,18,15,399.5,60.5,1.0,30.0,149.0,286.28,217.47
2017,8,9,18,30,324.0,49.0,0.9,29.0,100.0,214.59,159.39
2017,8,9,18,45,216.5,33.0,0.85,28.5,61.0,137.45,94.75
2017,8,9,19,0,109.0,17.0,0.8,28.0,22.0,63.46,0.0
2017,8,9,19,15,54.5,8.5,0.8,27.5,11.0,21.95,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,92.0,20.0,1.65,24.5,30.0,15.68,0.0
2017,8,10,6,30,184.0,40.0,1.8,25.0,60.0,30.99,19.66
2017,8,10,6,45,282.5,54.0,2.0,26.0,106.0,41.15,29.05
2017,8,10,7,0,381.0,68.0,2.2,27.0,152.0,50.98,37.68
2017,8,10,7,15,444.0,78.0,2.25,27.5,203.5,57.4,43.24
2017,8,10,7,30,507.0,88.0,2.3,28.0,255.0,63.92,48.65
2017,8,10,7,45,557.5,94.5,2.35,28.5,309.0,66.23,50.37
2017,8,10,8,0,608.0,101.0,2.4,29.0,363.0,68.45,51.94
2017,8,10,8,15,639.5,106.5,2.35,29.5,416.0,91.52,54.59
2017,8,10,8,30,671.0,112.0,2.3,30.0,469.0,142.73,80.7
2017,8,10,8,45,697.0,116.0,2.3,30.5,520.0,195.74,118.26
2017,8,10,9,0,723.0,120.0,2.3,31.0,571.0,251.62,162.57
2017,8,10,9,15,741.0,124.0,2.25,31.5,617.5,312.43,212.18
2017,8,10,9,30,759.0,128.0,2.2,32.0,664.0,369.43,258.62
2017,8,10,9,45,772.5,131.0,2.15,32.5,706.0,424.91,302.95
2017,8,10,10,0,786.0,134.0,2.1,33.0,748.0,480.73,346.05
2017,8,10,10,15,796.0,136.5,2.05,33.5,784.0,534.36,386.1
2017,8,10,10,30,806.0,139.0,2.0,34.0,820.0,587.43,424.26
2017,8,10,10,45,813.5,141.0,1.95,34.5,849.0,637.68,459.13
2017,8,10,11,0,821.0,143.0,1.9,35.0,878.0,684.4,490.52
2017,8,10,11,15,826.0,144.5,1.9,35.0,899.5,728.35,520.47
2017,8,10,11,30,831.0,146.0,1.9,35.0,921.0,770.31,547.82
2017,8,10,11,45,622.0,278.5,1.9,35.5,863.5,763.79,538.32
2017,8,10,12,0,413.0,411.0,1.9,36.0,806.0,734.82,513.51
2017,8,10,12,15,455.0,373.0,1.9,36.0,810.5,758.73,530.7
2017,8,10,12,30,497.0,335.0,1.9,36.0,815.0,781.71,546.86
2017,8,10,12,45,665.0,243.5,1.95,36.0,884.5,870.32,607.81
2017,8,10,13,0,833.0,152.0,2.0,36.0,954.0,942.58,652.89
2017,8,10,13,15,830.5,151.0,2.05,36.0,943.0,956.33,661.4
2017,8,10,13,30,828.0,150.0,2.1,36.0,932.0,966.65,668.47
2017,8,10,13,45,826.5,147.0,2.15,36.0,914.0,972.54,672.98
2017,8,10,14,0,825.0,144.0,2.2,36.0,896.0,974.83,675.44
2017,8,10,14,15,818.0,142.0,2.25,36.0,869.5,980.5,680.15
2017,8,10,14,30,811.0,140.0,2.3,36.0,843.0,971.0,675.61
2017,8,10,14,45,798.0,140.0,2.35,36.0,809.0,954.23,666.78
2017,8,10,15,0,785.0,140.0,2.4,36.0,775.0,934.22,656.01
2017,8,10,15,15,772.5,137.0,2.45,35.5,735.0,908.36,642.9
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,879.59,627.85
2017,8,10,15,45,741.5,131.5,2.55,35.0,650.0,843.19,606.4
2017,8,10,16,0,723.0,129.0,2.6,35.0,605.0,809.13,586.31
2017,8,10,16,15,701.0,124.5,2.6,34.5,555.5,763.53,559.1
2017,8,10,16,30,679.0,120.0,2.6,34.0,506.0,716.65,530.56
2017,8,10,16,45,645.5,116.0,2.6,34.0,453.5,660.39,493.85
2017,8,10,17,0,612.0,112.0,2.6,34.0,401.0,604.4,455.8
2017,8,10,17,15,572.5,104.5,2.4,33.5,347.5,540.98,411.24
2017,8,10,17,30,533.0,97.0,2.2,33.0,294.0,479.24,366.59
2017,8,10,17,45,472.5,88.5,2.05,32.5,241.0,400.77,308.14
2017,8,10,18,0,412.0,80.0,1.9,32.0,188.0,333.82,256.27
2017,8,10,18,15,333.0,66.5,1.8,31.5,140.5,257.46,195.62
2017,8,10,18,30,254.0,53.0,1.7,31.0,93.0,189.53,140.09
2017,8,10,18,45,152.0,35.0,1.65,30.5,56.0,116.39,78.91
2017,8,10,19,0,50.0,17.0,1.6,30.0,19.0,39.47,0.0
2017,8,10,19,15,25.0,8.5,1.75,29.5,9.5,14.25,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
