Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,19.0,2.0,25.5,30.5,14.92,0.0
2017,8,11,6,30,209.0,38.0,2.2,26.0,61.0,29.5,18.27
2017,8,11,6,45,315.0,49.5,2.4,26.5,107.0,37.83,26.18
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,46.89,34.21
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.5,52.05,38.71
2017,8,11,7,30,548.0,79.0,2.7,28.0,258.0,56.99,42.81
2017,8,11,7,45,599.0,83.5,2.8,29.0,313.0,58.19,43.53
2017,8,11,8,0,650.0,88.0,2.9,30.0,368.0,59.39,44.2
2017,8,11,8,15,680.5,93.0,2.95,30.5,421.0,83.83,47.36
2017,8,11,8,30,711.0,98.0,3.0,31.0,474.0,137.12,74.49
2017,8,11,8,45,735.0,101.0,3.05,31.5,525.5,196.47,117.02
2017,8,11,9,0,759.0,104.0,3.1,32.0,577.0,252.88,162.05
2017,8,11,9,15,776.0,107.5,3.1,32.5,623.5,309.99,209.4
2017,8,11,9,30,793.0,111.0,3.1,33.0,670.0,368.3,257.42
2017,8,11,9,45,806.5,113.0,3.1,33.5,712.0,424.89,303.18
2017,8,11,10,0,820.0,115.0,3.1,34.0,754.0,484.61,349.7
2017,8,11,10,15,829.5,117.0,3.0,34.0,790.0,538.39,391.11
2017,8,11,10,30,839.0,119.0,2.9,34.0,826.0,591.36,430.63
2017,8,11,10,45,848.0,119.0,2.85,34.5,855.5,641.33,466.09
2017,8,11,11,0,857.0,119.0,2.8,35.0,885.0,689.93,499.48
2017,8,11,11,15,861.5,120.5,2.75,35.0,907.0,734.99,530.52
2017,8,11,11,30,866.0,122.0,2.7,35.0,929.0,777.9,557.9
2017,8,11,11,45,633.5,268.0,2.7,35.5,863.0,765.18,544.61
2017,8,11,12,0,401.0,414.0,2.7,36.0,797.0,724.88,511.53
2017,8,11,12,15,442.5,376.5,2.65,36.0,802.0,752.06,530.83
2017,8,11,12,30,484.0,339.0,2.6,36.0,807.0,774.8,546.81
2017,8,11,12,45,666.5,240.0,2.6,36.5,881.5,869.67,611.47
2017,8,11,13,0,849.0,141.0,2.6,37.0,956.0,949.0,659.63
2017,8,11,13,15,846.5,140.0,2.55,37.0,945.5,962.83,667.33
2017,8,11,13,30,844.0,139.0,2.5,37.0,935.0,973.14,673.5
2017,8,11,13,45,841.5,137.0,2.5,37.0,916.5,978.91,677.44
2017,8,11,14,0,839.0,135.0,2.5,37.0,898.0,981.04,679.32
2017,8,11,14,15,832.5,133.0,2.45,37.0,871.5,975.53,676.19
2017,8,11,14,30,826.0,131.0,2.4,37.0,845.0,966.42,671.04
2017,8,11,14,45,813.5,131.0,2.4,37.0,811.0,960.72,668.61
2017,8,11,15,0,801.0,131.0,2.4,37.0,777.0,940.92,657.5
2017,8,11,15,15,789.0,128.5,2.4,36.5,737.5,915.71,644.5
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,887.54,629.58
2017,8,11,15,45,763.5,121.5,2.4,36.0,653.5,853.01,609.2
2017,8,11,16,0,750.0,117.0,2.4,36.0,609.0,816.01,587.09
2017,8,11,16,15,729.5,113.0,2.4,35.5,559.5,771.35,560.86
2017,8,11,16,30,709.0,109.0,2.4,35.0,510.0,728.87,535.64
2017,8,11,16,45,683.5,103.0,2.4,35.0,458.5,675.35,501.23
2017,8,11,17,0,658.0,97.0,2.4,35.0,407.0,621.46,465.89
2017,8,11,17,15,621.0,91.0,2.15,34.5,353.0,559.55,422.64
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,499.04,379.06
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,429.4,327.28
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,363.44,276.41
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,284.88,215.04
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,211.68,155.84
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,118.05,79.08
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,19.79,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.1,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,19.0,2.5,25.5,29.5,14.93,0.0
2017,8,12,6,30,191.0,38.0,2.8,26.0,59.0,29.49,18.18
2017,8,12,6,45,299.5,50.5,3.15,26.5,105.0,38.59,26.78
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,48.69,35.72
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,53.76,40.15
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,58.61,44.19
2017,8,12,7,45,593.0,85.0,3.5,29.0,311.5,59.36,44.52
2017,8,12,8,0,649.0,89.0,3.5,30.0,367.0,60.18,44.86
2017,8,12,8,15,680.0,94.0,3.4,30.5,420.5,84.92,48.1
2017,8,12,8,30,711.0,99.0,3.3,31.0,474.0,138.33,75.42
2017,8,12,8,45,739.5,100.5,3.2,31.5,526.5,197.39,117.61
2017,8,12,9,0,768.0,102.0,3.1,32.0,579.0,254.0,162.66
2017,8,12,9,15,785.0,105.0,3.05,32.5,626.0,311.32,210.23
2017,8,12,9,30,802.0,108.0,3.0,33.0,673.0,369.83,258.4
2017,8,12,9,45,817.0,109.0,2.95,33.5,716.0,430.62,307.06
2017,8,12,10,0,832.0,110.0,2.9,34.0,759.0,487.12,351.16
2017,8,12,10,15,841.5,112.0,2.9,34.5,795.0,541.58,392.43
2017,8,12,10,30,851.0,114.0,2.9,35.0,831.0,595.2,431.69
2017,8,12,10,45,860.0,114.5,2.95,35.5,860.5,646.2,468.04
2017,8,12,11,0,869.0,115.0,3.0,36.0,890.0,695.81,502.38
2017,8,12,11,15,873.5,116.0,3.05,36.0,912.0,741.0,533.75
2017,8,12,11,30,878.0,117.0,3.1,36.0,934.0,783.98,561.65
2017,8,12,11,45,886.0,114.0,3.15,36.5,949.0,823.87,586.14
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,861.38,608.84
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,892.94,628.59
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,921.42,646.35
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.0,944.83,659.88
2017,8,12,13,0,895.0,110.0,3.3,38.0,969.0,964.84,671.3
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.0,979.87,680.77
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,991.23,688.08
2017,8,12,13,45,886.5,108.5,3.3,38.0,928.0,996.37,691.69
2017,8,12,14,0,882.0,108.0,3.3,38.0,909.0,997.72,693.11
2017,8,12,14,15,876.5,106.5,3.25,38.0,882.5,993.25,690.73
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,985.03,686.19
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,968.03,676.66
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,947.74,665.21
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,923.36,652.27
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,895.93,637.36
2017,8,12,15,45,805.0,102.5,3.1,37.0,661.5,870.01,622.4
2017,8,12,16,0,790.0,100.0,3.1,37.0,616.0,832.7,599.91
2017,8,12,16,15,770.5,96.5,3.05,36.5,566.5,788.13,573.4
2017,8,12,16,30,751.0,93.0,3.0,36.0,517.0,741.92,545.36
2017,8,12,16,45,723.5,89.5,3.0,36.0,464.0,688.1,510.68
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,636.66,476.98
2017,8,12,17,15,659.5,80.5,2.75,35.5,356.5,574.0,433.91
2017,8,12,17,30,623.0,75.0,2.5,35.0,302.0,512.67,389.74
2017,8,12,17,45,569.0,68.5,2.25,34.5,248.5,441.42,336.66
2017,8,12,18,0,515.0,62.0,2.0,34.0,195.0,374.17,284.63
2017,8,12,18,15,433.5,52.5,2.15,33.0,145.0,294.44,222.36
2017,8,12,18,30,352.0,43.0,2.3,32.0,95.0,222.89,164.0
2017,8,12,18,45,221.5,29.0,2.45,31.0,57.0,134.92,89.65
2017,8,12,19,0,91.0,15.0,2.6,30.0,19.0,42.41,0.0
2017,8,12,19,15,45.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.55,26.0,29.0,14.55,0.0
2017,8,13,6,30,198.0,37.0,3.7,26.0,58.0,28.75,17.49
2017,8,13,6,45,322.5,47.0,3.85,26.5,106.0,36.0,24.59
2017,8,13,7,0,447.0,57.0,4.0,27.0,154.0,43.71,31.5
2017,8,13,7,15,511.5,65.5,4.05,27.5,207.0,48.64,35.81
2017,8,13,7,30,576.0,74.0,4.1,28.0,260.0,53.37,39.76
2017,8,13,7,45,633.5,76.0,4.15,28.5,316.5,52.98,39.26
2017,8,13,8,0,691.0,78.0,4.2,29.0,373.0,58.05,43.29
2017,8,13,8,15,720.5,82.5,4.25,29.5,427.5,84.09,46.69
2017,8,13,8,30,750.0,87.0,4.3,30.0,482.0,139.09,74.83
2017,8,13,8,45,777.0,88.0,4.35,30.5,534.5,194.43,114.51
2017,8,13,9,0,804.0,89.0,4.4,31.0,587.0,252.65,161.58
2017,8,13,9,15,820.0,92.0,4.35,31.5,635.0,317.39,215.55
2017,8,13,9,30,836.0,95.0,4.3,32.0,683.0,376.91,265.28
2017,8,13,9,45,850.0,96.0,4.3,33.0,726.0,434.63,312.06
2017,8,13,10,0,864.0,97.0,4.3,34.0,769.0,492.47,357.29
2017,8,13,10,15,873.0,99.0,4.2,34.0,805.5,548.36,400.91
2017,8,13,10,30,882.0,101.0,4.1,34.0,842.0,603.32,442.49
2017,8,13,10,45,890.0,101.0,4.05,34.5,871.5,654.75,479.56
2017,8,13,11,0,898.0,101.0,4.0,35.0,901.0,704.62,514.38
2017,8,13,11,15,902.5,102.0,3.95,35.0,923.0,751.03,546.21
2017,8,13,11,30,907.0,103.0,3.9,35.0,945.0,795.15,574.87
2017,8,13,11,45,899.0,111.0,3.85,35.5,956.5,832.98,597.85
2017,8,13,12,0,891.0,119.0,3.8,36.0,968.0,867.35,618.32
2017,8,13,12,15,892.0,119.0,3.75,36.5,973.5,898.92,636.79
2017,8,13,12,30,893.0,119.0,3.7,37.0,979.0,927.42,653.13
2017,8,13,12,45,893.5,118.0,3.65,37.5,976.5,951.34,666.46
2017,8,13,13,0,894.0,117.0,3.6,38.0,974.0,971.88,677.64
2017,8,13,13,15,891.5,116.5,3.55,38.0,962.5,986.5,686.57
2017,8,13,13,30,889.0,116.0,3.5,38.0,951.0,997.43,693.32
2017,8,13,13,45,885.0,115.0,3.5,38.0,932.0,1002.62,696.97
2017,8,13,14,0,881.0,114.0,3.5,38.0,913.0,1004.01,698.43
2017,8,13,14,15,874.5,112.5,3.45,38.0,885.5,998.59,695.48
2017,8,13,14,30,868.0,111.0,3.4,38.0,858.0,989.42,690.37
2017,8,13,14,45,856.5,111.0,3.4,38.0,823.0,973.26,681.36
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,953.71,670.35
2017,8,13,15,15,833.5,108.5,3.35,38.0,747.5,928.22,655.32
2017,8,13,15,30,822.0,106.0,3.3,38.0,707.0,899.66,638.39
2017,8,13,15,45,805.5,104.0,3.25,38.0,661.0,872.92,622.64
2017,8,13,16,0,789.0,102.0,3.2,38.0,615.0,834.77,599.4
2017,8,13,16,15,768.5,98.5,3.1,37.5,565.0,789.3,572.14
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,742.25,543.42
2017,8,13,16,45,718.0,91.5,2.95,36.5,461.0,686.49,508.4
2017,8,13,17,0,688.0,88.0,2.9,36.0,407.0,633.54,474.53
2017,8,13,17,15,650.5,82.5,2.6,35.5,352.5,570.46,430.86
2017,8,13,17,30,613.0,77.0,2.3,35.0,298.0,508.82,386.31
2017,8,13,17,45,553.0,70.5,2.05,34.5,244.0,434.39,330.9
2017,8,13,18,0,493.0,64.0,1.8,34.0,190.0,364.56,276.98
2017,8,13,18,15,411.0,53.5,1.95,33.0,140.5,284.56,214.59
2017,8,13,18,30,329.0,43.0,2.1,32.0,91.0,212.89,156.24
2017,8,13,18,45,201.0,28.5,2.25,31.5,53.5,126.98,82.75
2017,8,13,19,0,73.0,14.0,2.4,31.0,16.0,35.78,0.0
2017,8,13,19,15,36.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,16.0,18.0,3.85,25.0,20.0,15.61,0.0
2017,8,14,6,30,32.0,36.0,4.1,25.0,40.0,30.36,18.78
2017,8,14,6,45,81.0,58.5,4.35,25.5,74.0,46.94,33.85
2017,8,14,7,0,130.0,81.0,4.6,26.0,108.0,63.84,48.67
2017,8,14,7,15,165.0,101.0,4.65,26.5,147.0,78.68,61.45
2017,8,14,7,30,200.0,121.0,4.7,27.0,186.0,89.11,70.17
2017,8,14,7,45,353.0,121.0,4.8,27.5,261.5,84.16,65.73
2017,8,14,8,0,506.0,121.0,4.9,28.0,337.0,83.11,64.5
2017,8,14,8,15,605.5,112.0,4.9,28.5,405.5,95.91,58.56
2017,8,14,8,30,705.0,103.0,4.9,29.0,474.0,141.68,78.95
2017,8,14,8,45,738.5,103.5,4.95,29.5,527.5,200.83,121.68
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,257.91,167.68
2017,8,14,9,15,676.5,158.0,5.0,30.5,600.5,318.48,221.46
2017,8,14,9,30,581.0,212.0,5.0,31.0,620.0,372.59,268.09
2017,8,14,9,45,710.0,161.5,5.0,31.5,691.0,423.89,308.26
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,493.13,362.01
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.5,548.11,404.53
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,602.24,444.96
2017,8,14,10,45,866.5,115.0,4.75,33.5,864.5,652.98,481.83
2017,8,14,11,0,875.0,115.0,4.7,34.0,894.0,702.25,516.52
2017,8,14,11,15,879.0,116.5,4.55,34.0,915.5,747.86,548.28
2017,8,14,11,30,883.0,118.0,4.4,34.0,937.0,791.2,576.48
2017,8,14,11,45,647.0,264.0,4.3,34.5,869.0,776.41,561.48
2017,8,14,12,0,411.0,410.0,4.2,35.0,801.0,736.77,527.61
2017,8,14,12,15,447.5,377.5,4.1,35.0,805.5,760.75,544.97
2017,8,14,12,30,484.0,345.0,4.0,35.0,810.0,783.77,561.3
2017,8,14,12,45,683.0,234.0,3.9,35.5,888.5,883.18,630.49
2017,8,14,13,0,882.0,123.0,3.8,36.0,967.0,967.45,682.26
2017,8,14,13,15,879.5,122.0,3.7,36.0,955.0,981.44,690.17
2017,8,14,13,30,877.0,121.0,3.6,36.0,943.0,991.77,696.33
2017,8,14,13,45,872.0,120.5,3.5,36.5,923.5,996.4,697.56
2017,8,14,14,0,867.0,120.0,3.4,37.0,904.0,997.28,696.58
2017,8,14,14,15,860.5,118.5,3.3,37.0,877.0,991.89,693.27
2017,8,14,14,30,854.0,117.0,3.2,37.0,850.0,982.81,687.83
2017,8,14,14,45,845.5,115.0,3.15,37.0,816.0,967.61,679.05
2017,8,14,15,0,837.0,113.0,3.1,37.0,782.0,948.94,668.23
2017,8,14,15,15,826.0,110.5,3.05,37.0,742.0,924.01,653.54
2017,8,14,15,30,815.0,108.0,3.0,37.0,702.0,896.02,636.95
2017,8,14,15,45,800.5,104.5,3.0,37.0,656.5,869.61,621.71
2017,8,14,16,0,786.0,101.0,3.0,37.0,611.0,831.54,598.78
2017,8,14,16,15,766.0,97.5,2.95,36.5,561.0,786.51,572.0
2017,8,14,16,30,746.0,94.0,2.9,36.0,511.0,739.88,543.71
2017,8,14,16,45,718.0,90.5,2.9,36.0,458.0,685.68,508.81
2017,8,14,17,0,690.0,87.0,2.9,36.0,405.0,634.12,475.04
2017,8,14,17,15,652.0,81.5,2.65,35.0,350.5,570.54,432.09
2017,8,14,17,30,614.0,76.0,2.4,34.0,296.0,508.45,388.02
2017,8,14,17,45,554.5,69.5,2.2,33.5,241.5,434.22,332.54
2017,8,14,18,0,495.0,63.0,2.0,33.0,187.0,364.57,278.47
2017,8,14,18,15,410.0,53.0,2.25,32.0,138.0,283.54,214.86
2017,8,14,18,30,325.0,43.0,2.5,31.0,89.0,211.1,155.47
2017,8,14,18,45,192.0,28.0,2.8,30.5,52.0,123.4,79.23
2017,8,14,19,0,59.0,13.0,3.1,30.0,15.0,30.42,0.0
2017,8,14,19,15,29.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,15.9,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,31.07,19.15
2017,8,15,6,45,261.0,53.0,3.85,26.5,101.0,40.5,28.3
2017,8,15,7,0,378.0,67.0,4.1,27.0,148.0,50.42,37.14
2017,8,15,7,15,193.0,88.0,4.15,27.5,130.0,66.99,51.33
2017,8,15,7,30,8.0,109.0,4.2,28.0,112.0,90.93,71.41
2017,8,15,7,45,331.5,100.0,4.3,28.5,240.5,69.51,53.15
2017,8,15,8,0,655.0,91.0,4.4,29.0,369.0,61.9,46.51
2017,8,15,8,15,379.0,158.0,4.45,29.5,324.0,120.37,82.3
2017,8,15,8,30,103.0,225.0,4.5,30.0,279.0,184.83,135.89
2017,8,15,8,45,446.0,162.5,4.55,30.5,432.5,192.27,126.47
2017,8,15,9,0,789.0,100.0,4.6,31.0,586.0,259.39,167.47
2017,8,15,9,15,574.0,196.0,4.6,31.5,565.0,319.05,223.42
2017,8,15,9,30,359.0,292.0,4.6,32.0,544.0,358.72,260.13
2017,8,15,9,45,607.0,199.5,4.6,32.5,656.5,412.82,299.4
2017,8,15,10,0,855.0,107.0,4.6,33.0,769.0,498.42,363.69
2017,8,15,10,15,864.0,108.5,4.55,33.5,805.5,553.63,406.13
2017,8,15,10,30,873.0,110.0,4.5,34.0,842.0,607.9,446.54
2017,8,15,10,45,880.5,111.0,4.5,34.5,871.5,659.61,483.96
2017,8,15,11,0,888.0,112.0,4.5,35.0,901.0,709.74,519.17
2017,8,15,11,15,892.0,113.0,4.45,35.0,922.5,755.52,550.94
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,798.98,579.33
2017,8,15,11,45,892.0,119.0,4.4,35.5,956.0,837.03,602.83
2017,8,15,12,0,888.0,124.0,4.4,36.0,968.0,871.92,624.03
2017,8,15,12,15,888.5,124.5,4.35,36.0,973.0,903.49,644.01
2017,8,15,12,30,889.0,125.0,4.3,36.0,978.0,931.98,661.93
2017,8,15,12,45,887.5,125.0,4.3,36.5,974.5,954.93,675.13
2017,8,15,13,0,886.0,125.0,4.3,37.0,971.0,974.45,686.17
2017,8,15,13,15,883.0,124.5,4.3,37.0,959.5,988.51,695.23
2017,8,15,13,30,880.0,124.0,4.3,37.0,948.0,998.89,702.09
2017,8,15,13,45,874.5,123.5,4.35,37.0,927.5,1003.05,705.45
2017,8,15,14,0,869.0,123.0,4.4,37.0,907.0,1003.43,706.59
2017,8,15,14,15,862.0,121.5,4.45,37.0,879.5,997.54,703.89
2017,8,15,14,30,855.0,120.0,4.5,37.0,852.0,987.93,699.0
2017,8,15,14,45,838.0,122.5,4.55,37.5,816.0,969.06,686.85
2017,8,15,15,0,821.0,125.0,4.6,38.0,780.0,957.43,679.53
2017,8,15,15,15,808.5,122.5,4.6,37.5,739.0,931.1,665.33
2017,8,15,15,30,796.0,120.0,4.6,37.0,698.0,901.75,649.16
2017,8,15,15,45,773.0,119.5,4.7,37.0,650.5,862.22,625.21
2017,8,15,16,0,750.0,119.0,4.8,37.0,603.0,820.66,599.69
2017,8,15,16,15,470.0,181.0,4.9,36.5,475.5,624.28,465.33
2017,8,15,16,30,190.0,243.0,5.0,36.0,348.0,418.69,314.18
2017,8,15,16,45,153.0,217.5,5.1,36.0,296.5,356.26,269.06
2017,8,15,17,0,116.0,192.0,5.2,36.0,245.0,296.1,224.32
2017,8,15,17,15,325.0,143.0,5.15,35.0,264.5,394.13,304.02
2017,8,15,17,30,534.0,94.0,5.1,34.0,284.0,477.49,370.14
2017,8,15,17,45,461.5,86.5,5.05,33.5,230.0,392.95,305.13
2017,8,15,18,0,389.0,79.0,5.0,33.0,176.0,321.19,248.26
2017,8,15,18,15,302.5,64.5,4.85,32.5,128.0,241.27,183.54
2017,8,15,18,30,216.0,50.0,4.7,32.0,80.0,170.87,125.24
2017,8,15,18,45,116.5,30.5,4.55,31.5,45.5,90.61,55.58
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,15.35,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,11.0,17.5,3.55,26.5,18.5,15.13,0.0
2017,8,16,6,30,22.0,35.0,3.8,27.0,37.0,29.49,17.68
2017,8,16,6,45,62.5,58.5,4.1,27.5,70.5,46.76,33.34
2017,8,16,7,0,103.0,82.0,4.4,28.0,104.0,64.25,48.57
2017,8,16,7,15,146.5,101.0,4.55,28.5,142.5,78.48,60.75
2017,8,16,7,30,190.0,120.0,4.7,29.0,181.0,88.41,69.0
2017,8,16,7,45,236.0,140.5,4.9,29.5,230.5,101.69,79.8
2017,8,16,8,0,282.0,161.0,5.1,30.0,280.0,114.42,89.91
2017,8,16,8,15,280.0,187.0,5.1,30.0,319.0,142.35,101.45
2017,8,16,8,30,278.0,213.0,5.1,30.0,358.0,182.85,127.52
2017,8,16,8,45,321.5,228.5,5.1,30.5,413.5,224.09,156.16
2017,8,16,9,0,365.0,244.0,5.1,31.0,469.0,270.75,190.98
2017,8,16,9,15,409.5,250.5,5.05,31.5,522.0,312.17,222.89
2017,8,16,9,30,454.0,257.0,5.0,32.0,575.0,363.25,262.41
2017,8,16,9,45,429.5,286.5,4.95,32.5,602.0,408.2,297.82
2017,8,16,10,0,405.0,316.0,4.9,33.0,629.0,450.19,329.74
2017,8,16,10,15,447.0,316.5,4.9,33.5,677.5,501.58,367.61
2017,8,16,10,30,489.0,317.0,4.9,34.0,726.0,556.59,407.4
2017,8,16,10,45,447.5,346.0,4.9,34.5,730.5,585.21,427.01
2017,8,16,11,0,406.0,375.0,4.9,35.0,735.0,609.16,442.67
2017,8,16,11,15,440.5,354.0,4.9,35.0,753.5,642.28,466.8
2017,8,16,11,30,475.0,333.0,4.9,35.0,772.0,676.3,491.35
2017,8,16,11,45,659.5,240.0,4.9,35.5,859.5,767.88,557.04
2017,8,16,12,0,844.0,147.0,4.9,36.0,947.0,856.21,616.29
2017,8,16,12,15,845.0,147.0,4.9,36.0,952.5,886.64,635.66
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,914.16,653.41
2017,8,16,12,45,848.0,145.0,4.9,36.5,956.0,937.78,667.23
2017,8,16,13,0,850.0,143.0,4.9,37.0,954.0,958.24,679.0
2017,8,16,13,15,847.5,142.5,4.9,37.0,942.5,972.42,688.24
2017,8,16,13,30,845.0,142.0,4.9,37.0,931.0,983.08,695.36
2017,8,16,13,45,842.5,139.0,4.95,37.0,912.0,987.7,699.14
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,988.62,700.73
2017,8,16,14,15,833.0,134.5,5.0,37.0,866.0,982.85,697.81
2017,8,16,14,30,826.0,133.0,5.0,37.0,839.0,973.49,692.74
2017,8,16,14,45,818.0,130.0,5.0,37.0,805.5,968.92,690.92
2017,8,16,15,0,810.0,127.0,5.0,37.0,772.0,949.79,679.75
2017,8,16,15,15,797.5,124.5,5.0,36.5,731.5,923.56,665.51
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,894.36,649.25
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,856.43,625.97
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,816.31,601.02
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,770.04,572.5
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,726.35,545.31
2017,8,16,16,45,669.0,105.0,5.1,35.0,444.0,668.4,506.31
2017,8,16,17,0,635.0,101.0,5.1,35.0,390.0,610.77,466.59
2017,8,16,17,15,593.5,94.5,5.0,34.5,336.0,545.75,420.04
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,482.6,373.41
2017,8,16,17,45,490.0,79.5,4.8,33.5,228.5,407.27,315.84
2017,8,16,18,0,428.0,71.0,4.7,33.0,175.0,332.79,257.04
2017,8,16,18,15,338.5,58.5,4.55,32.5,127.5,251.59,191.2
2017,8,16,18,30,249.0,46.0,4.4,32.0,80.0,180.29,131.89
2017,8,16,18,45,136.0,28.0,4.25,31.5,45.5,102.11,61.2
2017,8,16,19,0,23.0,10.0,4.1,31.0,11.0,16.32,0.0
2017,8,16,19,15,11.5,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,27.5,18.0,2.6,26.0,21.0,15.14,0.0
2017,8,17,6,30,55.0,36.0,2.8,26.0,42.0,29.52,17.67
2017,8,17,6,45,130.0,57.0,3.0,26.5,81.0,44.54,31.62
2017,8,17,7,0,205.0,78.0,3.2,27.0,120.0,59.95,45.14
2017,8,17,7,15,268.5,91.5,3.35,27.0,165.0,69.75,53.75
2017,8,17,7,30,332.0,105.0,3.5,27.0,210.0,75.04,58.28
2017,8,17,7,45,314.0,131.5,3.65,27.5,246.5,96.41,76.01
2017,8,17,8,0,296.0,158.0,3.8,28.0,283.0,112.67,89.13
2017,8,17,8,15,345.5,173.0,3.85,28.5,338.5,136.42,95.79
2017,8,17,8,30,395.0,188.0,3.9,29.0,394.0,172.92,115.45
2017,8,17,8,45,384.0,214.5,4.0,29.5,432.0,225.48,155.04
2017,8,17,9,0,373.0,241.0,4.1,30.0,470.0,271.0,191.27
2017,8,17,9,15,419.0,246.5,4.1,30.5,523.0,312.68,223.42
2017,8,17,9,30,465.0,252.0,4.1,31.0,576.0,364.14,263.28
2017,8,17,9,45,636.0,188.0,4.15,31.5,661.5,417.47,303.55
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,489.23,358.38
2017,8,17,10,15,609.0,234.0,4.15,32.0,717.5,521.71,383.98
2017,8,17,10,30,411.0,344.0,4.1,32.0,688.0,533.78,392.29
2017,8,17,10,45,629.5,236.5,4.1,32.5,784.0,610.33,449.56
2017,8,17,11,0,848.0,129.0,4.1,33.0,880.0,699.35,515.03
2017,8,17,11,15,853.0,130.0,4.05,33.5,901.5,744.27,545.45
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,787.07,572.4
2017,8,17,11,45,678.5,261.5,4.0,34.5,894.0,803.76,579.23
2017,8,17,12,0,499.0,392.0,4.0,35.0,865.0,799.19,570.11
2017,8,17,12,15,493.0,398.0,3.9,35.0,867.5,822.79,585.3
2017,8,17,12,30,487.0,404.0,3.8,35.0,870.0,844.22,598.73
2017,8,17,12,45,532.0,360.0,3.75,35.5,867.5,864.64,612.34
2017,8,17,13,0,577.0,316.0,3.7,36.0,865.0,882.65,624.39
2017,8,17,13,15,577.5,310.5,3.6,36.0,854.5,892.71,630.74
2017,8,17,13,30,578.0,305.0,3.5,36.0,844.0,899.92,635.33
2017,8,17,13,45,596.0,288.5,3.45,36.0,834.0,912.77,644.39
2017,8,17,14,0,614.0,272.0,3.4,36.0,824.0,921.57,650.92
2017,8,17,14,15,579.0,291.0,3.3,36.0,799.0,906.23,640.18
2017,8,17,14,30,544.0,310.0,3.2,36.0,774.0,891.88,630.21
2017,8,17,14,45,572.5,270.5,3.15,36.5,741.0,877.24,621.72
2017,8,17,15,0,601.0,231.0,3.1,37.0,708.0,864.18,614.2
2017,8,17,15,15,680.0,183.5,3.0,36.5,696.0,882.18,628.64
2017,8,17,15,30,759.0,136.0,2.9,36.0,684.0,886.07,633.13
2017,8,17,15,45,742.5,131.5,2.85,36.0,638.0,848.77,610.14
2017,8,17,16,0,726.0,127.0,2.8,36.0,592.0,813.92,588.94
2017,8,17,16,15,690.0,125.5,2.65,35.5,538.0,759.18,554.85
2017,8,17,16,30,654.0,124.0,2.5,35.0,484.0,704.08,520.04
2017,8,17,16,45,638.0,112.5,2.4,35.0,433.5,653.25,486.74
2017,8,17,17,0,622.0,101.0,2.3,35.0,383.0,601.39,451.75
2017,8,17,17,15,576.5,97.0,2.0,34.5,330.5,536.96,406.03
2017,8,17,17,30,531.0,93.0,1.7,34.0,278.0,474.64,360.55
2017,8,17,17,45,469.0,83.5,1.45,33.5,225.0,394.14,300.52
2017,8,17,18,0,407.0,74.0,1.2,33.0,172.0,325.26,247.05
2017,8,17,18,15,316.5,60.5,1.3,32.0,124.5,243.6,183.22
2017,8,17,18,30,226.0,47.0,1.4,31.0,77.0,172.02,125.07
2017,8,17,18,45,113.0,28.0,1.55,30.5,43.0,84.96,48.0
2017,8,17,19,0,0.0,9.0,1.7,30.0,9.0,8.19,0.0
2017,8,17,19,15,0.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.3,25.5,26.0,13.82,0.0
2017,8,18,6,30,181.0,35.0,2.5,26.0,52.0,27.28,15.78
2017,8,18,6,45,290.5,48.5,2.75,26.5,98.5,37.21,25.49
2017,8,18,7,0,400.0,62.0,3.0,27.0,145.0,46.86,34.1
2017,8,18,7,15,469.0,71.5,3.1,27.5,197.5,53.9,40.24
2017,8,18,7,30,538.0,81.0,3.2,28.0,250.0,59.18,44.67
2017,8,18,7,45,596.0,85.0,3.3,28.5,307.0,59.88,45.08
2017,8,18,8,0,654.0,89.0,3.4,29.0,364.0,60.68,45.5
2017,8,18,8,15,686.0,94.5,3.35,29.5,418.5,88.54,50.0
2017,8,18,8,30,718.0,100.0,3.3,30.0,473.0,143.35,79.1
2017,8,18,8,45,749.0,101.0,3.3,30.5,526.5,203.4,122.58
2017,8,18,9,0,780.0,102.0,3.3,31.0,580.0,261.3,169.05
2017,8,18,9,15,797.0,105.0,3.25,31.5,627.5,319.84,217.94
2017,8,18,9,30,814.0,108.0,3.2,32.0,675.0,379.55,267.3
2017,8,18,9,45,830.0,109.0,3.2,32.5,718.5,441.6,317.19
2017,8,18,10,0,846.0,110.0,3.2,33.0,762.0,499.74,362.77
2017,8,18,10,15,855.5,112.0,3.1,33.5,798.5,555.33,404.79
2017,8,18,10,30,865.0,114.0,3.0,34.0,835.0,610.05,444.6
2017,8,18,10,45,873.0,114.5,2.95,34.5,864.5,661.43,480.89
2017,8,18,11,0,881.0,115.0,2.9,35.0,894.0,711.26,514.93
2017,8,18,11,15,885.5,116.0,2.8,35.0,916.0,757.22,545.68
2017,8,18,11,30,890.0,117.0,2.7,35.0,938.0,800.9,573.09
2017,8,18,11,45,886.5,122.5,2.65,35.5,950.0,839.64,596.01
2017,8,18,12,0,883.0,128.0,2.6,36.0,962.0,875.27,616.64
2017,8,18,12,15,883.5,128.0,2.55,36.0,967.5,906.28,635.42
2017,8,18,12,30,884.0,128.0,2.5,36.0,973.0,934.19,652.19
2017,8,18,12,45,883.0,128.0,2.45,36.5,969.5,957.47,664.65
2017,8,18,13,0,882.0,128.0,2.4,37.0,966.0,977.34,674.98
2017,8,18,13,15,879.5,127.5,2.35,37.0,954.5,991.75,683.41
2017,8,18,13,30,877.0,127.0,2.3,37.0,943.0,1002.49,689.71
2017,8,18,13,45,871.5,126.5,2.25,37.5,923.0,1006.51,690.61
2017,8,18,14,0,866.0,126.0,2.2,38.0,903.0,1006.75,689.4
2017,8,18,14,15,859.5,124.5,2.15,38.0,875.5,1001.21,686.3
2017,8,18,14,30,853.0,123.0,2.1,38.0,848.0,991.96,681.14
2017,8,18,14,45,842.5,121.5,2.1,38.0,813.0,975.13,672.05
2017,8,18,15,0,832.0,120.0,2.1,38.0,778.0,954.89,661.01
2017,8,18,15,15,819.5,117.5,2.1,37.5,737.0,938.34,653.71
2017,8,18,15,30,807.0,115.0,2.1,37.0,696.0,908.5,638.08
2017,8,18,15,45,790.5,112.0,2.1,37.0,649.5,871.59,616.64
2017,8,18,16,0,774.0,109.0,2.1,37.0,603.0,832.28,593.52
2017,8,18,16,15,752.0,105.0,2.1,36.5,552.0,784.99,566.11
2017,8,18,16,30,730.0,101.0,2.1,36.0,501.0,736.25,537.19
2017,8,18,16,45,701.5,96.5,2.15,36.0,447.5,684.25,504.59
2017,8,18,17,0,673.0,92.0,2.2,36.0,394.0,628.69,468.71
2017,8,18,17,15,632.0,85.5,1.95,35.0,339.0,562.25,423.58
2017,8,18,17,30,591.0,79.0,1.7,34.0,284.0,497.64,377.77
2017,8,18,17,45,534.0,71.0,1.45,33.5,230.0,424.0,322.74
2017,8,18,18,0,477.0,63.0,1.2,33.0,176.0,354.77,268.95
2017,8,18,18,15,386.5,52.0,1.2,32.0,127.0,270.79,203.19
2017,8,18,18,30,296.0,41.0,1.2,31.0,78.0,194.51,140.95
2017,8,18,18,45,166.5,25.0,1.3,30.5,44.0,107.8,58.41
2017,8,18,19,0,37.0,9.0,1.4,30.0,10.0,19.76,0.0
2017,8,18,19,15,18.5,4.5,1.65,30.0,5.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,15.46,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,26.53,15.05
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,34.99,23.62
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,44.2,31.84
2017,8,19,7,15,502.0,66.0,2.6,27.5,199.5,49.51,36.52
2017,8,19,7,30,569.0,75.0,2.6,28.0,253.0,54.6,40.8
2017,8,19,7,45,628.0,77.5,2.65,28.5,310.5,54.48,40.54
2017,8,19,8,0,687.0,80.0,2.7,29.0,368.0,54.54,40.37
2017,8,19,8,15,718.0,85.0,2.65,29.5,422.5,89.1,49.52
2017,8,19,8,30,749.0,90.0,2.6,30.0,477.0,145.03,79.08
2017,8,19,8,45,774.5,92.0,2.6,31.0,530.0,201.37,119.61
2017,8,19,9,0,800.0,94.0,2.6,32.0,583.0,260.42,166.81
2017,8,19,9,15,816.5,97.0,2.5,32.5,631.0,320.05,216.28
2017,8,19,9,30,833.0,100.0,2.4,33.0,679.0,385.21,269.16
2017,8,19,9,45,847.0,101.5,2.3,33.5,722.0,443.66,315.81
2017,8,19,10,0,861.0,103.0,2.2,34.0,765.0,502.2,360.84
2017,8,19,10,15,870.0,105.0,2.1,34.5,801.5,558.35,402.42
2017,8,19,10,30,879.0,107.0,2.0,35.0,838.0,613.53,441.63
2017,8,19,10,45,886.0,108.0,1.95,35.5,868.0,665.38,477.31
2017,8,19,11,0,893.0,109.0,1.9,36.0,898.0,715.57,510.62
2017,8,19,11,15,897.5,110.0,1.9,36.5,919.5,762.04,540.01
2017,8,19,11,30,902.0,111.0,1.9,37.0,941.0,806.2,566.31
2017,8,19,11,45,909.5,108.0,1.9,37.5,956.0,846.69,589.92
2017,8,19,12,0,917.0,105.0,1.9,38.0,971.0,884.64,611.65
2017,8,19,12,15,917.5,105.5,1.95,38.0,976.0,916.93,631.5
2017,8,19,12,30,918.0,106.0,2.0,38.0,981.0,945.97,649.38
2017,8,19,12,45,917.5,105.5,2.1,38.0,977.5,969.73,664.62
2017,8,19,13,0,917.0,105.0,2.2,38.0,974.0,989.94,677.83
2017,8,19,13,15,914.5,104.5,2.25,38.0,962.5,1004.52,687.24
2017,8,19,13,30,912.0,104.0,2.3,38.0,951.0,1015.28,694.52
2017,8,19,13,45,908.0,103.0,2.4,38.5,931.0,1020.16,697.44
2017,8,19,14,0,904.0,102.0,2.5,39.0,911.0,1021.12,698.15
2017,8,19,14,15,898.0,100.5,2.55,39.0,883.0,1015.63,696.1
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,1006.28,691.88
2017,8,19,14,45,873.0,103.5,2.65,39.0,818.0,986.85,681.6
2017,8,19,15,0,854.0,108.0,2.7,39.0,781.0,964.18,669.43
2017,8,19,15,15,842.0,106.0,2.75,38.5,740.0,938.11,656.52
2017,8,19,15,30,830.0,104.0,2.8,38.0,699.0,908.97,641.58
2017,8,19,15,45,815.0,101.0,2.85,38.0,652.0,881.85,626.48
2017,8,19,16,0,800.0,98.0,2.9,38.0,605.0,843.09,603.7
2017,8,19,16,15,779.0,94.5,2.9,37.5,554.0,796.32,576.35
2017,8,19,16,30,758.0,91.0,2.9,37.0,503.0,747.99,547.44
2017,8,19,16,45,730.0,86.5,2.95,37.0,449.0,691.76,511.59
2017,8,19,17,0,702.0,82.0,3.0,37.0,395.0,635.2,474.66
2017,8,19,17,15,662.5,76.5,2.7,36.0,340.0,572.55,432.52
2017,8,19,17,30,623.0,71.0,2.4,35.0,285.0,508.73,387.01
2017,8,19,17,45,564.5,64.0,2.15,34.5,230.5,433.86,330.86
2017,8,19,18,0,506.0,57.0,1.9,34.0,176.0,363.59,276.01
2017,8,19,18,15,415.5,47.0,1.9,33.0,126.5,279.34,209.49
2017,8,19,18,30,325.0,37.0,1.9,32.0,77.0,204.59,147.69
2017,8,19,18,45,162.5,18.5,1.95,31.5,38.5,99.34,48.94
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,109.5,16.0,1.7,24.5,26.0,14.55,0.0
2017,8,20,6,30,219.0,32.0,1.9,25.0,52.0,25.02,13.8
2017,8,20,6,45,334.5,43.5,2.1,25.5,99.0,34.6,23.38
2017,8,20,7,0,450.0,55.0,2.3,26.0,146.0,42.59,30.61
2017,8,20,7,15,516.5,63.5,2.3,26.5,199.5,47.58,35.04
2017,8,20,7,30,583.0,72.0,2.3,27.0,253.0,52.38,39.1
2017,8,20,7,45,637.0,75.5,2.35,28.0,310.0,53.11,39.48
2017,8,20,8,0,691.0,79.0,2.4,29.0,367.0,53.93,39.86
2017,8,20,8,15,721.5,83.5,2.35,29.5,421.5,88.71,48.89
2017,8,20,8,30,752.0,88.0,2.3,30.0,476.0,144.49,78.45
2017,8,20,8,45,777.5,90.0,2.3,31.0,529.0,201.09,119.25
2017,8,20,9,0,803.0,92.0,2.3,32.0,582.0,260.4,166.64
2017,8,20,9,15,819.5,95.0,2.25,32.5,629.5,320.28,216.27
2017,8,20,9,30,836.0,98.0,2.2,33.0,677.0,385.66,269.3
2017,8,20,9,45,849.0,100.0,2.15,33.5,720.0,444.31,316.09
2017,8,20,10,0,862.0,102.0,2.1,34.0,763.0,502.96,361.22
2017,8,20,10,15,871.0,103.5,2.15,34.5,799.5,558.78,403.05
2017,8,20,10,30,880.0,105.0,2.2,35.0,836.0,613.62,442.73
2017,8,20,10,45,886.5,106.0,2.25,35.5,865.5,665.22,478.92
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,715.1,512.86
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,761.57,543.87
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,805.74,572.07
2017,8,20,11,45,894.5,117.0,2.45,36.5,949.5,843.92,595.0
2017,8,20,12,0,887.0,125.0,2.5,37.0,961.0,878.67,615.57
2017,8,20,12,15,888.0,125.5,2.55,37.0,966.0,910.67,635.62
2017,8,20,12,30,889.0,126.0,2.6,37.0,971.0,939.57,653.72
2017,8,20,12,45,889.0,125.0,2.65,37.5,968.0,962.89,667.0
2017,8,20,13,0,889.0,124.0,2.7,38.0,965.0,982.78,678.22
2017,8,20,13,15,886.5,123.5,2.75,38.0,953.5,997.15,687.56
2017,8,20,13,30,884.0,123.0,2.8,38.0,942.0,1007.81,694.8
2017,8,20,13,45,880.0,122.0,2.85,38.0,922.5,1012.71,698.66
2017,8,20,14,0,876.0,121.0,2.9,38.0,903.0,1013.78,700.37
2017,8,20,14,15,869.5,119.5,2.9,38.0,875.0,1008.03,697.64
2017,8,20,14,30,863.0,118.0,2.9,38.0,847.0,998.53,692.78
2017,8,20,14,45,853.0,116.5,2.95,38.0,812.0,981.89,684.03
2017,8,20,15,0,843.0,115.0,3.0,38.0,777.0,961.78,673.24
2017,8,20,15,15,830.5,112.5,3.0,38.0,735.5,934.88,657.84
2017,8,20,15,30,818.0,110.0,3.0,38.0,694.0,914.38,646.56
2017,8,20,15,45,802.0,107.0,3.05,38.0,647.5,877.46,625.02
2017,8,20,16,0,786.0,104.0,3.1,38.0,601.0,838.1,601.77
2017,8,20,16,15,764.5,100.0,3.1,37.5,550.0,790.68,573.83
2017,8,20,16,30,743.0,96.0,3.1,37.0,499.0,741.76,544.34
2017,8,20,16,45,712.5,92.0,3.15,37.0,444.5,687.86,509.87
2017,8,20,17,0,682.0,88.0,3.2,37.0,390.0,630.85,472.42
2017,8,20,17,15,641.5,82.0,2.9,36.0,334.5,564.85,427.42
2017,8,20,17,30,601.0,76.0,2.6,35.0,279.0,500.63,381.49
2017,8,20,17,45,539.0,68.5,2.3,34.5,225.0,424.05,323.76
2017,8,20,18,0,477.0,61.0,2.0,34.0,171.0,352.39,267.65
2017,8,20,18,15,385.0,49.5,2.0,33.0,122.0,267.19,200.27
2017,8,20,18,30,293.0,38.0,2.0,32.0,73.0,191.73,137.85
2017,8,20,18,45,146.5,19.0,2.05,31.5,36.5,89.99,38.76
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
