Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,89.5,12.0,2.3,19.5,18.5,10.91,0.0
2017,8,31,6,30,179.0,24.0,2.6,20.0,37.0,18.85,6.34
2017,8,31,6,45,286.5,39.5,2.9,20.5,81.5,30.61,20.17
2017,8,31,7,0,394.0,55.0,3.2,21.0,126.0,43.44,31.85
2017,8,31,7,15,466.0,65.5,3.05,21.5,179.5,50.01,37.85
2017,8,31,7,30,538.0,76.0,2.9,22.0,233.0,56.32,43.36
2017,8,31,7,45,582.5,85.0,2.8,23.0,288.0,60.96,47.14
2017,8,31,8,0,627.0,94.0,2.7,24.0,343.0,65.34,50.55
2017,8,31,8,15,661.5,100.0,2.7,24.5,398.0,101.03,58.59
2017,8,31,8,30,696.0,106.0,2.7,25.0,453.0,156.13,91.1
2017,8,31,8,45,718.0,112.5,2.7,26.0,505.0,213.59,134.71
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,273.45,183.78
2017,8,31,9,15,759.0,123.0,2.7,27.5,605.0,336.71,236.59
2017,8,31,9,30,778.0,127.0,2.7,28.0,653.0,396.65,286.23
2017,8,31,9,45,789.5,132.0,2.7,28.5,695.5,455.41,333.78
2017,8,31,10,0,801.0,137.0,2.7,29.0,738.0,514.2,379.72
2017,8,31,10,15,812.0,139.5,2.65,29.0,774.5,570.32,422.89
2017,8,31,10,30,823.0,142.0,2.6,29.0,811.0,625.87,464.28
2017,8,31,10,45,829.0,145.0,2.6,29.5,839.5,677.76,501.08
2017,8,31,11,0,835.0,148.0,2.6,30.0,868.0,728.07,535.67
2017,8,31,11,15,840.5,149.5,2.55,30.0,889.5,774.84,567.77
2017,8,31,11,30,846.0,151.0,2.5,30.0,911.0,819.52,596.53
2017,8,31,11,45,634.5,270.5,2.45,30.0,845.5,794.73,576.06
2017,8,31,12,0,423.0,390.0,2.4,30.0,780.0,749.46,540.58
2017,8,31,12,15,443.0,374.0,2.3,30.0,784.0,773.54,557.14
2017,8,31,12,30,463.0,358.0,2.2,30.0,788.0,796.34,572.18
2017,8,31,12,45,634.5,270.5,2.15,30.5,857.0,893.88,638.61
2017,8,31,13,0,806.0,183.0,2.1,31.0,926.0,984.57,694.88
2017,8,31,13,15,612.5,281.5,2.0,31.0,841.5,916.09,648.37
2017,8,31,13,30,419.0,380.0,1.9,31.0,757.0,830.77,588.52
2017,8,31,13,45,359.5,394.5,1.85,31.0,713.0,780.96,555.91
2017,8,31,14,0,300.0,409.0,1.8,31.0,669.0,741.81,529.3
2017,8,31,14,15,192.5,396.5,1.7,31.0,561.5,606.97,437.61
2017,8,31,14,30,85.0,384.0,1.6,31.0,454.0,470.6,342.17
2017,8,31,14,45,184.0,365.0,1.55,31.0,506.5,568.74,414.38
2017,8,31,15,0,283.0,346.0,1.5,31.0,559.0,663.71,481.02
2017,8,31,15,15,277.0,325.5,1.45,31.0,524.0,633.34,460.62
2017,8,31,15,30,271.0,305.0,1.4,31.0,489.0,601.67,440.28
2017,8,31,15,45,485.0,220.0,1.35,31.0,520.5,715.06,523.75
2017,8,31,16,0,699.0,135.0,1.3,31.0,552.0,804.28,585.44
2017,8,31,16,15,672.0,129.0,1.2,30.5,500.0,751.68,551.68
2017,8,31,16,30,645.0,123.0,1.1,30.0,448.0,698.25,518.23
2017,8,31,16,45,612.5,115.0,1.05,30.0,394.0,637.81,478.69
2017,8,31,17,0,580.0,107.0,1.0,30.0,340.0,577.78,437.47
2017,8,31,17,15,530.5,97.5,0.95,29.5,285.5,505.18,386.51
2017,8,31,17,30,481.0,88.0,0.9,29.0,231.0,431.02,332.42
2017,8,31,17,45,413.0,75.0,0.85,28.5,178.5,351.52,271.72
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,278.53,213.43
2017,8,31,18,15,245.5,44.5,0.85,27.5,82.0,191.93,142.8
2017,8,31,18,30,146.0,27.0,0.9,27.0,38.0,113.73,67.26
2017,8,31,18,45,73.0,13.5,0.95,26.5,19.0,38.47,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,12.0,1.35,19.5,15.5,10.91,0.0
2017,9,1,6,30,103.0,24.0,1.6,20.0,31.0,18.78,5.76
2017,9,1,6,45,194.5,44.5,1.85,21.0,74.0,34.33,23.22
2017,9,1,7,0,286.0,65.0,2.1,22.0,117.0,49.3,36.71
2017,9,1,7,15,355.5,80.5,2.0,22.5,168.0,59.85,46.14
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,69.96,54.89
2017,9,1,7,45,477.0,107.5,1.8,23.5,273.5,76.7,60.49
2017,9,1,8,0,529.0,119.0,1.7,24.0,328.0,83.1,65.63
2017,9,1,8,15,566.0,128.0,1.5,25.0,382.5,118.59,74.87
2017,9,1,8,30,603.0,137.0,1.3,26.0,437.0,170.25,105.33
2017,9,1,8,45,631.5,144.0,1.15,27.0,488.5,223.54,144.57
2017,9,1,9,0,660.0,151.0,1.0,28.0,540.0,280.24,189.21
2017,9,1,9,15,681.5,156.5,0.95,28.5,588.0,336.7,234.82
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,395.11,281.06
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,452.18,325.21
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,509.83,368.19
2017,9,1,10,15,744.5,177.0,0.95,30.0,757.5,565.42,409.37
2017,9,1,10,30,757.0,181.0,1.0,30.0,794.0,620.82,449.24
2017,9,1,10,45,766.0,183.5,1.05,30.5,823.5,672.14,484.36
2017,9,1,11,0,775.0,186.0,1.1,31.0,853.0,721.11,516.97
2017,9,1,11,15,781.5,188.0,1.1,31.0,874.5,766.76,547.14
2017,9,1,11,30,788.0,190.0,1.1,31.0,896.0,810.62,575.51
2017,9,1,11,45,793.5,190.0,1.1,31.0,910.0,849.84,599.69
2017,9,1,12,0,799.0,190.0,1.1,31.0,924.0,886.74,622.02
2017,9,1,12,15,459.0,322.0,1.05,31.0,744.0,740.46,522.88
2017,9,1,12,30,119.0,454.0,1.0,31.0,564.0,551.36,390.87
2017,9,1,12,45,119.5,452.0,1.0,31.5,562.5,558.09,396.3
2017,9,1,13,0,120.0,450.0,1.0,32.0,561.0,564.09,399.63
2017,9,1,13,15,116.0,447.0,1.0,32.0,553.0,563.9,399.58
2017,9,1,13,30,112.0,444.0,1.0,32.0,545.0,547.47,388.97
2017,9,1,13,45,115.5,431.0,1.05,32.0,533.0,558.11,397.0
2017,9,1,14,0,119.0,418.0,1.1,32.0,521.0,552.48,394.15
2017,9,1,14,15,161.5,407.0,1.15,32.0,541.5,587.58,419.95
2017,9,1,14,30,204.0,396.0,1.2,32.0,562.0,621.5,444.57
2017,9,1,14,45,480.5,279.5,1.25,32.0,646.5,806.58,574.28
2017,9,1,15,0,757.0,163.0,1.3,32.0,731.0,954.43,670.9
2017,9,1,15,15,741.5,158.5,1.3,31.5,688.5,922.72,652.25
2017,9,1,15,30,726.0,154.0,1.3,31.0,646.0,888.3,633.86
2017,9,1,15,45,708.0,148.0,1.35,31.0,598.5,847.4,610.47
2017,9,1,16,0,690.0,142.0,1.4,31.0,551.0,804.44,585.4
2017,9,1,16,15,663.0,135.5,1.35,30.5,499.0,751.44,553.25
2017,9,1,16,30,636.0,129.0,1.3,30.0,447.0,697.62,519.9
2017,9,1,16,45,602.0,120.5,1.3,30.0,392.5,635.66,479.17
2017,9,1,17,0,568.0,112.0,1.3,30.0,338.0,574.22,436.98
2017,9,1,17,15,518.0,101.5,1.25,29.0,283.0,495.46,381.99
2017,9,1,17,30,468.0,91.0,1.2,28.0,228.0,426.39,331.56
2017,9,1,17,45,399.5,77.0,1.15,27.5,176.0,346.14,269.5
2017,9,1,18,0,331.0,63.0,1.1,27.0,124.0,272.49,210.04
2017,9,1,18,15,232.5,44.5,1.1,26.0,79.5,186.12,139.03
2017,9,1,18,30,134.0,26.0,1.1,25.0,35.0,106.29,58.66
2017,9,1,18,45,67.0,13.0,1.15,24.5,17.5,35.8,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,12.0,1.45,20.5,15.5,10.91,0.0
2017,9,2,6,30,109.0,24.0,1.7,21.0,31.0,18.8,5.1
2017,9,2,6,45,207.0,43.5,2.0,21.5,74.0,33.61,22.5
2017,9,2,7,0,305.0,63.0,2.3,22.0,117.0,47.87,35.46
2017,9,2,7,15,376.5,77.0,2.15,22.5,168.5,57.38,44.01
2017,9,2,7,30,448.0,91.0,2.0,23.0,220.0,66.51,51.93
2017,9,2,7,45,500.0,101.5,1.9,24.0,274.5,72.66,56.93
2017,9,2,8,0,552.0,112.0,1.8,25.0,329.0,79.13,62.01
2017,9,2,8,15,588.5,120.0,1.75,25.5,383.0,114.3,70.46
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,166.68,101.72
2017,9,2,8,45,651.0,135.0,1.7,27.0,488.5,220.99,142.3
2017,9,2,9,0,677.0,142.0,1.7,28.0,540.0,278.34,188.28
2017,9,2,9,15,697.5,147.0,1.65,28.5,587.5,335.13,234.91
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,393.71,282.12
2017,9,2,9,45,730.5,158.0,1.6,29.5,676.5,451.16,327.38
2017,9,2,10,0,743.0,164.0,1.6,30.0,718.0,508.93,371.28
2017,9,2,10,15,754.5,167.5,1.55,30.0,754.0,564.07,412.38
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,619.52,452.31
2017,9,2,10,45,772.0,175.0,1.5,30.5,818.5,669.67,486.74
2017,9,2,11,0,778.0,179.0,1.5,31.0,847.0,718.41,519.17
2017,9,2,11,15,783.5,181.0,1.5,31.0,868.0,763.38,549.34
2017,9,2,11,30,789.0,183.0,1.5,31.0,889.0,806.45,577.65
2017,9,2,11,45,784.5,189.5,1.5,31.5,899.5,843.22,599.26
2017,9,2,12,0,780.0,196.0,1.5,32.0,910.0,877.07,618.8
2017,9,2,12,15,781.0,196.5,1.5,32.0,914.5,907.28,637.21
2017,9,2,12,30,782.0,197.0,1.5,32.0,919.0,934.6,653.79
2017,9,2,12,45,779.0,197.5,1.55,32.0,914.0,955.05,666.83
2017,9,2,13,0,776.0,198.0,1.6,32.0,909.0,972.14,677.96
2017,9,2,13,15,772.5,196.5,1.6,32.0,896.5,983.36,684.97
2017,9,2,13,30,769.0,195.0,1.6,32.0,884.0,991.02,689.98
2017,9,2,13,45,762.5,193.5,1.65,32.0,862.5,1000.44,696.93
2017,9,2,14,0,756.0,192.0,1.7,32.0,841.0,998.12,696.81
2017,9,2,14,15,747.0,189.0,1.7,32.0,812.0,988.06,691.53
2017,9,2,14,30,738.0,186.0,1.7,32.0,783.0,974.52,684.31
2017,9,2,14,45,708.5,191.5,1.75,32.0,744.0,946.5,668.8
2017,9,2,15,0,679.0,197.0,1.8,32.0,705.0,915.69,651.58
2017,9,2,15,15,662.0,191.5,1.75,31.5,662.5,882.77,633.1
2017,9,2,15,30,645.0,186.0,1.7,31.0,620.0,847.39,612.89
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,803.55,586.21
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,758.04,558.08
2017,9,2,16,15,604.5,146.0,1.6,30.5,474.5,713.07,530.22
2017,9,2,16,30,607.0,121.0,1.5,30.0,423.0,664.76,499.5
2017,9,2,16,45,535.5,127.0,1.4,30.0,370.0,584.31,443.6
2017,9,2,17,0,464.0,133.0,1.3,30.0,317.0,516.58,394.76
2017,9,2,17,15,416.5,118.5,1.2,29.0,264.0,446.09,344.64
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,378.97,294.91
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,301.37,234.55
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,220.17,169.41
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,142.81,105.4
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,68.53,31.93
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,24.2,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,25.5,10.0,1.1,21.5,12.0,9.1,0.0
2017,9,3,6,30,51.0,20.0,1.3,22.0,24.0,16.4,3.07
2017,9,3,6,45,120.5,45.5,1.5,22.5,64.0,35.95,24.3
2017,9,3,7,0,190.0,71.0,1.7,23.0,104.0,54.76,41.14
2017,9,3,7,15,233.0,93.5,1.5,23.5,149.5,70.8,55.26
2017,9,3,7,30,276.0,116.0,1.3,24.0,195.0,86.26,68.5
2017,9,3,7,45,360.0,118.5,1.1,25.0,245.5,83.92,66.17
2017,9,3,8,0,444.0,121.0,0.9,26.0,296.0,84.02,65.8
2017,9,3,8,15,479.5,134.5,0.9,26.5,349.0,119.34,76.9
2017,9,3,8,30,515.0,148.0,0.9,27.0,402.0,169.13,107.42
2017,9,3,8,45,500.5,172.0,0.95,27.5,441.5,222.03,148.31
2017,9,3,9,0,486.0,196.0,1.0,28.0,481.0,273.28,189.88
2017,9,3,9,15,502.0,208.5,1.05,28.5,525.0,323.43,229.77
2017,9,3,9,30,518.0,221.0,1.1,29.0,569.0,375.17,270.3
2017,9,3,9,45,456.5,265.5,1.15,29.5,586.5,420.19,305.45
2017,9,3,10,0,395.0,310.0,1.2,30.0,604.0,458.52,333.92
2017,9,3,10,15,377.0,333.0,1.2,30.0,625.0,495.24,360.57
2017,9,3,10,30,359.0,356.0,1.2,30.0,646.0,529.72,384.83
2017,9,3,10,45,339.0,377.5,1.3,30.5,659.0,559.43,404.94
2017,9,3,11,0,319.0,399.0,1.4,31.0,672.0,586.81,422.97
2017,9,3,11,15,389.0,380.5,1.45,31.0,722.0,643.97,463.1
2017,9,3,11,30,459.0,362.0,1.5,31.0,772.0,710.49,508.63
2017,9,3,11,45,474.0,367.5,1.55,31.0,796.0,752.91,536.57
2017,9,3,12,0,489.0,373.0,1.6,31.0,820.0,794.86,564.11
2017,9,3,12,15,491.0,375.5,1.65,31.0,826.5,821.56,581.52
2017,9,3,12,30,493.0,378.0,1.7,31.0,833.0,846.37,597.78
2017,9,3,12,45,493.5,375.0,1.75,31.0,828.5,862.44,608.59
2017,9,3,13,0,494.0,372.0,1.8,31.0,824.0,876.1,617.98
2017,9,3,13,15,501.0,362.5,1.85,31.0,815.0,887.3,626.17
2017,9,3,13,30,508.0,353.0,1.9,31.0,806.0,895.93,632.84
2017,9,3,13,45,491.5,344.0,1.95,31.0,774.0,878.66,622.76
2017,9,3,14,0,475.0,335.0,2.0,31.0,742.0,858.49,611.05
2017,9,3,14,15,480.0,319.0,2.0,31.0,718.0,850.18,607.12
2017,9,3,14,30,485.0,303.0,2.0,31.0,694.0,839.08,601.36
2017,9,3,14,45,459.5,297.0,2.0,31.0,654.0,805.36,580.12
2017,9,3,15,0,434.0,291.0,2.0,31.0,614.0,769.86,557.73
2017,9,3,15,15,434.5,273.0,2.0,30.5,580.0,745.28,544.33
2017,9,3,15,30,435.0,255.0,2.0,30.0,546.0,718.38,529.12
2017,9,3,15,45,496.5,213.0,2.0,30.0,521.5,718.78,533.03
2017,9,3,16,0,558.0,171.0,2.0,30.0,497.0,712.14,531.94
2017,9,3,16,15,497.5,178.0,1.9,29.5,448.5,650.94,490.19
2017,9,3,16,30,437.0,185.0,1.8,29.0,400.0,591.68,449.31
2017,9,3,16,45,409.5,167.0,1.75,29.0,349.0,532.9,408.32
2017,9,3,17,0,382.0,149.0,1.7,29.0,298.0,474.88,366.77
2017,9,3,17,15,338.0,131.0,1.55,28.5,247.0,394.32,307.43
2017,9,3,17,30,294.0,113.0,1.4,28.0,196.0,330.76,258.83
2017,9,3,17,45,239.5,90.5,1.25,27.5,148.5,258.92,202.03
2017,9,3,18,0,185.0,68.0,1.1,27.0,101.0,192.17,147.55
2017,9,3,18,15,112.5,44.0,1.1,26.5,61.5,119.74,87.37
2017,9,3,18,30,40.0,20.0,1.1,26.0,22.0,41.94,14.06
2017,9,3,18,45,20.0,10.0,1.1,25.5,11.0,16.21,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,28.0,9.5,1.0,20.5,11.5,8.64,0.0
2017,9,4,6,30,56.0,19.0,1.2,21.0,23.0,15.63,2.01
2017,9,4,6,45,129.0,43.5,1.4,21.5,63.5,34.51,23.16
2017,9,4,7,0,202.0,68.0,1.6,22.0,104.0,52.7,39.54
2017,9,4,7,15,264.5,88.5,1.4,22.5,153.5,67.54,52.69
2017,9,4,7,30,327.0,109.0,1.2,23.0,203.0,81.89,65.06
2017,9,4,7,45,381.0,124.0,1.05,24.0,256.0,88.06,69.96
2017,9,4,8,0,435.0,139.0,0.9,25.0,309.0,96.5,76.57
2017,9,4,8,15,473.0,151.0,0.85,25.5,361.5,131.33,86.7
2017,9,4,8,30,511.0,163.0,0.8,26.0,414.0,180.34,116.63
2017,9,4,8,45,547.0,170.0,0.75,27.0,466.0,230.1,152.69
2017,9,4,9,0,583.0,177.0,0.7,28.0,518.0,284.09,194.3
2017,9,4,9,15,605.5,184.0,0.8,28.0,565.0,338.75,238.5
2017,9,4,9,30,628.0,191.0,0.9,28.0,612.0,394.45,283.14
2017,9,4,9,45,647.0,196.0,1.0,28.5,654.0,448.95,325.51
2017,9,4,10,0,666.0,201.0,1.1,29.0,696.0,504.71,367.59
2017,9,4,10,15,679.5,205.5,1.15,29.0,732.0,558.0,407.23
2017,9,4,10,30,693.0,210.0,1.2,29.0,768.0,611.37,445.87
2017,9,4,10,45,705.5,211.5,1.3,29.5,797.5,661.27,480.71
2017,9,4,11,0,718.0,213.0,1.4,30.0,827.0,710.57,514.29
2017,9,4,11,15,725.0,215.0,1.45,30.0,848.0,755.31,544.72
2017,9,4,11,30,732.0,217.0,1.5,30.0,869.0,798.45,573.6
2017,9,4,11,45,770.5,195.0,1.55,30.5,890.0,839.14,599.81
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,883.38,626.64
2017,9,4,12,15,810.5,173.5,1.65,31.0,915.5,914.61,646.27
2017,9,4,12,30,812.0,174.0,1.7,31.0,920.0,942.84,664.15
2017,9,4,12,45,814.0,171.5,1.8,31.0,916.5,965.44,679.2
2017,9,4,13,0,816.0,169.0,1.9,31.0,913.0,984.7,692.32
2017,9,4,13,15,813.0,168.0,1.9,31.0,900.0,997.05,700.1
2017,9,4,13,30,810.0,167.0,1.9,31.0,887.0,1005.74,705.81
2017,9,4,13,45,807.5,163.5,1.95,31.0,866.5,1008.64,708.73
2017,9,4,14,0,805.0,160.0,2.0,31.0,846.0,1007.78,709.54
2017,9,4,14,15,796.5,157.5,2.0,31.0,817.0,998.18,704.5
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,984.96,697.4
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,962.42,685.14
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,943.56,675.3
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,912.18,656.9
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,878.13,636.79
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,838.17,612.66
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,796.04,586.85
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.5,742.79,553.5
2017,9,4,16,30,638.0,120.0,1.9,30.0,432.0,688.76,519.02
2017,9,4,16,45,606.0,111.0,1.8,29.5,378.5,627.61,478.64
2017,9,4,17,0,574.0,102.0,1.7,29.0,325.0,566.9,436.5
2017,9,4,17,15,523.5,92.5,1.55,28.0,270.0,493.79,384.04
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,419.38,328.48
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,338.86,265.18
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,265.01,204.57
2017,9,4,18,15,229.0,37.5,1.2,25.5,70.5,175.71,129.63
2017,9,4,18,30,122.0,20.0,1.2,25.0,28.0,89.47,26.19
2017,9,4,18,45,61.0,10.0,1.2,24.5,14.0,30.74,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,10.01,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,17.27,1.9
2017,9,5,6,45,214.5,40.0,1.55,22.5,71.0,30.98,20.06
2017,9,5,7,0,321.0,58.0,1.8,23.0,113.0,44.21,32.13
2017,9,5,7,15,396.0,70.5,1.75,23.5,164.5,52.75,39.83
2017,9,5,7,30,471.0,83.0,1.7,24.0,216.0,60.97,46.97
2017,9,5,7,45,525.5,91.5,1.7,25.0,271.0,66.38,51.36
2017,9,5,8,0,580.0,100.0,1.7,26.0,326.0,70.17,54.22
2017,9,5,8,15,616.5,107.0,1.65,26.5,380.0,108.38,63.94
2017,9,5,8,30,653.0,114.0,1.6,27.0,434.0,162.02,96.39
2017,9,5,8,45,678.5,120.0,1.55,27.5,485.5,217.38,138.34
2017,9,5,9,0,704.0,126.0,1.5,28.0,537.0,275.63,185.62
2017,9,5,9,15,724.5,130.5,1.35,28.5,584.5,333.71,233.27
2017,9,5,9,30,745.0,135.0,1.2,29.0,632.0,393.49,281.12
2017,9,5,9,45,756.5,140.5,1.05,29.5,673.5,454.51,328.1
2017,9,5,10,0,768.0,146.0,0.9,30.0,715.0,512.05,370.49
2017,9,5,10,15,779.5,149.0,0.75,30.0,751.0,567.24,410.0
2017,9,5,10,30,791.0,152.0,0.6,30.0,787.0,621.98,447.32
2017,9,5,10,45,611.0,250.5,0.45,30.5,751.5,634.25,451.21
2017,9,5,11,0,431.0,349.0,0.3,31.0,716.0,627.34,441.45
2017,9,5,11,15,458.5,352.0,0.35,31.0,751.5,677.22,475.01
2017,9,5,11,30,486.0,355.0,0.4,31.0,787.0,728.13,508.08
2017,9,5,11,45,643.0,266.5,0.45,31.5,846.0,804.69,559.11
2017,9,5,12,0,800.0,178.0,0.5,32.0,905.0,881.49,607.2
2017,9,5,12,15,628.0,279.5,0.6,32.0,851.5,857.9,591.28
2017,9,5,12,30,456.0,381.0,0.7,32.0,798.0,816.97,563.56
2017,9,5,12,45,431.0,386.5,0.85,32.0,779.0,815.83,565.3
2017,9,5,13,0,406.0,392.0,1.0,32.0,760.0,811.58,564.43
2017,9,5,13,15,455.5,371.0,1.05,32.0,779.0,852.46,592.33
2017,9,5,13,30,505.0,350.0,1.1,32.0,798.0,891.7,618.61
2017,9,5,13,45,640.0,262.5,1.2,32.0,815.5,950.41,660.5
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,993.64,689.22
2017,9,5,14,15,766.0,172.0,1.35,32.0,804.0,983.06,683.94
2017,9,5,14,30,757.0,169.0,1.4,32.0,775.0,968.96,677.22
2017,9,5,14,45,575.5,238.0,1.5,32.0,686.5,858.51,609.68
2017,9,5,15,0,394.0,307.0,1.6,32.0,598.0,732.49,526.67
2017,9,5,15,15,521.0,240.5,1.55,31.5,600.5,794.39,573.8
2017,9,5,15,30,648.0,174.0,1.5,31.0,603.0,837.89,605.96
2017,9,5,15,45,614.0,167.5,1.5,31.0,549.5,783.36,571.49
2017,9,5,16,0,580.0,161.0,1.5,31.0,496.0,727.96,536.81
2017,9,5,16,15,530.5,162.5,1.5,30.5,446.5,661.46,493.89
2017,9,5,16,30,481.0,164.0,1.5,30.0,397.0,604.02,455.85
2017,9,5,16,45,442.5,150.5,1.5,30.0,344.5,539.82,411.47
2017,9,5,17,0,404.0,137.0,1.5,30.0,292.0,477.32,366.98
2017,9,5,17,15,358.0,120.0,1.35,29.5,241.0,407.8,315.89
2017,9,5,17,30,312.0,103.0,1.2,29.0,190.0,329.64,256.7
2017,9,5,17,45,243.5,83.0,1.1,28.5,141.5,251.8,195.4
2017,9,5,18,0,175.0,63.0,1.0,28.0,93.0,180.81,137.65
2017,9,5,18,15,87.5,40.5,1.0,27.5,55.5,104.1,74.1
2017,9,5,18,30,0.0,18.0,1.0,27.0,18.0,16.44,0.0
2017,9,5,18,45,0.0,9.0,1.05,26.5,9.0,8.19,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,5.46,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,10.63,0.0
2017,9,6,6,45,74.5,39.5,3.95,19.5,51.0,32.5,21.53
2017,9,6,7,0,124.0,67.0,4.0,20.0,88.0,53.13,40.18
2017,9,6,7,15,172.5,94.5,4.15,20.5,136.5,71.18,56.26
2017,9,6,7,30,221.0,122.0,4.3,21.0,185.0,89.86,72.54
2017,9,6,7,45,190.0,139.5,4.5,21.5,201.5,104.86,85.27
2017,9,6,8,0,159.0,157.0,4.7,22.0,218.0,116.76,95.06
2017,9,6,8,15,152.0,191.5,4.85,22.5,257.5,151.03,113.46
2017,9,6,8,30,145.0,226.0,5.0,23.0,297.0,188.94,141.51
2017,9,6,8,45,313.5,223.0,5.2,23.5,398.5,230.33,166.8
2017,9,6,9,0,482.0,220.0,5.4,24.0,500.0,293.27,211.87
2017,9,6,9,15,506.5,230.0,5.4,24.0,546.5,344.46,254.56
2017,9,6,9,30,531.0,240.0,5.4,24.0,593.0,398.22,299.14
2017,9,6,9,45,564.0,241.0,5.45,24.5,638.0,450.81,341.67
2017,9,6,10,0,597.0,242.0,5.5,25.0,683.0,506.22,385.53
2017,9,6,10,15,612.0,248.0,5.45,25.5,719.5,559.14,426.31
2017,9,6,10,30,627.0,254.0,5.4,26.0,756.0,611.52,465.59
2017,9,6,10,45,649.5,251.5,5.4,26.5,788.0,661.78,502.66
2017,9,6,11,0,672.0,249.0,5.4,27.0,820.0,712.5,539.23
2017,9,6,11,15,679.5,251.5,5.35,27.0,841.5,756.44,570.93
2017,9,6,11,30,687.0,254.0,5.3,27.0,863.0,798.99,601.11
2017,9,6,11,45,739.0,225.5,5.3,27.5,888.5,848.48,635.92
2017,9,6,12,0,791.0,197.0,5.3,28.0,914.0,892.53,665.16
2017,9,6,12,15,792.5,197.0,5.2,28.0,918.5,922.92,684.88
2017,9,6,12,30,794.0,197.0,5.1,28.0,923.0,950.35,702.56
2017,9,6,12,45,802.5,191.0,5.05,28.0,921.0,975.6,719.08
2017,9,6,13,0,811.0,185.0,5.0,28.0,919.0,997.68,733.52
2017,9,6,13,15,808.0,183.5,4.9,28.0,906.0,1009.49,740.79
2017,9,6,13,30,805.0,182.0,4.8,28.0,893.0,1017.61,745.77
2017,9,6,13,45,808.5,175.0,4.7,28.0,874.0,1022.98,749.07
2017,9,6,14,0,812.0,168.0,4.6,28.0,855.0,1024.54,750.07
2017,9,6,14,15,804.0,165.0,4.5,28.0,825.5,1014.79,744.04
2017,9,6,14,30,796.0,162.0,4.4,28.0,796.0,1001.35,735.8
2017,9,6,14,45,795.5,153.5,4.3,28.0,762.0,985.97,726.43
2017,9,6,15,0,795.0,145.0,4.2,28.0,728.0,966.84,714.7
2017,9,6,15,15,780.0,141.0,4.05,28.0,684.0,934.96,694.25
2017,9,6,15,30,765.0,137.0,3.9,28.0,640.0,906.35,676.09
2017,9,6,15,45,757.5,127.0,3.75,28.0,594.0,868.82,651.83
2017,9,6,16,0,750.0,117.0,3.6,28.0,548.0,828.46,625.55
2017,9,6,16,15,723.5,111.5,3.25,27.5,494.5,774.76,589.94
2017,9,6,16,30,697.0,106.0,2.9,27.0,441.0,720.13,553.17
2017,9,6,16,45,674.5,96.0,2.55,26.5,387.0,662.64,513.6
2017,9,6,17,0,652.0,86.0,2.2,26.0,333.0,604.67,472.72
2017,9,6,17,15,600.5,78.0,1.95,25.0,276.0,529.2,417.47
2017,9,6,17,30,549.0,70.0,1.7,24.0,219.0,456.82,362.13
2017,9,6,17,45,484.0,58.0,1.45,23.0,166.5,375.65,297.42
2017,9,6,18,0,419.0,46.0,1.2,22.0,114.0,300.35,234.43
2017,9,6,18,15,292.5,31.5,1.2,21.5,69.5,200.45,148.22
2017,9,6,18,30,166.0,17.0,1.2,21.0,25.0,103.67,0.0
2017,9,6,18,45,83.0,8.5,1.2,20.5,12.5,37.02,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.5,9.5,1.9,13.5,15.5,8.64,0.0
2017,9,7,6,30,201.0,19.0,2.1,14.0,31.0,15.47,0.0
2017,9,7,6,45,318.5,33.5,2.35,15.0,76.0,26.97,17.25
2017,9,7,7,0,436.0,48.0,2.6,16.0,121.0,37.94,27.61
2017,9,7,7,15,511.5,57.5,2.45,16.5,176.0,43.99,33.3
2017,9,7,7,30,587.0,67.0,2.3,17.0,231.0,49.82,38.55
2017,9,7,7,45,631.0,75.5,2.15,18.0,287.5,54.44,42.44
2017,9,7,8,0,675.0,84.0,2.0,19.0,344.0,58.8,45.96
2017,9,7,8,15,709.5,89.5,2.15,20.0,400.0,102.41,57.47
2017,9,7,8,30,744.0,95.0,2.3,21.0,456.0,160.73,93.92
2017,9,7,8,45,765.5,100.5,2.45,22.0,509.0,225.31,144.75
2017,9,7,9,0,787.0,106.0,2.6,23.0,562.0,287.11,196.73
2017,9,7,9,15,805.5,110.0,2.65,23.5,611.0,348.68,249.54
2017,9,7,9,30,824.0,114.0,2.7,24.0,660.0,411.56,302.52
2017,9,7,9,45,834.0,119.0,2.75,24.5,702.5,472.57,352.71
2017,9,7,10,0,844.0,124.0,2.8,25.0,745.0,533.32,400.96
2017,9,7,10,15,854.0,126.0,2.75,25.0,782.0,590.89,445.83
2017,9,7,10,30,864.0,128.0,2.7,25.0,819.0,646.63,487.98
2017,9,7,10,45,869.5,131.5,2.7,25.5,847.5,699.48,525.96
2017,9,7,11,0,875.0,135.0,2.7,26.0,876.0,750.51,561.5
2017,9,7,11,15,880.0,136.0,2.7,26.0,897.5,796.93,593.26
2017,9,7,11,30,885.0,137.0,2.7,26.0,919.0,841.01,622.21
2017,9,7,11,45,886.5,138.5,2.7,26.5,931.0,880.11,646.32
2017,9,7,12,0,888.0,140.0,2.7,27.0,943.0,916.29,668.27
2017,9,7,12,15,889.0,140.0,2.7,27.0,947.0,947.54,688.19
2017,9,7,12,30,890.0,140.0,2.7,27.0,951.0,975.53,706.0
2017,9,7,12,45,889.0,139.5,2.75,27.5,946.0,997.73,719.15
2017,9,7,13,0,888.0,139.0,2.8,28.0,941.0,1016.32,730.06
2017,9,7,13,15,884.5,138.5,2.8,28.0,927.0,1028.73,738.16
2017,9,7,13,30,881.0,138.0,2.8,28.0,913.0,1037.32,744.02
2017,9,7,13,45,875.5,136.5,2.85,28.0,890.5,1039.01,746.14
2017,9,7,14,0,870.0,135.0,2.9,28.0,868.0,1036.81,746.01
2017,9,7,14,15,861.5,133.0,2.9,27.5,838.0,1027.2,742.34
2017,9,7,14,30,853.0,131.0,2.9,27.0,808.0,1025.42,743.91
2017,9,7,14,45,839.5,129.5,2.9,27.0,769.5,1003.78,731.26
2017,9,7,15,0,826.0,128.0,2.9,27.0,731.0,978.7,716.6
2017,9,7,15,15,811.0,125.0,2.9,27.0,687.0,947.24,697.77
2017,9,7,15,30,796.0,122.0,2.9,27.0,643.0,912.83,676.95
2017,9,7,15,45,777.0,117.0,2.9,27.0,593.5,869.79,650.16
2017,9,7,16,0,758.0,112.0,2.9,27.0,544.0,829.36,624.92
2017,9,7,16,15,731.0,107.0,2.7,26.5,490.5,775.5,589.98
2017,9,7,16,30,704.0,102.0,2.5,26.0,437.0,720.75,553.85
2017,9,7,16,45,668.5,95.0,2.35,25.5,381.0,656.48,510.31
2017,9,7,17,0,633.0,88.0,2.2,25.0,325.0,592.85,465.89
2017,9,7,17,15,580.5,79.5,1.95,24.0,269.0,516.94,409.8
2017,9,7,17,30,528.0,71.0,1.7,23.0,213.0,444.25,353.79
2017,9,7,17,45,452.0,59.5,1.45,22.5,160.0,358.35,284.33
2017,9,7,18,0,376.0,48.0,1.2,22.0,107.0,279.44,217.86
2017,9,7,18,15,254.5,32.0,1.2,21.5,64.5,183.0,133.78
2017,9,7,18,30,133.0,16.0,1.2,21.0,22.0,85.49,0.0
2017,9,7,18,45,66.5,8.0,1.2,20.5,11.0,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,8.64,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,14.98,0.0
2017,9,8,6,45,272.5,35.0,2.3,16.0,72.0,28.34,18.26
2017,9,8,7,0,389.0,51.0,2.6,17.0,116.0,40.6,29.77
2017,9,8,7,15,465.0,62.5,2.55,17.5,170.0,48.2,36.84
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,55.46,43.33
2017,9,8,7,45,596.5,81.0,2.45,19.0,281.0,58.65,45.94
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,61.74,48.33
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,105.45,60.15
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,162.87,96.24
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,221.77,142.33
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,287.74,197.31
2017,9,8,9,15,794.0,113.0,3.0,24.0,605.0,348.78,249.92
2017,9,8,9,30,813.0,117.0,2.9,24.0,654.0,411.2,302.88
2017,9,8,9,45,827.0,119.5,2.85,24.5,697.0,471.2,352.14
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,531.37,399.77
2017,9,8,10,15,851.5,124.5,2.75,25.5,776.5,589.48,444.15
2017,9,8,10,30,862.0,127.0,2.7,26.0,813.0,645.81,485.66
2017,9,8,10,45,870.0,128.5,2.65,26.5,842.5,698.47,523.17
2017,9,8,11,0,878.0,130.0,2.6,27.0,872.0,749.5,558.33
2017,9,8,11,15,883.0,131.0,2.55,27.0,893.0,795.97,589.44
2017,9,8,11,30,888.0,132.0,2.5,27.0,914.0,840.1,617.87
2017,9,8,11,45,896.0,129.5,2.45,27.5,928.0,880.99,642.56
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,919.28,665.2
2017,9,8,12,15,905.0,127.0,2.35,28.0,946.0,950.81,684.57
2017,9,8,12,30,906.0,127.0,2.3,28.0,950.0,978.99,701.75
2017,9,8,12,45,904.5,127.0,2.25,28.0,945.0,1001.32,715.19
2017,9,8,13,0,903.0,127.0,2.2,28.0,940.0,1019.96,726.38
2017,9,8,13,15,900.0,126.0,2.15,28.0,926.0,1032.33,733.72
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,1040.81,738.8
2017,9,8,13,45,891.0,124.5,2.1,28.0,889.5,1042.86,740.65
2017,9,8,14,0,885.0,124.0,2.1,28.0,867.0,1040.98,740.27
2017,9,8,14,15,877.5,122.0,2.1,28.0,837.0,1032.1,735.72
2017,9,8,14,30,870.0,120.0,2.1,28.0,807.0,1019.4,728.98
2017,9,8,14,45,858.0,118.5,2.1,28.0,769.0,999.05,717.55
2017,9,8,15,0,846.0,117.0,2.1,28.0,731.0,985.92,710.89
2017,9,8,15,15,831.5,114.0,2.1,27.5,687.0,954.45,693.84
2017,9,8,15,30,817.0,111.0,2.1,27.0,643.0,919.95,674.85
2017,9,8,15,45,795.0,108.5,2.1,27.0,593.0,876.4,648.35
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,830.77,620.17
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,781.07,589.15
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,726.11,553.85
2017,9,8,16,45,681.0,91.0,1.8,26.0,379.5,660.92,509.4
2017,9,8,17,0,642.0,86.0,1.7,26.0,323.0,596.63,464.44
2017,9,8,17,15,589.0,77.5,1.55,25.0,266.5,519.96,408.77
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,446.57,353.01
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,357.12,281.63
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,275.34,213.41
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,151.54,108.33
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,20.89,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,8.19,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,14.13,0.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,29.1,18.77
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,43.56,32.31
2017,9,9,7,15,379.5,72.0,2.6,18.0,159.0,53.98,41.8
2017,9,9,7,30,453.0,87.0,2.5,19.0,211.0,63.99,50.59
2017,9,9,7,45,513.5,95.5,2.45,20.0,267.0,70.13,55.72
2017,9,9,8,0,574.0,104.0,2.4,21.0,323.0,73.8,58.53
2017,9,9,8,15,611.5,112.0,2.55,21.5,378.0,115.76,70.55
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,170.32,105.3
2017,9,9,8,45,682.0,124.5,2.85,23.0,486.5,225.96,148.37
2017,9,9,9,0,715.0,129.0,3.0,24.0,540.0,285.44,197.54
2017,9,9,9,15,735.5,133.5,3.0,24.5,588.0,344.45,247.63
2017,9,9,9,30,756.0,138.0,3.0,25.0,636.0,405.13,298.25
2017,9,9,9,45,777.5,138.5,3.05,25.5,680.5,467.0,348.47
2017,9,9,10,0,799.0,139.0,3.1,26.0,725.0,526.51,395.49
2017,9,9,10,15,810.5,142.0,3.1,26.0,761.0,583.45,439.88
2017,9,9,10,30,822.0,145.0,3.1,26.0,797.0,639.84,482.56
2017,9,9,10,45,835.0,144.0,3.15,26.5,827.5,692.76,520.93
2017,9,9,11,0,848.0,143.0,3.2,27.0,858.0,744.63,557.51
2017,9,9,11,15,853.0,144.5,3.25,27.0,879.0,791.44,590.36
2017,9,9,11,30,858.0,146.0,3.3,27.0,900.0,829.86,615.98
2017,9,9,11,45,860.5,147.0,3.35,27.5,912.5,868.33,640.3
2017,9,9,12,0,863.0,148.0,3.4,28.0,925.0,904.01,662.56
2017,9,9,12,15,864.0,148.5,3.4,28.0,928.5,934.94,682.59
2017,9,9,12,30,865.0,149.0,3.4,28.0,932.0,962.71,700.53
2017,9,9,12,45,864.0,148.5,3.45,28.5,927.0,984.3,713.42
2017,9,9,13,0,863.0,148.0,3.5,29.0,922.0,1002.38,724.12
2017,9,9,13,15,859.0,147.0,3.5,29.0,908.0,1013.38,731.45
2017,9,9,13,30,855.0,146.0,3.5,29.0,894.0,1032.71,744.33
2017,9,9,13,45,847.5,145.5,3.55,29.0,871.0,1033.36,745.63
2017,9,9,14,0,840.0,145.0,3.6,29.0,848.0,1030.12,744.74
2017,9,9,14,15,831.0,143.0,3.6,29.0,817.5,1019.91,739.15
2017,9,9,14,30,822.0,141.0,3.6,29.0,787.0,1005.96,731.33
2017,9,9,14,45,807.0,140.0,3.65,29.0,749.0,983.53,718.43
2017,9,9,15,0,792.0,139.0,3.7,29.0,711.0,957.8,703.43
2017,9,9,15,15,776.0,135.0,3.65,28.5,667.0,924.71,684.29
2017,9,9,15,30,760.0,131.0,3.6,28.0,623.0,894.62,667.09
2017,9,9,15,45,736.5,127.5,3.6,28.0,573.5,850.04,638.79
2017,9,9,16,0,713.0,124.0,3.6,28.0,524.0,803.7,609.02
2017,9,9,16,15,684.5,118.0,3.4,27.5,471.0,748.72,572.98
2017,9,9,16,30,656.0,112.0,3.2,27.0,418.0,693.06,535.8
2017,9,9,16,45,614.5,105.0,3.05,27.0,362.5,625.9,488.55
2017,9,9,17,0,573.0,98.0,2.9,27.0,307.0,559.94,440.08
2017,9,9,17,15,518.0,87.5,2.6,26.0,252.0,482.6,382.36
2017,9,9,17,30,463.0,77.0,2.3,25.0,197.0,408.81,325.02
2017,9,9,17,45,382.0,63.0,2.0,24.0,145.5,317.88,251.82
2017,9,9,18,0,301.0,49.0,1.7,23.0,94.0,239.29,185.76
2017,9,9,18,15,189.0,30.5,1.65,22.5,54.5,149.11,104.93
2017,9,9,18,30,77.0,12.0,1.6,22.0,15.0,42.09,0.0
2017,9,9,18,45,38.5,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
