Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,8.0,2.85,16.0,10.0,7.28,0.0
2017,9,10,6,30,72.0,16.0,3.0,16.0,20.0,12.53,0.0
2017,9,10,6,45,165.5,37.5,3.15,16.5,60.5,29.06,18.64
2017,9,10,7,0,259.0,59.0,3.3,17.0,101.0,45.0,33.53
2017,9,10,7,15,331.0,75.5,3.25,18.0,151.5,56.47,43.95
2017,9,10,7,30,403.0,92.0,3.2,19.0,202.0,67.46,53.61
2017,9,10,7,45,463.0,103.0,3.15,20.0,257.5,73.99,59.08
2017,9,10,8,0,523.0,114.0,3.1,21.0,313.0,80.24,64.09
2017,9,10,8,15,561.5,123.0,3.2,22.0,367.0,122.41,77.21
2017,9,10,8,30,600.0,132.0,3.3,23.0,421.0,174.69,110.53
2017,9,10,8,45,633.5,137.5,3.4,24.0,473.5,228.13,151.69
2017,9,10,9,0,667.0,143.0,3.5,25.0,526.0,285.59,198.82
2017,9,10,9,15,689.0,149.0,3.5,25.0,573.5,343.48,248.02
2017,9,10,9,30,711.0,155.0,3.5,25.0,621.0,403.35,298.25
2017,9,10,9,45,729.5,158.0,3.55,25.5,664.0,460.82,345.1
2017,9,10,10,0,748.0,161.0,3.6,26.0,707.0,519.21,391.25
2017,9,10,10,15,760.5,164.5,3.6,26.5,743.5,575.31,434.21
2017,9,10,10,30,773.0,168.0,3.6,27.0,780.0,631.48,475.83
2017,9,10,10,45,785.0,169.0,3.65,27.5,810.0,683.31,513.37
2017,9,10,11,0,797.0,170.0,3.7,28.0,840.0,734.19,549.26
2017,9,10,11,15,803.5,171.5,3.7,28.0,861.5,780.14,581.79
2017,9,10,11,30,810.0,173.0,3.7,28.0,883.0,824.15,611.8
2017,9,10,11,45,813.5,174.5,3.75,28.5,895.5,863.48,636.75
2017,9,10,12,0,817.0,176.0,3.8,29.0,908.0,900.23,659.78
2017,9,10,12,15,818.5,176.0,3.8,29.0,912.5,930.97,679.76
2017,9,10,12,30,820.0,176.0,3.8,29.0,917.0,958.61,697.72
2017,9,10,12,45,823.0,173.5,3.85,29.0,913.0,981.98,713.23
2017,9,10,13,0,826.0,171.0,3.9,29.0,909.0,1001.97,726.64
2017,9,10,13,15,822.5,170.0,3.95,29.0,895.5,1013.52,734.7
2017,9,10,13,30,819.0,169.0,4.0,29.0,882.0,1021.32,740.52
2017,9,10,13,45,817.5,164.5,4.05,29.0,861.0,1023.73,743.03
2017,9,10,14,0,816.0,160.0,4.1,29.0,840.0,1022.32,743.25
2017,9,10,14,15,807.0,157.5,4.1,29.0,810.0,1011.63,737.27
2017,9,10,14,30,798.0,155.0,4.1,29.0,780.0,997.27,729.08
2017,9,10,14,45,784.0,153.0,4.15,29.0,742.0,974.9,716.02
2017,9,10,15,0,770.0,151.0,4.2,29.0,704.0,956.15,705.47
2017,9,10,15,15,753.0,146.5,4.15,28.5,660.0,921.91,685.36
2017,9,10,15,30,736.0,142.0,4.1,28.0,616.0,885.01,663.37
2017,9,10,15,45,718.5,135.5,4.1,28.0,568.0,842.93,636.54
2017,9,10,16,0,701.0,129.0,4.1,28.0,520.0,798.8,607.99
2017,9,10,16,15,671.0,122.5,3.9,27.5,466.5,742.26,570.62
2017,9,10,16,30,641.0,116.0,3.7,27.0,413.0,685.18,532.17
2017,9,10,16,45,604.5,107.0,3.5,27.0,358.5,620.09,485.93
2017,9,10,17,0,568.0,98.0,3.3,27.0,304.0,555.87,438.21
2017,9,10,17,15,511.0,88.0,2.9,26.0,248.5,477.9,379.45
2017,9,10,17,30,454.0,78.0,2.5,25.0,193.0,400.28,318.73
2017,9,10,17,45,374.5,63.5,2.2,24.0,142.0,314.23,248.95
2017,9,10,18,0,295.0,49.0,1.9,23.0,91.0,236.39,183.19
2017,9,10,18,15,178.5,30.0,1.85,22.5,52.0,144.2,99.0
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,35.02,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,7.73,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,13.37,0.0
2017,9,11,6,45,211.5,35.5,2.9,18.0,63.5,27.61,17.22
2017,9,11,7,0,319.0,54.0,3.3,19.0,105.0,41.36,30.08
2017,9,11,7,15,396.5,67.5,3.25,19.5,157.0,50.76,38.71
2017,9,11,7,30,474.0,81.0,3.2,20.0,209.0,59.82,46.75
2017,9,11,7,45,524.0,91.5,3.2,21.0,264.0,67.11,52.89
2017,9,11,8,0,574.0,102.0,3.2,22.0,319.0,72.46,57.16
2017,9,11,8,15,612.0,110.0,3.35,22.5,373.5,116.13,70.14
2017,9,11,8,30,650.0,118.0,3.5,23.0,428.0,170.93,105.42
2017,9,11,8,45,674.0,125.5,3.65,24.0,479.5,227.41,149.68
2017,9,11,9,0,698.0,133.0,3.8,25.0,531.0,286.61,198.92
2017,9,11,9,15,719.0,138.0,3.85,25.0,579.5,345.25,249.14
2017,9,11,9,30,740.0,143.0,3.9,25.0,628.0,405.66,300.23
2017,9,11,9,45,752.0,149.0,3.95,25.5,670.0,464.41,348.39
2017,9,11,10,0,764.0,155.0,4.0,26.0,712.0,523.33,395.16
2017,9,11,10,15,776.0,158.5,4.0,26.5,748.0,581.19,439.55
2017,9,11,10,30,788.0,162.0,4.0,27.0,784.0,636.64,480.84
2017,9,11,10,45,518.5,284.5,4.05,27.5,700.0,609.03,457.72
2017,9,11,11,0,249.0,407.0,4.1,28.0,616.0,551.9,411.69
2017,9,11,11,15,325.5,391.0,4.05,28.0,671.5,613.52,457.42
2017,9,11,11,30,402.0,375.0,4.0,28.0,727.0,680.06,505.6
2017,9,11,11,45,606.5,277.5,4.0,28.5,816.0,791.21,586.28
2017,9,11,12,0,811.0,180.0,4.0,29.0,905.0,899.85,661.14
2017,9,11,12,15,812.0,180.5,3.95,29.0,908.5,930.42,680.32
2017,9,11,12,30,813.0,181.0,3.9,29.0,912.0,957.89,697.94
2017,9,11,12,45,815.0,178.5,3.85,29.0,907.5,980.14,712.14
2017,9,11,13,0,817.0,176.0,3.8,29.0,903.0,998.99,724.19
2017,9,11,13,15,813.0,175.0,3.75,29.0,889.5,1009.87,731.17
2017,9,11,13,30,809.0,174.0,3.7,29.0,876.0,1017.02,735.91
2017,9,11,13,45,805.5,170.5,3.7,29.0,854.0,1018.35,737.4
2017,9,11,14,0,802.0,167.0,3.7,29.0,832.0,1015.91,736.64
2017,9,11,14,15,792.5,164.5,3.65,29.0,802.0,1004.68,730.02
2017,9,11,14,30,783.0,162.0,3.6,29.0,772.0,989.83,721.24
2017,9,11,14,45,753.5,167.5,3.55,29.0,731.0,968.04,708.04
2017,9,11,15,0,724.0,173.0,3.5,29.0,690.0,936.2,688.31
2017,9,11,15,15,706.5,168.0,3.4,29.0,646.5,901.71,666.54
2017,9,11,15,30,689.0,163.0,3.3,29.0,603.0,864.71,643.02
2017,9,11,15,45,673.0,154.0,3.25,29.0,555.5,822.36,616.02
2017,9,11,16,0,657.0,145.0,3.2,29.0,508.0,777.97,587.36
2017,9,11,16,15,627.0,137.5,2.95,28.5,455.5,721.58,550.04
2017,9,11,16,30,597.0,130.0,2.7,28.0,403.0,664.7,511.71
2017,9,11,16,45,562.5,118.5,2.45,27.5,349.5,599.97,466.03
2017,9,11,17,0,528.0,107.0,2.2,27.0,296.0,531.15,416.11
2017,9,11,17,15,471.5,95.0,1.95,26.0,241.5,454.44,358.86
2017,9,11,17,30,415.0,83.0,1.7,25.0,187.0,382.07,302.55
2017,9,11,17,45,339.5,66.0,1.45,24.0,136.5,297.45,234.31
2017,9,11,18,0,264.0,49.0,1.2,23.0,86.0,220.57,169.73
2017,9,11,18,15,155.0,29.0,1.2,22.5,48.5,131.77,87.03
2017,9,11,18,30,46.0,9.0,1.2,22.0,11.0,26.69,0.0
2017,9,11,18,45,23.0,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.0,8.5,1.45,16.0,11.5,7.73,0.0
2017,9,12,6,30,126.0,17.0,1.7,17.0,23.0,13.41,0.0
2017,9,12,6,45,250.0,34.0,2.0,18.0,66.5,26.53,16.24
2017,9,12,7,0,374.0,51.0,2.3,19.0,110.0,40.99,29.75
2017,9,12,7,15,454.0,63.0,2.35,19.5,164.0,49.02,37.18
2017,9,12,7,30,534.0,75.0,2.4,20.0,218.0,56.7,44.03
2017,9,12,7,45,587.5,83.5,2.45,21.0,275.0,61.02,47.62
2017,9,12,8,0,641.0,92.0,2.5,22.0,332.0,65.16,50.88
2017,9,12,8,15,678.0,98.5,2.55,23.0,388.5,112.36,64.54
2017,9,12,8,30,715.0,105.0,2.6,24.0,445.0,170.19,101.49
2017,9,12,8,45,740.0,110.5,2.65,25.0,498.5,229.42,147.84
2017,9,12,9,0,765.0,116.0,2.7,26.0,552.0,291.37,199.25
2017,9,12,9,15,784.5,120.5,2.75,26.5,600.5,356.93,254.26
2017,9,12,9,30,804.0,125.0,2.8,27.0,649.0,419.58,306.17
2017,9,12,9,45,816.5,129.0,2.85,27.5,692.0,479.84,354.95
2017,9,12,10,0,829.0,133.0,2.9,28.0,735.0,540.13,402.09
2017,9,12,10,15,839.5,135.5,2.9,28.0,771.5,597.71,446.44
2017,9,12,10,30,850.0,138.0,2.9,28.0,808.0,654.53,488.91
2017,9,12,10,45,856.0,141.0,2.9,28.5,836.0,707.76,526.62
2017,9,12,11,0,862.0,144.0,2.9,29.0,864.0,759.26,561.99
2017,9,12,11,15,866.5,145.0,2.85,29.5,884.5,805.79,592.24
2017,9,12,11,30,871.0,146.0,2.8,30.0,905.0,843.65,615.14
2017,9,12,11,45,870.5,149.0,2.8,30.5,916.0,881.8,638.31
2017,9,12,12,0,870.0,152.0,2.8,31.0,927.0,925.62,664.9
2017,9,12,12,15,870.5,152.0,2.75,31.0,930.0,956.65,683.91
2017,9,12,12,30,871.0,152.0,2.7,31.0,933.0,973.91,694.2
2017,9,12,12,45,869.5,151.5,2.65,31.5,927.5,1006.08,712.62
2017,9,12,13,0,868.0,151.0,2.6,32.0,922.0,1024.14,721.95
2017,9,12,13,15,864.0,150.0,2.5,32.0,907.5,1035.41,728.18
2017,9,12,13,30,860.0,149.0,2.4,32.0,893.0,1042.77,732.11
2017,9,12,13,45,853.5,147.5,2.35,32.0,869.5,1043.14,732.4
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,1039.58,730.49
2017,9,12,14,15,838.0,144.0,2.2,32.0,815.0,1029.07,723.89
2017,9,12,14,30,829.0,142.0,2.1,32.0,784.0,1014.8,715.15
2017,9,12,14,45,807.0,143.5,2.05,32.0,743.5,987.78,699.2
2017,9,12,15,0,785.0,145.0,2.0,32.0,703.0,957.58,681.4
2017,9,12,15,15,767.5,141.0,1.9,31.5,658.5,929.43,665.73
2017,9,12,15,30,750.0,137.0,1.8,31.0,614.0,892.15,644.1
2017,9,12,15,45,720.0,134.5,1.7,31.0,562.5,842.82,613.23
2017,9,12,16,0,690.0,132.0,1.6,31.0,511.0,792.11,581.22
2017,9,12,16,15,659.0,125.0,1.45,30.5,457.5,734.37,544.65
2017,9,12,16,30,628.0,118.0,1.3,30.0,404.0,676.19,507.05
2017,9,12,16,45,567.5,113.0,1.2,29.5,345.5,597.45,453.86
2017,9,12,17,0,507.0,108.0,1.1,29.0,287.0,516.96,397.09
2017,9,12,17,15,449.0,95.0,1.05,28.0,232.5,439.05,340.98
2017,9,12,17,30,391.0,82.0,1.0,27.0,178.0,365.69,285.47
2017,9,12,17,45,294.0,65.0,1.0,26.0,126.5,270.17,210.2
2017,9,12,18,0,197.0,48.0,1.0,25.0,75.0,184.88,140.2
2017,9,12,18,15,98.5,27.0,1.05,24.5,40.5,90.94,55.45
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.46,0.0
2017,9,12,18,45,0.0,3.0,1.15,24.0,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,26.0,6.5,1.35,18.5,7.5,5.91,0.0
2017,9,13,6,30,52.0,13.0,1.6,19.0,15.0,10.84,0.0
2017,9,13,6,45,136.5,35.5,1.9,19.5,53.5,28.49,17.62
2017,9,13,7,0,221.0,58.0,2.2,20.0,92.0,44.25,32.38
2017,9,13,7,15,290.5,77.0,2.2,20.5,142.0,57.61,44.43
2017,9,13,7,30,360.0,96.0,2.2,21.0,192.0,70.39,55.68
2017,9,13,7,45,324.5,123.0,2.25,22.0,225.0,91.14,73.31
2017,9,13,8,0,289.0,150.0,2.3,23.0,258.0,108.07,87.24
2017,9,13,8,15,329.0,162.5,2.5,23.5,304.0,141.31,98.87
2017,9,13,8,30,369.0,175.0,2.7,24.0,350.0,182.14,125.68
2017,9,13,8,45,366.0,199.0,2.9,25.0,389.5,227.87,161.54
2017,9,13,9,0,363.0,223.0,3.1,26.0,429.0,273.47,198.4
2017,9,13,9,15,392.0,237.5,3.05,26.5,478.0,321.92,236.76
2017,9,13,9,30,421.0,252.0,3.0,27.0,527.0,372.76,276.6
2017,9,13,9,45,374.0,286.0,3.0,28.0,542.0,410.36,305.81
2017,9,13,10,0,327.0,320.0,3.0,29.0,557.0,441.67,328.84
2017,9,13,10,15,279.5,349.0,2.95,29.5,558.5,463.37,344.29
2017,9,13,10,30,232.0,378.0,2.9,30.0,560.0,477.85,353.72
2017,9,13,10,45,229.5,393.5,2.85,30.5,579.0,506.91,373.61
2017,9,13,11,0,227.0,409.0,2.8,31.0,598.0,535.41,392.63
2017,9,13,11,15,250.0,415.5,2.75,31.0,628.5,580.19,423.92
2017,9,13,11,30,273.0,422.0,2.7,31.0,659.0,621.94,452.72
2017,9,13,11,45,282.5,426.0,2.65,31.5,674.5,651.01,471.41
2017,9,13,12,0,292.0,430.0,2.6,32.0,690.0,679.79,489.72
2017,9,13,12,15,312.5,428.5,2.5,32.0,707.5,712.72,511.68
2017,9,13,12,30,333.0,427.0,2.4,32.0,725.0,745.41,533.21
2017,9,13,12,45,350.0,414.5,2.35,32.5,726.0,763.07,544.03
2017,9,13,13,0,367.0,402.0,2.3,33.0,727.0,779.39,554.04
2017,9,13,13,15,349.0,402.0,2.2,33.0,707.0,772.37,548.66
2017,9,13,13,30,331.0,402.0,2.1,33.0,687.0,763.16,542.07
2017,9,13,13,45,342.0,387.0,2.05,33.0,674.5,765.3,544.27
2017,9,13,14,0,353.0,372.0,2.0,33.0,662.0,765.47,545.19
2017,9,13,14,15,401.5,336.5,1.95,33.0,655.0,779.05,556.25
2017,9,13,14,30,450.0,301.0,1.9,33.0,648.0,806.84,576.08
2017,9,13,14,45,367.0,311.0,1.85,33.0,584.5,716.46,515.68
2017,9,13,15,0,284.0,321.0,1.8,33.0,521.0,644.26,466.7
2017,9,13,15,15,188.5,302.5,1.75,32.5,432.0,511.2,375.76
2017,9,13,15,30,93.0,284.0,1.7,32.0,343.0,382.13,283.94
2017,9,13,15,45,169.5,259.0,1.7,32.0,355.5,441.18,330.32
2017,9,13,16,0,246.0,234.0,1.7,32.0,368.0,494.17,370.81
2017,9,13,16,15,138.5,202.5,1.65,31.5,276.5,343.99,261.09
2017,9,13,16,30,31.0,171.0,1.6,31.0,185.0,203.0,153.9
2017,9,13,16,45,24.0,149.5,1.55,30.5,159.5,163.2,124.18
2017,9,13,17,0,17.0,128.0,1.5,30.0,134.0,136.76,103.93
2017,9,13,17,15,142.0,111.5,1.45,29.0,146.5,226.89,177.84
2017,9,13,17,30,267.0,95.0,1.4,28.0,159.0,293.28,230.1
2017,9,13,17,45,212.0,71.0,1.35,27.0,113.5,220.55,171.17
2017,9,13,18,0,157.0,47.0,1.3,26.0,68.0,152.48,114.57
2017,9,13,18,15,78.5,23.5,1.4,25.5,34.0,75.18,41.76
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.91,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,11.31,0.0
2017,9,14,6,45,110.0,37.5,2.4,22.0,52.5,29.88,18.39
2017,9,14,7,0,192.0,62.0,2.8,23.0,91.0,48.25,35.29
2017,9,14,7,15,264.0,81.5,2.95,23.5,140.5,62.6,48.11
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,74.05,58.11
2017,9,14,7,45,408.0,111.0,3.3,24.5,245.0,79.69,62.85
2017,9,14,8,0,480.0,121.0,3.5,25.0,300.0,85.13,67.22
2017,9,14,8,15,520.5,131.0,3.55,25.5,353.0,128.04,81.21
2017,9,14,8,30,561.0,141.0,3.6,26.0,406.0,179.45,114.63
2017,9,14,8,45,601.0,145.0,3.7,27.0,458.5,232.11,154.71
2017,9,14,9,0,641.0,149.0,3.8,28.0,511.0,288.21,199.98
2017,9,14,9,15,663.0,155.0,3.8,28.5,558.0,344.67,246.93
2017,9,14,9,30,685.0,161.0,3.8,29.0,605.0,403.14,294.72
2017,9,14,9,45,704.5,164.0,3.8,29.5,647.5,459.67,339.95
2017,9,14,10,0,724.0,167.0,3.8,30.0,690.0,517.26,384.63
2017,9,14,10,15,736.5,170.5,3.8,30.5,725.0,572.13,425.97
2017,9,14,10,30,749.0,174.0,3.8,31.0,760.0,626.73,465.83
2017,9,14,10,45,758.0,176.5,3.8,31.5,788.0,677.56,501.87
2017,9,14,11,0,767.0,179.0,3.8,32.0,816.0,725.58,535.05
2017,9,14,11,15,772.5,180.5,3.8,32.0,836.0,769.4,565.67
2017,9,14,11,30,778.0,182.0,3.8,32.0,856.0,811.27,594.25
2017,9,14,11,45,789.0,178.0,3.8,32.5,869.0,850.47,618.62
2017,9,14,12,0,800.0,174.0,3.8,33.0,882.0,887.54,641.34
2017,9,14,12,15,800.5,174.5,3.8,33.0,885.0,917.04,660.27
2017,9,14,12,30,801.0,175.0,3.8,33.0,888.0,943.45,677.23
2017,9,14,12,45,798.0,175.0,3.8,33.5,882.0,962.78,688.26
2017,9,14,13,0,795.0,175.0,3.8,34.0,876.0,978.62,697.12
2017,9,14,13,15,791.0,174.0,3.8,34.0,861.5,988.88,703.95
2017,9,14,13,30,787.0,173.0,3.8,34.0,847.0,995.51,708.64
2017,9,14,13,45,779.0,171.5,3.8,34.0,824.5,993.91,708.24
2017,9,14,14,0,771.0,170.0,3.8,34.0,802.0,988.64,705.7
2017,9,14,14,15,761.0,167.5,3.8,34.0,771.5,976.69,699.04
2017,9,14,14,30,751.0,165.0,3.8,34.0,741.0,968.92,695.25
2017,9,14,14,45,733.0,163.5,3.8,34.0,703.0,943.49,680.1
2017,9,14,15,0,715.0,162.0,3.8,34.0,665.0,915.12,663.16
2017,9,14,15,15,697.0,157.5,3.8,33.5,622.0,880.64,643.46
2017,9,14,15,30,679.0,153.0,3.8,33.0,579.0,843.73,621.96
2017,9,14,15,45,655.5,147.0,3.85,33.0,531.0,797.96,593.11
2017,9,14,16,0,632.0,141.0,3.9,33.0,483.0,750.66,562.82
2017,9,14,16,15,600.0,133.5,3.75,32.5,431.0,693.29,525.29
2017,9,14,16,30,568.0,126.0,3.6,32.0,379.0,635.68,486.59
2017,9,14,16,45,525.5,116.0,3.5,31.5,325.5,561.78,434.58
2017,9,14,17,0,483.0,106.0,3.4,31.0,272.0,496.73,387.26
2017,9,14,17,15,423.5,93.5,3.2,30.0,219.5,419.67,329.42
2017,9,14,17,30,364.0,81.0,3.0,29.0,167.0,347.45,272.92
2017,9,14,17,45,282.0,63.5,2.85,28.5,119.0,261.59,203.1
2017,9,14,18,0,200.0,46.0,2.7,28.0,71.0,184.47,138.09
2017,9,14,18,15,100.0,23.0,2.85,27.5,35.5,93.56,47.55
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,11.29,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,29.49,17.89
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,47.51,34.63
2017,9,15,7,15,258.0,81.0,2.6,23.5,139.0,62.22,47.76
2017,9,15,7,30,331.0,101.0,2.7,24.0,188.0,74.1,58.14
2017,9,15,7,45,180.0,119.5,2.8,24.5,168.0,91.97,73.29
2017,9,15,8,0,29.0,138.0,2.9,25.0,148.0,108.51,86.96
2017,9,15,8,15,41.5,164.0,2.9,25.5,182.0,132.84,100.69
2017,9,15,8,30,54.0,190.0,2.9,26.0,216.0,159.74,120.46
2017,9,15,8,45,95.5,220.5,2.95,26.5,272.5,197.73,147.97
2017,9,15,9,0,137.0,251.0,3.0,27.0,329.0,238.9,178.31
2017,9,15,9,15,130.0,274.5,2.95,27.5,353.0,268.25,201.05
2017,9,15,9,30,123.0,298.0,2.9,28.0,377.0,296.99,222.85
2017,9,15,9,45,419.5,233.5,2.85,28.5,531.0,389.77,290.53
2017,9,15,10,0,716.0,169.0,2.8,29.0,685.0,516.14,383.82
2017,9,15,10,15,729.0,172.5,2.8,29.5,720.0,570.87,424.37
2017,9,15,10,30,742.0,176.0,2.8,30.0,755.0,625.41,463.82
2017,9,15,10,45,758.0,175.0,2.85,30.5,784.5,677.36,500.6
2017,9,15,11,0,774.0,174.0,2.9,31.0,814.0,727.2,535.03
2017,9,15,11,15,780.0,175.5,2.9,31.0,834.0,771.64,565.75
2017,9,15,11,30,786.0,177.0,2.9,31.0,854.0,814.13,594.2
2017,9,15,11,45,800.5,170.5,2.9,31.5,868.5,854.08,618.75
2017,9,15,12,0,815.0,164.0,2.9,32.0,883.0,892.01,641.7
2017,9,15,12,15,816.0,164.0,2.9,32.0,886.0,921.74,660.5
2017,9,15,12,30,817.0,164.0,2.9,32.0,889.0,948.34,677.33
2017,9,15,12,45,815.5,163.5,2.9,32.5,883.5,968.76,688.86
2017,9,15,13,0,814.0,163.0,2.9,33.0,878.0,985.68,698.25
2017,9,15,13,15,810.0,162.0,2.85,33.0,863.5,996.01,704.59
2017,9,15,13,30,806.0,161.0,2.8,33.0,849.0,1002.63,708.77
2017,9,15,13,45,799.0,159.0,2.8,33.0,826.5,1001.45,708.65
2017,9,15,14,0,792.0,157.0,2.8,33.0,804.0,996.53,706.39
2017,9,15,14,15,782.5,154.5,2.75,33.0,773.5,984.87,699.63
2017,9,15,14,30,773.0,152.0,2.7,33.0,743.0,969.66,690.8
2017,9,15,14,45,760.5,148.5,2.7,33.0,705.5,946.96,677.74
2017,9,15,15,0,748.0,145.0,2.7,33.0,668.0,927.74,667.04
2017,9,15,15,15,730.5,141.0,2.7,33.0,624.5,893.58,646.64
2017,9,15,15,30,713.0,137.0,2.7,33.0,581.0,856.92,624.58
2017,9,15,15,45,689.5,131.5,2.75,33.0,532.5,810.78,596.3
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,763.07,566.53
2017,9,15,16,15,634.5,119.5,2.7,32.5,432.0,706.2,530.17
2017,9,15,16,30,603.0,113.0,2.6,32.0,380.0,649.03,492.79
2017,9,15,16,45,560.0,104.5,2.55,31.5,326.0,580.91,446.22
2017,9,15,17,0,517.0,96.0,2.5,31.0,272.0,514.32,398.53
2017,9,15,17,15,455.5,85.0,2.3,30.0,218.5,430.22,336.09
2017,9,15,17,30,394.0,74.0,2.1,29.0,165.0,357.03,279.17
2017,9,15,17,45,306.5,58.5,1.95,28.5,117.0,268.95,207.9
2017,9,15,18,0,219.0,43.0,1.8,28.0,69.0,190.37,141.6
2017,9,15,18,15,109.5,21.5,2.0,27.5,34.5,94.48,40.62
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,12.73,0.0
2017,9,16,6,45,139.0,35.0,1.65,23.5,53.5,28.06,16.52
2017,9,16,7,0,236.0,56.0,1.9,24.0,92.0,42.88,30.56
2017,9,16,7,15,314.0,72.0,2.05,24.5,141.5,54.07,40.62
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,64.83,50.01
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,71.47,55.6
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,77.83,60.77
2017,9,16,8,15,344.0,154.5,2.5,26.5,289.5,138.59,94.77
2017,9,16,8,30,176.0,199.0,2.5,27.0,281.0,178.64,129.56
2017,9,16,8,45,420.0,167.5,2.55,27.5,394.5,214.11,147.32
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,285.77,197.12
2017,9,16,9,15,461.5,212.0,2.55,28.5,481.5,325.66,236.12
2017,9,16,9,30,259.0,288.0,2.5,29.0,455.0,341.55,252.97
2017,9,16,9,45,263.0,309.0,2.45,29.5,488.0,381.51,282.99
2017,9,16,10,0,267.0,330.0,2.4,30.0,521.0,421.95,312.49
2017,9,16,10,15,275.5,342.0,2.35,30.5,548.0,457.75,338.04
2017,9,16,10,30,284.0,354.0,2.3,31.0,575.0,494.06,363.4
2017,9,16,10,45,542.5,254.0,2.3,31.5,695.5,603.46,443.42
2017,9,16,11,0,801.0,154.0,2.3,32.0,816.0,729.39,532.62
2017,9,16,11,15,806.5,155.5,2.3,32.0,836.0,774.38,562.65
2017,9,16,11,30,812.0,157.0,2.3,32.0,856.0,817.28,590.13
2017,9,16,11,45,793.5,172.0,2.3,32.5,862.5,850.56,609.87
2017,9,16,12,0,775.0,187.0,2.3,33.0,869.0,879.78,626.9
2017,9,16,12,15,776.0,187.5,2.3,33.0,872.0,908.99,645.16
2017,9,16,12,30,777.0,188.0,2.3,33.0,875.0,935.2,661.49
2017,9,16,12,45,777.5,186.0,2.3,33.5,869.5,955.37,672.69
2017,9,16,13,0,778.0,184.0,2.3,34.0,864.0,972.2,681.88
2017,9,16,13,15,773.5,183.0,2.3,34.0,850.0,981.63,687.97
2017,9,16,13,30,769.0,182.0,2.3,34.0,836.0,987.46,692.02
2017,9,16,13,45,763.5,179.0,2.3,34.0,813.5,986.63,692.12
2017,9,16,14,0,758.0,176.0,2.3,34.0,791.0,990.17,695.16
2017,9,16,14,15,748.0,173.0,2.3,34.0,761.0,977.71,688.34
2017,9,16,14,30,738.0,170.0,2.3,34.0,731.0,961.81,679.63
2017,9,16,14,45,730.5,163.0,2.35,34.0,695.0,940.54,668.11
2017,9,16,15,0,723.0,156.0,2.4,34.0,659.0,916.02,654.56
2017,9,16,15,15,705.0,151.5,2.4,33.5,615.5,881.22,635.24
2017,9,16,15,30,687.0,147.0,2.4,33.0,572.0,844.0,614.17
2017,9,16,15,45,664.5,140.5,2.45,33.0,524.0,798.23,586.24
2017,9,16,16,0,642.0,134.0,2.5,33.0,476.0,750.89,556.8
2017,9,16,16,15,609.5,126.5,2.45,32.5,424.0,692.71,519.79
2017,9,16,16,30,577.0,119.0,2.4,32.0,372.0,634.38,481.75
2017,9,16,16,45,535.0,109.5,2.35,32.0,318.5,566.82,434.19
2017,9,16,17,0,493.0,100.0,2.3,32.0,265.0,495.97,382.77
2017,9,16,17,15,432.0,88.0,2.05,31.0,212.5,418.11,324.81
2017,9,16,17,30,371.0,76.0,1.8,30.0,160.0,345.29,268.23
2017,9,16,17,45,286.0,59.0,1.6,29.0,112.5,258.14,198.39
2017,9,16,18,0,201.0,42.0,1.4,28.0,65.0,180.2,132.91
2017,9,16,18,15,100.5,21.0,1.45,27.5,32.5,88.71,28.0
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,61.0,14.0,0.8,23.0,16.0,12.73,0.0
2017,9,17,6,45,176.0,33.0,0.95,23.5,55.5,25.73,14.55
2017,9,17,7,0,291.0,52.0,1.1,24.0,95.0,39.96,28.09
2017,9,17,7,15,373.5,65.5,1.25,24.5,146.0,49.43,36.67
2017,9,17,7,30,456.0,79.0,1.4,25.0,197.0,58.57,44.66
2017,9,17,7,45,360.5,111.5,1.55,25.5,219.0,80.02,62.84
2017,9,17,8,0,265.0,144.0,1.7,26.0,241.0,104.16,82.89
2017,9,17,8,15,288.0,162.5,1.75,26.5,283.5,140.64,98.01
2017,9,17,8,30,311.0,181.0,1.8,27.0,326.0,181.04,125.54
2017,9,17,8,45,312.0,205.5,1.85,27.5,365.0,224.48,159.2
2017,9,17,9,0,313.0,230.0,1.9,28.0,404.0,268.35,194.02
2017,9,17,9,15,536.5,179.5,1.85,28.5,510.0,325.34,233.78
2017,9,17,9,30,760.0,129.0,1.8,29.0,616.0,408.78,295.68
2017,9,17,9,45,771.5,134.5,1.8,29.5,657.5,470.4,343.95
2017,9,17,10,0,783.0,140.0,1.8,30.0,699.0,528.96,388.42
2017,9,17,10,15,794.0,142.5,1.8,30.5,734.0,584.29,429.08
2017,9,17,10,30,805.0,145.0,1.8,31.0,769.0,638.98,467.86
2017,9,17,10,45,554.0,265.5,1.8,31.5,702.5,622.43,453.03
2017,9,17,11,0,303.0,386.0,1.8,32.0,636.0,577.34,417.46
2017,9,17,11,15,567.0,269.0,1.8,32.0,750.0,698.19,505.15
2017,9,17,11,30,831.0,152.0,1.8,32.0,864.0,828.79,594.41
2017,9,17,11,45,836.5,151.0,1.8,32.5,876.0,867.59,616.46
2017,9,17,12,0,842.0,150.0,1.8,33.0,888.0,903.75,637.43
2017,9,17,12,15,842.0,150.5,1.8,33.0,890.5,933.58,655.61
2017,9,17,12,30,842.0,151.0,1.8,33.0,893.0,960.12,671.77
2017,9,17,12,45,840.0,150.5,1.8,33.0,886.5,980.3,684.06
2017,9,17,13,0,838.0,150.0,1.8,33.0,880.0,996.86,694.26
2017,9,17,13,15,834.0,149.0,1.75,33.0,865.0,1007.21,700.16
2017,9,17,13,30,830.0,148.0,1.7,33.0,850.0,1013.76,703.92
2017,9,17,13,45,822.5,146.5,1.7,33.5,827.0,1012.44,702.29
2017,9,17,14,0,815.0,145.0,1.7,34.0,804.0,1007.31,698.59
2017,9,17,14,15,805.5,143.0,1.7,33.5,773.0,995.87,694.09
2017,9,17,14,30,796.0,141.0,1.7,33.0,742.0,980.82,687.53
2017,9,17,14,45,782.5,138.0,1.75,33.0,704.5,957.2,674.97
2017,9,17,15,0,769.0,135.0,1.8,33.0,667.0,930.35,660.44
2017,9,17,15,15,752.0,131.0,1.85,33.0,623.0,901.95,644.86
2017,9,17,15,30,735.0,127.0,1.9,33.0,579.0,865.11,623.7
2017,9,17,15,45,713.0,122.0,2.0,33.0,530.5,820.21,597.46
2017,9,17,16,0,691.0,117.0,2.1,33.0,482.0,773.61,569.54
2017,9,17,16,15,660.0,111.0,2.1,32.5,429.5,716.85,534.41
2017,9,17,16,30,629.0,105.0,2.1,32.0,377.0,659.73,498.08
2017,9,17,16,45,587.5,96.5,2.15,31.5,322.5,591.74,452.94
2017,9,17,17,0,546.0,88.0,2.2,31.0,268.0,525.18,405.99
2017,9,17,17,15,484.0,77.5,2.0,30.0,214.5,444.55,346.14
2017,9,17,17,30,422.0,67.0,1.8,29.0,161.0,364.87,284.41
2017,9,17,17,45,331.0,52.5,1.65,28.5,113.0,274.72,211.44
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,194.58,142.89
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,93.34,15.12
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,30.0,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,60.0,13.0,0.4,23.0,15.0,11.82,0.0
2017,9,18,6,45,177.5,31.0,0.45,23.5,53.5,24.18,13.19
2017,9,18,7,0,295.0,49.0,0.5,24.0,92.0,37.69,26.18
2017,9,18,7,15,378.0,62.0,0.6,24.5,142.5,46.85,34.48
2017,9,18,7,30,461.0,75.0,0.7,25.0,193.0,57.07,43.39
2017,9,18,7,45,250.5,107.0,0.85,26.0,173.0,80.14,62.78
2017,9,18,8,0,40.0,139.0,1.0,27.0,153.0,108.94,86.44
2017,9,18,8,15,138.5,165.0,1.05,27.5,227.0,136.52,99.15
2017,9,18,8,30,237.0,191.0,1.1,28.0,301.0,178.5,125.86
2017,9,18,8,45,290.5,206.5,1.2,28.5,357.5,221.48,156.69
2017,9,18,9,0,344.0,222.0,1.3,29.0,414.0,271.25,193.95
2017,9,18,9,15,349.5,242.0,1.3,29.5,451.5,315.3,228.38
2017,9,18,9,30,355.0,262.0,1.3,30.0,489.0,359.98,262.58
2017,9,18,9,45,378.5,277.0,1.3,30.5,533.5,409.24,299.07
2017,9,18,10,0,402.0,292.0,1.3,31.0,578.0,460.86,336.34
2017,9,18,10,15,390.5,313.0,1.3,31.0,602.5,499.92,364.46
2017,9,18,10,30,379.0,334.0,1.3,31.0,627.0,537.35,390.71
2017,9,18,10,45,419.5,328.5,1.3,31.5,664.0,588.35,425.56
2017,9,18,11,0,460.0,323.0,1.3,32.0,701.0,639.46,459.71
2017,9,18,11,15,451.0,336.0,1.25,32.0,714.0,671.45,480.18
2017,9,18,11,30,442.0,349.0,1.2,32.0,727.0,701.48,499.07
2017,9,18,11,45,314.5,394.5,1.2,32.5,665.5,652.6,463.21
2017,9,18,12,0,187.0,440.0,1.2,33.0,604.0,591.48,419.22
2017,9,18,12,15,325.0,398.5,1.2,33.0,683.5,698.88,493.87
2017,9,18,12,30,463.0,357.0,1.2,33.0,763.0,812.79,569.0
2017,9,18,12,45,481.0,349.5,1.25,33.0,769.0,839.42,585.82
2017,9,18,13,0,499.0,342.0,1.3,33.0,775.0,864.27,602.48
2017,9,18,13,15,462.5,346.0,1.3,33.0,742.5,844.44,589.52
2017,9,18,13,30,426.0,350.0,1.3,33.0,710.0,821.38,574.96
2017,9,18,13,45,594.5,259.0,1.3,33.0,745.5,908.13,635.1
2017,9,18,14,0,763.0,168.0,1.3,33.0,781.0,979.3,680.0
2017,9,18,14,15,753.0,165.0,1.3,32.5,751.0,973.99,678.26
2017,9,18,14,30,743.0,162.0,1.3,32.0,721.0,957.83,670.92
2017,9,18,14,45,708.5,168.5,1.35,32.0,679.5,924.9,652.72
2017,9,18,15,0,674.0,175.0,1.4,32.0,638.0,889.38,632.86
2017,9,18,15,15,654.5,169.5,1.45,32.0,595.0,852.79,612.07
2017,9,18,15,30,635.0,164.0,1.5,32.0,552.0,813.97,589.54
2017,9,18,15,45,616.0,155.0,1.55,32.0,505.0,769.82,563.12
2017,9,18,16,0,597.0,146.0,1.6,32.0,458.0,724.02,535.1
2017,9,18,16,15,563.5,137.5,1.55,31.5,407.0,658.38,493.05
2017,9,18,16,30,530.0,129.0,1.5,31.0,356.0,600.84,455.03
2017,9,18,16,45,492.0,116.5,1.5,30.5,304.0,535.83,410.51
2017,9,18,17,0,454.0,104.0,1.5,30.0,252.0,472.54,365.45
2017,9,18,17,15,391.5,90.5,1.4,29.5,200.0,393.89,306.29
2017,9,18,17,30,329.0,77.0,1.3,29.0,148.0,320.55,248.82
2017,9,18,17,45,248.5,58.0,1.25,28.5,102.5,236.0,180.61
2017,9,18,18,0,168.0,39.0,1.2,28.0,57.0,160.14,115.87
2017,9,18,18,15,84.0,19.5,1.3,27.5,28.5,69.71,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.5,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,25.0,11.0,2.4,24.0,12.0,10.01,0.0
2017,9,19,6,45,115.5,33.0,2.55,24.5,48.5,26.48,14.63
2017,9,19,7,0,206.0,55.0,2.7,25.0,85.0,43.24,30.6
2017,9,19,7,15,286.0,71.5,2.85,25.0,133.5,53.75,40.2
2017,9,19,7,30,366.0,88.0,3.0,25.0,182.0,64.9,50.05
2017,9,19,7,45,431.5,98.0,3.15,25.5,235.0,70.83,55.08
2017,9,19,8,0,497.0,108.0,3.3,26.0,288.0,76.62,59.78
2017,9,19,8,15,382.5,147.0,3.4,26.5,299.0,133.82,89.43
2017,9,19,8,30,268.0,186.0,3.5,27.0,310.0,179.77,126.83
2017,9,19,8,45,250.5,213.5,3.65,27.5,340.0,219.05,158.23
2017,9,19,9,0,233.0,241.0,3.8,28.0,370.0,258.89,190.51
2017,9,19,9,15,283.0,255.0,3.8,28.0,426.0,304.11,225.35
2017,9,19,9,30,333.0,269.0,3.8,28.0,482.0,357.69,266.78
2017,9,19,9,45,333.5,290.0,3.8,28.5,515.0,400.28,299.59
2017,9,19,10,0,334.0,311.0,3.8,29.0,548.0,442.8,331.48
2017,9,19,10,15,349.5,317.0,3.75,29.5,576.0,480.92,359.53
2017,9,19,10,30,365.0,323.0,3.7,30.0,604.0,519.92,387.65
2017,9,19,10,45,348.5,349.5,3.65,30.5,625.5,556.38,412.7
2017,9,19,11,0,332.0,376.0,3.6,31.0,647.0,590.97,435.77
2017,9,19,11,15,276.0,399.0,3.55,31.0,628.5,590.34,434.02
2017,9,19,11,30,220.0,422.0,3.5,31.0,610.0,576.95,423.34
2017,9,19,11,45,282.0,413.5,3.5,31.0,657.0,644.1,471.44
2017,9,19,12,0,344.0,405.0,3.5,31.0,704.0,706.64,515.5
2017,9,19,12,15,356.5,401.0,3.45,31.0,712.0,730.85,531.9
2017,9,19,12,30,369.0,397.0,3.4,31.0,720.0,754.08,547.79
2017,9,19,12,45,440.0,367.5,3.35,31.5,750.0,818.29,591.29
2017,9,19,13,0,511.0,338.0,3.3,32.0,780.0,872.67,627.52
2017,9,19,13,15,481.5,338.0,3.25,31.5,749.0,855.85,616.99
2017,9,19,13,30,452.0,338.0,3.2,31.0,718.0,835.86,604.84
2017,9,19,13,45,337.5,364.0,3.2,31.0,643.5,739.6,538.49
2017,9,19,14,0,223.0,390.0,3.2,31.0,569.0,639.09,467.99
2017,9,19,14,15,504.0,262.5,3.15,31.0,645.5,822.23,602.17
2017,9,19,14,30,785.0,135.0,3.1,31.0,722.0,962.96,697.34
2017,9,19,14,45,547.0,218.5,3.05,31.0,617.5,812.21,596.54
2017,9,19,15,0,309.0,302.0,3.0,31.0,513.0,649.68,480.98
2017,9,19,15,15,497.5,220.0,2.9,31.0,533.5,751.45,558.34
2017,9,19,15,30,686.0,138.0,2.8,31.0,554.0,831.78,615.37
2017,9,19,15,45,567.0,159.0,2.7,31.0,483.5,729.37,546.08
2017,9,19,16,0,448.0,180.0,2.6,31.0,413.0,625.71,473.11
2017,9,19,16,15,326.5,177.0,2.45,30.5,337.0,489.24,375.38
2017,9,19,16,30,205.0,174.0,2.3,30.0,261.0,364.08,282.09
2017,9,19,16,45,189.5,151.0,2.15,29.5,222.5,319.56,249.6
2017,9,19,17,0,174.0,128.0,2.0,29.0,184.0,275.63,216.29
2017,9,19,17,15,148.5,104.5,2.1,28.5,145.5,225.11,176.77
2017,9,19,17,30,123.0,81.0,2.2,28.0,107.0,176.35,137.32
2017,9,19,17,45,85.5,58.0,2.3,28.0,73.5,123.36,93.1
2017,9,19,18,0,48.0,35.0,2.4,28.0,40.0,72.82,49.68
2017,9,19,18,15,24.0,17.5,2.6,27.5,20.0,33.83,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
