Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.0,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,30.0,11.0,2.3,24.0,12.0,10.01,0.0
2017,9,20,6,45,130.5,31.5,2.55,24.5,48.5,25.37,13.56
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,39.93,27.8
2017,9,20,7,15,315.0,67.0,3.0,25.5,133.5,50.49,37.34
2017,9,20,7,30,399.0,82.0,3.2,26.0,182.0,60.67,46.24
2017,9,20,7,45,462.5,91.0,3.4,26.5,235.5,66.05,50.79
2017,9,20,8,0,526.0,100.0,3.6,27.0,289.0,72.59,56.14
2017,9,20,8,15,567.0,108.0,3.75,27.5,342.0,119.96,71.58
2017,9,20,8,30,608.0,116.0,3.9,28.0,395.0,172.79,106.6
2017,9,20,8,45,378.0,181.0,4.1,28.5,361.5,219.05,152.91
2017,9,20,9,0,148.0,246.0,4.3,29.0,328.0,240.15,178.2
2017,9,20,9,15,207.0,264.0,4.3,29.5,389.5,288.02,213.77
2017,9,20,9,30,266.0,282.0,4.3,30.0,451.0,342.38,254.51
2017,9,20,9,45,182.5,305.5,4.35,30.5,425.0,344.99,257.54
2017,9,20,10,0,99.0,329.0,4.4,31.0,399.0,336.2,250.84
2017,9,20,10,15,103.5,343.0,4.4,31.0,419.5,360.08,268.53
2017,9,20,10,30,108.0,357.0,4.4,31.0,440.0,384.37,286.28
2017,9,20,10,45,458.5,249.5,4.4,31.5,620.5,546.76,409.04
2017,9,20,11,0,809.0,142.0,4.4,32.0,801.0,727.96,541.2
2017,9,20,11,15,814.5,143.5,4.4,32.5,820.5,772.97,570.59
2017,9,20,11,30,820.0,145.0,4.4,33.0,840.0,815.86,597.84
2017,9,20,11,45,824.0,145.0,4.4,33.5,851.5,853.66,621.37
2017,9,20,12,0,828.0,145.0,4.4,34.0,863.0,888.77,642.92
2017,9,20,12,15,828.5,145.0,4.35,34.0,865.5,917.82,661.47
2017,9,20,12,30,829.0,145.0,4.3,34.0,868.0,943.64,677.92
2017,9,20,12,45,826.0,145.5,4.3,34.0,861.5,963.26,690.64
2017,9,20,13,0,823.0,146.0,4.3,34.0,855.0,979.3,701.16
2017,9,20,13,15,819.0,145.0,4.3,34.0,840.0,989.11,707.8
2017,9,20,13,30,815.0,144.0,4.3,34.0,825.0,995.19,712.21
2017,9,20,13,45,806.5,143.5,4.3,34.0,802.0,993.54,711.82
2017,9,20,14,0,798.0,143.0,4.3,34.0,779.0,988.16,709.23
2017,9,20,14,15,788.0,141.0,4.2,34.0,748.5,975.98,701.86
2017,9,20,14,30,778.0,139.0,4.1,34.0,718.0,960.26,692.37
2017,9,20,14,45,675.0,175.0,4.1,34.0,658.5,898.81,653.42
2017,9,20,15,0,572.0,211.0,4.1,34.0,599.0,821.88,603.19
2017,9,20,15,15,640.5,169.5,4.0,33.5,577.0,838.93,618.12
2017,9,20,15,30,709.0,128.0,3.9,33.0,555.0,841.03,621.99
2017,9,20,15,45,683.0,123.5,3.8,33.0,506.0,793.64,591.07
2017,9,20,16,0,657.0,119.0,3.7,33.0,457.0,744.9,559.16
2017,9,20,16,15,623.5,112.5,3.5,32.5,405.5,686.49,520.65
2017,9,20,16,30,590.0,106.0,3.3,32.0,354.0,628.04,481.27
2017,9,20,16,45,542.0,98.0,3.15,31.5,300.5,557.22,431.4
2017,9,20,17,0,494.0,90.0,3.0,31.0,247.0,488.45,380.77
2017,9,20,17,15,426.0,79.0,2.9,30.5,194.5,401.73,314.61
2017,9,20,17,30,358.0,68.0,2.8,30.0,142.0,326.56,254.6
2017,9,20,17,45,260.5,51.5,2.7,29.5,96.5,234.23,179.12
2017,9,20,18,0,163.0,35.0,2.6,29.0,51.0,152.86,107.8
2017,9,20,18,15,81.5,17.5,2.7,28.5,25.5,71.22,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,9.1,0.0
2017,9,21,6,45,116.5,31.0,2.25,24.5,47.0,24.96,13.0
2017,9,21,7,0,219.0,52.0,2.4,25.0,83.0,39.94,27.78
2017,9,21,7,15,305.0,67.5,2.45,25.0,132.0,50.89,37.74
2017,9,21,7,30,391.0,83.0,2.5,25.0,181.0,61.43,47.08
2017,9,21,7,45,465.0,90.0,2.6,25.5,235.5,65.4,50.45
2017,9,21,8,0,539.0,97.0,2.7,26.0,290.0,71.12,55.13
2017,9,21,8,15,328.5,145.5,2.8,26.5,269.0,134.03,91.25
2017,9,21,8,30,118.0,194.0,2.9,27.0,248.0,168.77,124.47
2017,9,21,8,45,171.0,217.0,3.0,27.5,305.5,209.16,153.56
2017,9,21,9,0,224.0,240.0,3.1,28.0,363.0,256.66,188.95
2017,9,21,9,15,228.5,261.5,3.1,28.0,397.0,293.77,218.38
2017,9,21,9,30,233.0,283.0,3.1,28.0,431.0,331.48,247.94
2017,9,21,9,45,507.0,205.5,3.15,28.5,554.5,411.56,307.24
2017,9,21,10,0,781.0,128.0,3.2,29.0,678.0,521.57,389.82
2017,9,21,10,15,792.5,130.5,3.15,29.0,713.0,576.88,432.08
2017,9,21,10,30,804.0,133.0,3.1,29.0,748.0,631.57,472.89
2017,9,21,10,45,515.5,257.0,3.1,29.5,657.0,592.79,441.61
2017,9,21,11,0,227.0,381.0,3.1,30.0,566.0,515.97,381.7
2017,9,21,11,15,215.0,401.0,3.1,30.0,579.5,540.41,399.01
2017,9,21,11,30,203.0,421.0,3.1,30.0,593.0,563.68,414.79
2017,9,21,11,45,520.5,280.5,3.1,30.5,728.5,729.58,536.62
2017,9,21,12,0,838.0,140.0,3.1,31.0,864.0,893.23,648.03
2017,9,21,12,15,838.5,140.0,3.15,31.0,866.0,913.35,660.1
2017,9,21,12,30,839.0,140.0,3.2,31.0,868.0,938.52,676.66
2017,9,21,12,45,835.0,141.0,3.25,31.5,861.5,967.64,694.38
2017,9,21,13,0,831.0,142.0,3.3,32.0,855.0,983.26,703.39
2017,9,21,13,15,827.0,141.0,3.35,32.0,840.0,993.04,710.3
2017,9,21,13,30,823.0,140.0,3.4,32.0,825.0,999.07,715.01
2017,9,21,13,45,813.0,140.5,3.5,32.5,801.0,996.92,713.57
2017,9,21,14,0,803.0,141.0,3.6,33.0,777.0,991.03,709.91
2017,9,21,14,15,793.0,138.5,3.65,32.5,746.5,978.18,704.48
2017,9,21,14,30,783.0,136.0,3.7,32.0,716.0,961.78,696.86
2017,9,21,14,45,748.0,143.5,3.8,32.0,674.0,934.76,681.21
2017,9,21,15,0,713.0,151.0,3.9,32.0,632.0,899.66,660.16
2017,9,21,15,15,693.5,146.5,3.9,31.5,588.5,863.25,638.89
2017,9,21,15,30,674.0,142.0,3.9,31.0,545.0,824.57,615.81
2017,9,21,15,45,490.5,174.0,3.95,31.0,454.0,669.72,508.45
2017,9,21,16,0,307.0,206.0,4.0,31.0,363.0,516.35,395.89
2017,9,21,16,15,423.0,163.0,3.9,30.5,353.0,570.12,440.49
2017,9,21,16,30,539.0,120.0,3.8,30.0,343.0,596.05,463.68
2017,9,21,16,45,485.0,111.0,3.7,30.0,289.5,522.88,409.18
2017,9,21,17,0,431.0,102.0,3.6,30.0,236.0,452.96,355.96
2017,9,21,17,15,360.5,88.5,3.3,29.5,185.0,370.38,291.56
2017,9,21,17,30,290.0,75.0,3.0,29.0,134.0,294.09,229.89
2017,9,21,17,45,193.0,55.5,2.7,28.5,89.5,191.3,146.03
2017,9,21,18,0,96.0,36.0,2.4,28.0,45.0,110.99,75.88
2017,9,21,18,15,48.0,18.0,2.45,27.5,22.5,37.67,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,10.01,0.0
2017,9,22,6,45,135.5,30.0,2.0,23.5,47.0,23.43,11.65
2017,9,22,7,0,246.0,49.0,2.3,24.0,83.0,37.71,26.0
2017,9,22,7,15,334.5,62.5,2.35,24.5,132.5,47.24,34.71
2017,9,22,7,30,423.0,76.0,2.4,25.0,182.0,56.46,42.83
2017,9,22,7,45,484.0,85.5,2.5,25.5,235.0,63.33,48.69
2017,9,22,8,0,545.0,95.0,2.6,26.0,288.0,70.42,54.54
2017,9,22,8,15,586.0,102.0,2.7,26.5,341.0,118.37,69.57
2017,9,22,8,30,627.0,109.0,2.8,27.0,394.0,171.72,105.27
2017,9,22,8,45,663.0,112.0,2.95,28.0,446.0,225.89,147.53
2017,9,22,9,0,699.0,115.0,3.1,29.0,498.0,284.18,195.28
2017,9,22,9,15,720.5,119.5,3.1,29.0,544.5,342.69,244.65
2017,9,22,9,30,742.0,124.0,3.1,29.0,591.0,402.94,294.61
2017,9,22,9,45,405.0,216.5,3.15,29.5,474.0,375.15,279.52
2017,9,22,10,0,68.0,309.0,3.2,30.0,357.0,304.23,227.27
2017,9,22,10,15,69.0,324.5,3.25,30.5,375.5,325.32,242.53
2017,9,22,10,30,70.0,340.0,3.3,31.0,394.0,346.58,257.47
2017,9,22,10,45,70.5,352.0,3.35,31.5,408.0,364.57,269.86
2017,9,22,11,0,71.0,364.0,3.4,32.0,422.0,382.6,282.19
2017,9,22,11,15,67.5,376.5,3.45,32.0,432.5,398.09,293.06
2017,9,22,11,30,64.0,389.0,3.5,32.0,443.0,413.33,303.73
2017,9,22,11,45,206.5,393.5,3.55,32.5,570.5,554.02,406.18
2017,9,22,12,0,349.0,398.0,3.6,33.0,698.0,706.61,512.68
2017,9,22,12,15,299.0,412.5,3.65,33.0,670.5,692.15,501.02
2017,9,22,12,30,249.0,427.0,3.7,33.0,643.0,673.94,487.63
2017,9,22,12,45,288.0,414.0,3.75,33.0,661.5,709.87,513.66
2017,9,22,13,0,327.0,401.0,3.8,33.0,680.0,745.58,539.2
2017,9,22,13,15,553.0,282.5,3.8,33.0,745.0,871.33,630.16
2017,9,22,13,30,779.0,164.0,3.8,33.0,810.0,980.67,704.01
2017,9,22,13,45,535.0,267.0,3.85,33.0,705.0,853.29,618.25
2017,9,22,14,0,291.0,370.0,3.9,33.0,600.0,705.5,513.37
2017,9,22,14,15,148.5,281.5,3.95,32.5,399.0,448.2,333.48
2017,9,22,14,30,6.0,193.0,4.0,32.0,198.0,183.05,135.13
2017,9,22,14,45,369.5,166.0,4.05,32.0,414.0,575.58,436.98
2017,9,22,15,0,733.0,139.0,4.1,32.0,630.0,904.74,667.21
2017,9,22,15,15,558.0,186.5,4.1,31.5,545.5,770.71,576.39
2017,9,22,15,30,383.0,234.0,4.1,31.0,461.0,632.97,478.73
2017,9,22,15,45,515.5,176.5,4.15,31.0,454.0,695.09,528.54
2017,9,22,16,0,648.0,119.0,4.2,31.0,447.0,736.05,560.21
2017,9,22,16,15,613.5,112.5,4.1,30.5,395.0,677.05,520.44
2017,9,22,16,30,579.0,106.0,4.0,30.0,343.0,618.11,480.25
2017,9,22,16,45,534.5,96.5,3.95,30.0,290.5,548.67,429.7
2017,9,22,17,0,490.0,87.0,3.9,30.0,238.0,481.09,378.51
2017,9,22,17,15,420.0,76.0,3.55,29.5,186.0,393.41,310.19
2017,9,22,17,30,350.0,65.0,3.2,29.0,134.0,317.57,248.56
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,225.46,172.32
2017,9,22,18,0,153.0,32.0,2.6,28.0,45.0,144.68,97.94
2017,9,22,18,15,76.5,16.0,2.5,27.5,22.5,48.38,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,30.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,60.0,11.0,1.1,22.0,12.0,10.01,0.0
2017,9,23,6,45,188.5,27.5,1.3,22.5,49.5,21.55,10.04
2017,9,23,7,0,317.0,44.0,1.5,23.0,87.0,34.03,23.02
2017,9,23,7,15,404.5,55.5,1.65,23.5,137.5,43.39,31.57
2017,9,23,7,30,492.0,67.0,1.8,24.0,188.0,50.92,38.27
2017,9,23,7,45,549.5,75.0,1.95,25.0,242.5,55.12,41.79
2017,9,23,8,0,607.0,83.0,2.1,26.0,297.0,62.4,47.75
2017,9,23,8,15,645.5,89.0,2.2,26.5,350.5,113.51,63.38
2017,9,23,8,30,684.0,95.0,2.3,27.0,404.0,169.54,101.07
2017,9,23,8,45,428.0,168.5,2.45,27.5,369.5,222.06,153.69
2017,9,23,9,0,172.0,242.0,2.6,28.0,335.0,244.9,181.35
2017,9,23,9,15,174.0,264.5,2.65,28.5,366.0,278.77,207.59
2017,9,23,9,30,176.0,287.0,2.7,29.0,397.0,313.05,233.69
2017,9,23,9,45,170.5,309.5,2.75,29.5,422.5,344.3,257.06
2017,9,23,10,0,165.0,332.0,2.8,30.0,448.0,375.05,279.48
2017,9,23,10,15,160.5,350.5,2.85,30.5,468.0,402.51,299.04
2017,9,23,10,30,156.0,369.0,2.9,31.0,488.0,429.48,317.86
2017,9,23,10,45,162.5,377.5,2.95,31.5,505.5,454.54,335.26
2017,9,23,11,0,169.0,386.0,3.0,32.0,523.0,479.86,352.63
2017,9,23,11,15,185.5,402.0,3.05,32.0,555.5,520.01,381.12
2017,9,23,11,30,202.0,418.0,3.1,32.0,588.0,561.4,410.15
2017,9,23,11,45,273.0,408.0,3.2,32.5,640.5,634.45,461.39
2017,9,23,12,0,344.0,398.0,3.3,33.0,693.0,702.96,508.68
2017,9,23,12,15,248.5,416.0,3.35,33.0,629.5,650.31,470.51
2017,9,23,12,30,153.0,434.0,3.4,33.0,566.0,578.48,419.26
2017,9,23,12,45,180.0,429.5,3.45,33.0,583.5,608.38,441.33
2017,9,23,13,0,207.0,425.0,3.5,33.0,601.0,638.4,462.97
2017,9,23,13,15,512.0,285.5,3.55,33.0,710.5,834.09,604.44
2017,9,23,13,30,817.0,146.0,3.6,33.0,820.0,999.81,715.51
2017,9,23,13,45,810.0,144.5,3.65,33.0,796.5,998.34,714.35
2017,9,23,14,0,803.0,143.0,3.7,33.0,773.0,993.13,712.24
2017,9,23,14,15,564.0,235.0,3.7,33.0,669.5,853.22,620.56
2017,9,23,14,30,325.0,327.0,3.7,33.0,566.0,697.0,510.29
2017,9,23,14,45,241.5,320.0,3.75,33.0,492.0,587.72,434.8
2017,9,23,15,0,158.0,313.0,3.8,33.0,418.0,498.5,370.79
2017,9,23,15,15,115.0,284.5,3.8,32.5,358.0,424.85,318.56
2017,9,23,15,30,72.0,256.0,3.8,32.0,298.0,334.9,252.94
2017,9,23,15,45,351.5,191.5,3.85,32.0,370.5,545.91,417.61
2017,9,23,16,0,631.0,127.0,3.9,32.0,443.0,730.06,553.79
2017,9,23,16,15,596.0,119.5,3.8,31.5,391.5,669.94,512.54
2017,9,23,16,30,561.0,112.0,3.7,31.0,340.0,609.93,471.71
2017,9,23,16,45,510.0,103.0,3.65,30.5,286.5,531.04,414.89
2017,9,23,17,0,459.0,94.0,3.6,30.0,233.0,462.2,363.39
2017,9,23,17,15,391.0,80.5,3.3,29.5,181.5,380.0,299.13
2017,9,23,17,30,323.0,67.0,3.0,29.0,130.0,303.81,237.26
2017,9,23,17,45,226.0,48.5,2.7,28.5,85.5,211.63,160.99
2017,9,23,18,0,129.0,30.0,2.4,28.0,41.0,129.36,84.15
2017,9,23,18,15,64.5,15.0,2.45,27.5,20.5,42.07,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,27.0,10.0,2.1,22.0,10.0,9.1,0.0
2017,9,24,6,45,141.0,29.0,2.35,22.5,46.0,22.69,10.5
2017,9,24,7,0,255.0,48.0,2.6,23.0,82.0,37.03,25.47
2017,9,24,7,15,344.0,61.5,2.75,23.5,131.5,46.61,34.27
2017,9,24,7,30,433.0,75.0,2.9,24.0,181.0,55.87,42.49
2017,9,24,7,45,510.5,80.5,3.05,25.0,236.5,59.56,45.58
2017,9,24,8,0,588.0,86.0,3.2,26.0,292.0,65.43,50.32
2017,9,24,8,15,627.5,92.5,3.3,26.5,345.5,115.81,65.77
2017,9,24,8,30,667.0,99.0,3.4,27.0,399.0,171.29,103.37
2017,9,24,8,45,335.0,132.5,3.5,27.5,283.5,175.36,121.29
2017,9,24,9,0,3.0,166.0,3.6,28.0,168.0,144.29,109.02
2017,9,24,9,15,5.0,180.0,3.6,28.5,183.5,157.91,119.07
2017,9,24,9,30,7.0,194.0,3.6,29.0,199.0,171.84,129.24
2017,9,24,9,45,414.5,152.0,3.6,29.5,440.5,326.0,244.76
2017,9,24,10,0,822.0,110.0,3.6,30.0,682.0,529.34,395.66
2017,9,24,10,15,832.5,112.0,3.55,30.0,716.5,585.58,438.33
2017,9,24,10,30,843.0,114.0,3.5,30.0,751.0,639.56,478.79
2017,9,24,10,45,451.0,233.5,3.5,30.5,576.0,530.45,396.8
2017,9,24,11,0,59.0,353.0,3.5,31.0,401.0,364.63,269.73
2017,9,24,11,15,56.0,364.0,3.5,31.0,410.5,378.4,280.01
2017,9,24,11,30,53.0,375.0,3.5,31.0,420.0,391.97,289.52
2017,9,24,11,45,176.5,392.0,3.5,31.5,543.0,528.35,389.21
2017,9,24,12,0,300.0,409.0,3.5,32.0,666.0,675.7,492.46
2017,9,24,12,15,343.5,394.5,3.5,32.0,689.0,716.23,520.56
2017,9,24,12,30,387.0,380.0,3.5,32.0,712.0,757.22,549.4
2017,9,24,12,45,331.5,395.5,3.5,32.5,678.0,733.96,531.17
2017,9,24,13,0,276.0,411.0,3.5,33.0,644.0,707.32,510.99
2017,9,24,13,15,149.0,358.0,3.5,33.0,484.0,517.69,378.68
2017,9,24,13,30,22.0,305.0,3.5,33.0,324.0,305.96,224.53
2017,9,24,13,45,70.5,342.0,3.55,33.0,398.0,413.0,304.47
2017,9,24,14,0,119.0,379.0,3.6,33.0,472.0,524.46,384.84
2017,9,24,14,15,199.0,357.5,3.65,32.5,505.5,584.76,430.96
2017,9,24,14,30,279.0,336.0,3.7,32.0,539.0,661.56,488.2
2017,9,24,14,45,265.0,319.0,3.75,32.0,503.5,628.85,466.02
2017,9,24,15,0,251.0,302.0,3.8,32.0,468.0,595.05,443.47
2017,9,24,15,15,308.5,268.0,3.85,31.5,458.0,608.51,457.35
2017,9,24,15,30,366.0,234.0,3.9,31.0,448.0,617.42,467.87
2017,9,24,15,45,248.0,225.0,3.95,31.0,364.5,493.28,376.75
2017,9,24,16,0,130.0,216.0,4.0,31.0,281.0,359.03,275.7
2017,9,24,16,15,124.0,192.0,3.9,30.5,248.0,324.32,251.11
2017,9,24,16,30,118.0,168.0,3.8,30.0,215.0,289.44,225.55
2017,9,24,16,45,307.0,125.5,3.75,30.0,223.0,390.65,308.18
2017,9,24,17,0,496.0,83.0,3.7,30.0,231.0,479.64,377.85
2017,9,24,17,15,424.0,72.0,3.4,29.5,179.0,390.29,307.44
2017,9,24,17,30,352.0,61.0,3.1,29.0,127.0,313.28,244.65
2017,9,24,17,45,246.0,45.0,2.8,28.5,83.0,217.94,165.49
2017,9,24,18,0,140.0,29.0,2.5,28.0,39.0,131.89,81.9
2017,9,24,18,15,70.0,14.5,2.5,27.5,19.5,43.93,0.0
2017,9,24,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,8.19,0.0
2017,9,25,6,45,129.5,28.0,2.15,22.5,44.0,21.91,9.55
2017,9,25,7,0,241.0,47.0,2.4,23.0,79.0,36.25,24.77
2017,9,25,7,15,332.5,60.0,2.45,23.5,127.5,45.47,33.29
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,54.4,41.23
2017,9,25,7,45,491.5,81.0,2.65,24.5,229.5,60.01,46.06
2017,9,25,8,0,559.0,89.0,2.8,25.0,283.0,68.32,53.0
2017,9,25,8,15,292.0,128.0,2.9,25.5,231.0,120.9,82.12
2017,9,25,8,30,25.0,167.0,3.0,26.0,179.0,144.03,109.51
2017,9,25,8,45,147.0,198.0,3.1,26.5,276.5,191.82,141.86
2017,9,25,9,0,269.0,229.0,3.2,27.0,374.0,260.76,191.92
2017,9,25,9,15,151.0,238.0,3.2,27.0,321.0,251.38,188.89
2017,9,25,9,30,33.0,247.0,3.2,27.0,268.0,225.12,170.86
2017,9,25,9,45,35.5,263.5,3.2,27.5,287.0,244.87,185.44
2017,9,25,10,0,38.0,280.0,3.2,28.0,306.0,265.08,200.11
2017,9,25,10,15,206.0,295.5,3.2,28.0,449.5,382.47,289.14
2017,9,25,10,30,374.0,311.0,3.2,28.0,593.0,519.73,390.88
2017,9,25,10,45,357.5,337.5,3.2,28.5,615.0,556.56,415.92
2017,9,25,11,0,341.0,364.0,3.2,29.0,637.0,591.51,439.43
2017,9,25,11,15,281.5,388.0,3.2,29.0,617.0,589.26,436.57
2017,9,25,11,30,222.0,412.0,3.2,29.0,597.0,573.23,424.01
2017,9,25,11,45,295.5,399.0,3.2,29.5,648.5,646.36,475.97
2017,9,25,12,0,369.0,386.0,3.2,30.0,700.0,714.65,523.32
2017,9,25,12,15,366.0,389.0,3.2,30.0,701.0,731.93,534.71
2017,9,25,12,30,363.0,392.0,3.2,30.0,702.0,747.54,545.27
2017,9,25,12,45,379.5,379.5,3.25,30.0,701.5,764.16,557.5
2017,9,25,13,0,396.0,367.0,3.3,30.0,701.0,779.29,568.8
2017,9,25,13,15,277.5,386.5,3.3,30.0,619.0,692.69,507.19
2017,9,25,13,30,159.0,406.0,3.3,30.0,537.0,585.41,430.54
2017,9,25,13,45,227.0,384.5,3.35,30.0,564.5,635.76,469.15
2017,9,25,14,0,295.0,363.0,3.4,30.0,592.0,703.26,518.2
2017,9,25,14,15,309.5,336.5,3.4,30.0,568.0,691.43,511.31
2017,9,25,14,30,324.0,310.0,3.4,30.0,544.0,677.37,503.42
2017,9,25,14,45,360.5,288.0,3.4,30.0,535.5,687.89,513.09
2017,9,25,15,0,397.0,266.0,3.4,30.0,527.0,695.37,520.61
2017,9,25,15,15,384.5,248.0,3.35,29.5,486.5,657.5,496.18
2017,9,25,15,30,372.0,230.0,3.3,29.0,446.0,618.33,470.72
2017,9,25,15,45,243.5,221.5,3.25,29.0,358.0,485.26,372.66
2017,9,25,16,0,115.0,213.0,3.2,29.0,270.0,342.79,264.56
2017,9,25,16,15,106.0,189.5,2.95,28.5,237.5,306.7,238.52
2017,9,25,16,30,97.0,166.0,2.7,28.0,205.0,256.62,200.87
2017,9,25,16,45,83.0,141.5,2.45,28.0,171.0,216.81,169.86
2017,9,25,17,0,69.0,117.0,2.2,28.0,137.0,177.76,138.79
2017,9,25,17,15,51.5,92.5,2.05,27.5,105.5,137.16,106.01
2017,9,25,17,30,34.0,68.0,1.9,27.0,74.0,97.48,73.3
2017,9,25,17,45,17.0,44.0,1.8,26.5,47.0,59.28,41.37
2017,9,25,18,0,0.0,20.0,1.7,26.0,20.0,17.63,5.45
2017,9,25,18,15,0.0,10.0,1.75,26.0,10.0,9.1,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.64,0.0
2017,9,26,6,45,0.0,23.0,2.2,22.5,23.0,20.04,7.83
2017,9,26,7,0,0.0,42.0,2.5,23.0,42.0,35.9,24.43
2017,9,26,7,15,17.0,65.0,2.55,23.5,69.0,53.45,40.05
2017,9,26,7,30,34.0,88.0,2.6,24.0,96.0,71.08,55.45
2017,9,26,7,45,46.5,111.5,2.7,24.5,126.0,88.63,70.45
2017,9,26,8,0,59.0,135.0,2.8,25.0,156.0,106.68,85.5
2017,9,26,8,15,64.5,159.5,2.85,25.0,185.5,132.32,99.66
2017,9,26,8,30,70.0,184.0,2.9,25.0,215.0,159.13,120.0
2017,9,26,8,45,81.5,209.0,3.0,25.5,249.5,188.69,142.45
2017,9,26,9,0,93.0,234.0,3.1,26.0,284.0,220.12,166.47
2017,9,26,9,15,70.5,246.5,3.05,26.5,286.5,232.11,176.09
2017,9,26,9,30,48.0,259.0,3.0,27.0,289.0,241.05,182.9
2017,9,26,9,45,24.5,212.0,3.0,27.5,228.0,196.75,148.67
2017,9,26,10,0,1.0,165.0,3.0,28.0,167.0,146.15,109.25
2017,9,26,10,15,6.5,201.5,2.9,28.0,207.0,181.8,136.55
2017,9,26,10,30,12.0,238.0,2.8,28.0,247.0,218.46,164.21
2017,9,26,10,45,10.0,222.5,2.75,28.0,230.0,204.71,153.47
2017,9,26,11,0,8.0,207.0,2.7,28.0,213.0,190.45,142.45
2017,9,26,11,15,5.0,181.0,2.6,28.0,185.5,165.52,123.27
2017,9,26,11,30,2.0,155.0,2.5,28.0,158.0,140.1,103.67
2017,9,26,11,45,1.0,92.5,2.45,28.5,94.0,83.16,59.53
2017,9,26,12,0,0.0,30.0,2.4,29.0,30.0,26.62,15.31
2017,9,26,12,15,5.0,130.5,2.35,29.0,135.0,121.29,89.07
2017,9,26,12,30,10.0,231.0,2.3,29.0,240.0,219.09,163.19
2017,9,26,12,45,9.5,221.0,2.3,29.0,229.5,209.95,156.12
2017,9,26,13,0,9.0,211.0,2.3,29.0,219.0,200.66,149.24
2017,9,26,13,15,5.5,181.5,2.3,28.5,186.5,169.89,126.25
2017,9,26,13,30,2.0,152.0,2.3,28.0,154.0,139.04,102.94
2017,9,26,13,45,2.5,158.0,2.3,28.0,160.0,145.32,107.96
2017,9,26,14,0,3.0,164.0,2.3,28.0,166.0,151.69,113.01
2017,9,26,14,15,5.0,183.0,2.25,27.5,186.5,172.19,129.22
2017,9,26,14,30,7.0,202.0,2.2,27.0,207.0,193.27,145.91
2017,9,26,14,45,3.5,178.5,2.2,27.0,181.0,167.3,126.07
2017,9,26,15,0,0.0,155.0,2.2,27.0,155.0,141.41,106.21
2017,9,26,15,15,0.0,111.0,2.1,27.0,111.0,99.38,73.6
2017,9,26,15,30,0.0,67.0,2.0,27.0,67.0,59.29,42.03
2017,9,26,15,45,0.0,83.0,1.95,27.0,83.0,73.49,53.58
2017,9,26,16,0,0.0,99.0,1.9,27.0,99.0,88.8,65.99
2017,9,26,16,15,0.0,87.0,1.7,26.5,87.0,77.61,57.36
2017,9,26,16,30,0.0,75.0,1.5,26.0,75.0,66.42,48.62
2017,9,26,16,45,0.0,63.0,1.35,26.0,63.0,55.67,40.02
2017,9,26,17,0,0.0,51.0,1.2,26.0,51.0,45.01,31.36
2017,9,26,17,15,0.0,39.0,1.05,25.5,39.0,34.38,22.62
2017,9,26,17,30,0.0,27.0,0.9,25.0,27.0,23.77,13.76
2017,9,26,17,45,0.0,17.0,0.8,24.5,17.0,14.94,6.27
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.14,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.18,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,16.0,1.95,22.5,16.0,14.08,3.48
2017,9,27,7,0,0.0,32.0,2.2,23.0,32.0,28.15,17.92
2017,9,27,7,15,0.0,52.5,2.2,23.0,52.5,45.24,33.13
2017,9,27,7,30,0.0,73.0,2.2,23.0,73.0,62.1,47.99
2017,9,27,7,45,2.0,95.0,2.25,23.0,96.0,79.87,63.39
2017,9,27,8,0,4.0,117.0,2.3,23.0,119.0,97.66,74.92
2017,9,27,8,15,51.5,151.5,2.25,23.5,174.5,125.97,95.58
2017,9,27,8,30,99.0,186.0,2.2,24.0,230.0,164.9,123.72
2017,9,27,8,45,81.5,205.5,2.2,24.5,245.0,186.31,140.94
2017,9,27,9,0,64.0,225.0,2.2,25.0,260.0,205.52,156.32
2017,9,27,9,15,41.5,225.0,2.15,25.0,248.5,205.5,156.81
2017,9,27,9,30,19.0,225.0,2.1,25.0,237.0,202.8,154.85
2017,9,27,9,45,130.5,272.0,2.1,25.5,361.5,297.1,225.93
2017,9,27,10,0,242.0,319.0,2.1,26.0,486.0,406.21,306.72
2017,9,27,10,15,134.5,304.5,2.05,26.5,398.0,350.2,264.25
2017,9,27,10,30,27.0,290.0,2.0,27.0,310.0,276.99,208.17
2017,9,27,10,45,40.5,321.5,2.0,27.5,353.0,318.52,238.78
2017,9,27,11,0,54.0,353.0,2.0,28.0,396.0,362.14,270.05
2017,9,27,11,15,65.0,371.5,2.0,28.0,424.5,393.58,292.69
2017,9,27,11,30,76.0,390.0,2.0,28.0,453.0,426.26,316.11
2017,9,27,11,45,47.5,345.5,2.0,28.0,385.5,365.15,271.32
2017,9,27,12,0,19.0,301.0,2.0,28.0,318.0,290.72,216.4
2017,9,27,12,15,18.0,293.5,2.0,28.0,309.5,284.32,211.93
2017,9,27,12,30,17.0,286.0,2.0,28.0,301.0,277.69,207.06
2017,9,27,12,45,75.5,351.0,2.0,28.5,414.5,413.94,307.78
2017,9,27,13,0,134.0,416.0,2.0,29.0,528.0,559.78,410.44
2017,9,27,13,15,95.0,390.0,2.0,29.0,469.0,482.97,355.37
2017,9,27,13,30,56.0,364.0,2.0,29.0,410.0,420.12,310.37
2017,9,27,13,45,89.0,368.5,2.0,29.0,438.5,462.01,342.07
2017,9,27,14,0,122.0,373.0,2.0,29.0,467.0,522.49,385.88
2017,9,27,14,15,63.0,277.0,1.9,28.5,325.5,341.0,255.48
2017,9,27,14,30,4.0,181.0,1.8,28.0,184.0,169.77,126.75
2017,9,27,14,45,2.0,125.0,1.75,28.0,126.5,114.31,84.56
2017,9,27,15,0,0.0,69.0,1.7,28.0,69.0,61.12,43.03
2017,9,27,15,15,4.0,127.5,1.6,27.5,130.0,119.01,89.13
2017,9,27,15,30,8.0,186.0,1.5,27.0,191.0,182.4,138.96
2017,9,27,15,45,4.0,159.5,1.45,27.0,162.0,152.66,115.94
2017,9,27,16,0,0.0,133.0,1.4,27.0,133.0,123.12,93.04
2017,9,27,16,15,0.0,117.0,1.3,26.5,117.0,108.04,81.63
2017,9,27,16,30,0.0,101.0,1.2,26.0,101.0,92.94,69.98
2017,9,27,16,45,0.0,84.0,1.2,26.0,84.0,76.76,57.11
2017,9,27,17,0,0.0,67.0,1.2,26.0,67.0,60.51,43.96
2017,9,27,17,15,0.0,51.5,1.1,25.5,51.5,45.76,31.89
2017,9,27,17,30,0.0,36.0,1.0,25.0,36.0,31.75,20.21
2017,9,27,17,45,0.0,22.5,0.9,25.0,22.5,19.81,10.03
2017,9,27,18,0,0.0,9.0,0.8,25.0,9.0,7.9,0.0
2017,9,27,18,15,0.0,4.5,0.85,24.5,4.5,4.09,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.65,22.0,11.0,9.66,0.34
2017,9,28,7,0,0.0,22.0,2.8,22.0,22.0,19.36,10.6
2017,9,28,7,15,0.0,36.5,2.9,22.5,36.5,32.19,22.01
2017,9,28,7,30,0.0,51.0,3.0,23.0,51.0,45.02,33.31
2017,9,28,7,45,0.0,67.0,3.1,23.5,67.0,58.58,45.03
2017,9,28,8,0,0.0,83.0,3.2,24.0,83.0,72.05,53.82
2017,9,28,8,15,0.0,79.5,3.2,24.0,79.5,70.0,52.01
2017,9,28,8,30,0.0,76.0,3.2,24.0,76.0,67.23,49.57
2017,9,28,8,45,0.0,83.5,3.2,24.5,83.5,73.92,54.71
2017,9,28,9,0,0.0,91.0,3.2,25.0,91.0,80.53,59.71
2017,9,28,9,15,16.5,167.0,3.15,25.5,177.5,151.08,115.06
2017,9,28,9,30,33.0,243.0,3.1,26.0,264.0,222.44,169.79
2017,9,28,9,45,58.5,278.0,3.05,26.5,317.5,268.26,204.01
2017,9,28,10,0,84.0,313.0,3.0,27.0,371.0,317.85,240.78
2017,9,28,10,15,112.0,336.5,2.95,27.0,417.5,362.52,274.04
2017,9,28,10,30,140.0,360.0,2.9,27.0,464.0,414.42,312.32
2017,9,28,10,45,139.0,374.0,2.85,27.5,480.5,438.41,328.81
2017,9,28,11,0,138.0,388.0,2.8,28.0,497.0,462.2,345.01
2017,9,28,11,15,114.0,391.5,2.8,28.0,483.5,458.25,341.47
2017,9,28,11,30,90.0,395.0,2.8,28.0,470.0,442.88,329.79
2017,9,28,11,45,85.0,398.0,2.8,28.0,469.0,448.57,333.74
2017,9,28,12,0,80.0,401.0,2.8,28.0,468.0,453.62,337.16
2017,9,28,12,15,119.0,412.0,2.8,28.0,512.0,519.09,384.87
2017,9,28,12,30,158.0,423.0,2.8,28.0,556.0,575.02,425.07
2017,9,28,12,45,101.0,392.0,2.8,28.0,476.5,481.35,357.47
2017,9,28,13,0,44.0,361.0,2.8,28.0,397.0,398.12,296.42
2017,9,28,13,15,96.5,379.5,2.85,28.0,457.5,473.66,353.37
2017,9,28,13,30,149.0,398.0,2.9,28.0,518.0,568.36,422.13
2017,9,28,13,45,164.5,385.5,3.0,28.5,514.5,575.41,427.14
2017,9,28,14,0,180.0,373.0,3.1,29.0,511.0,581.55,432.07
2017,9,28,14,15,232.5,349.0,3.1,28.5,519.5,610.73,456.06
2017,9,28,14,30,285.0,325.0,3.1,28.0,528.0,656.55,491.35
2017,9,28,14,45,204.5,312.0,3.15,28.0,453.5,544.02,410.67
2017,9,28,15,0,124.0,299.0,3.2,28.0,379.0,451.59,342.79
2017,9,28,15,15,138.0,277.0,3.2,27.5,360.5,440.44,337.21
2017,9,28,15,30,152.0,255.0,3.2,27.0,342.0,427.88,330.19
2017,9,28,15,45,76.0,136.0,3.2,27.0,179.5,216.49,168.81
2017,9,28,16,0,0.0,17.0,3.2,27.0,17.0,14.98,6.51
2017,9,28,16,15,0.0,15.0,3.05,26.5,15.0,13.2,5.16
2017,9,28,16,30,0.0,13.0,2.9,26.0,13.0,11.43,3.76
2017,9,28,16,45,0.0,10.5,2.8,26.0,10.5,9.23,1.96
2017,9,28,17,0,0.0,8.0,2.7,26.0,8.0,7.02,0.14
2017,9,28,17,15,0.0,6.0,2.5,25.5,6.0,5.26,0.0
2017,9,28,17,30,0.0,4.0,2.3,25.0,4.0,3.51,0.0
2017,9,28,17,45,0.0,2.5,2.1,24.5,2.5,2.19,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.87,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.45,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.65,21.0,2.0,1.75,0.0
2017,9,29,7,0,0.0,4.0,3.7,21.0,4.0,3.5,0.0
2017,9,29,7,15,0.0,7.5,3.75,21.5,7.5,6.58,0.02
2017,9,29,7,30,0.0,11.0,3.8,22.0,11.0,9.66,2.76
2017,9,29,7,45,0.0,14.0,3.9,22.5,14.0,12.3,5.08
2017,9,29,8,0,0.0,17.0,4.0,23.0,17.0,14.95,6.81
2017,9,29,8,15,0.0,34.0,4.05,23.0,34.0,29.96,19.24
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,45.03,31.58
2017,9,29,8,45,0.0,57.0,4.2,23.5,57.0,50.36,35.75
2017,9,29,9,0,0.0,63.0,4.3,24.0,63.0,55.71,39.89
2017,9,29,9,15,1.0,119.0,4.2,24.0,120.0,105.13,79.56
2017,9,29,9,30,2.0,175.0,4.1,24.0,177.0,153.93,118.06
2017,9,29,9,45,1.0,129.5,4.1,24.5,130.5,114.87,86.6
2017,9,29,10,0,0.0,84.0,4.1,25.0,84.0,74.49,54.2
2017,9,29,10,15,0.0,85.5,4.05,25.0,85.5,75.86,55.19
2017,9,29,10,30,0.0,87.0,4.0,25.0,87.0,77.23,56.17
2017,9,29,10,45,5.5,162.0,4.0,25.5,166.5,147.82,111.53
2017,9,29,11,0,11.0,237.0,4.0,26.0,246.0,219.81,166.71
2017,9,29,11,15,8.0,210.0,3.95,26.0,216.5,194.16,146.7
2017,9,29,11,30,5.0,183.0,3.9,26.0,187.0,167.96,126.38
2017,9,29,11,45,8.0,213.5,3.9,26.5,220.5,198.95,149.97
2017,9,29,12,0,11.0,244.0,3.9,27.0,254.0,230.6,173.74
2017,9,29,12,15,12.0,244.0,3.85,27.0,254.5,232.47,175.11
2017,9,29,12,30,13.0,244.0,3.8,27.0,255.0,234.35,176.57
2017,9,29,12,45,12.5,247.5,3.8,27.0,258.5,238.11,179.45
2017,9,29,13,0,12.0,251.0,3.8,27.0,262.0,241.86,182.35
2017,9,29,13,15,10.0,231.5,3.75,26.5,240.5,221.98,167.65
2017,9,29,13,30,8.0,212.0,3.7,26.0,219.0,201.9,152.73
2017,9,29,13,45,8.5,215.0,3.7,26.0,222.0,205.87,156.01
2017,9,29,14,0,9.0,218.0,3.7,26.0,225.0,209.95,159.37
2017,9,29,14,15,5.5,193.0,3.65,26.0,197.0,182.61,138.41
2017,9,29,14,30,2.0,168.0,3.6,26.0,169.0,155.29,117.34
2017,9,29,14,45,7.5,193.0,3.55,26.0,198.0,185.93,141.71
2017,9,29,15,0,13.0,218.0,3.5,26.0,227.0,217.85,166.94
2017,9,29,15,15,6.5,175.5,3.4,25.5,180.0,169.18,129.47
2017,9,29,15,30,0.0,133.0,3.3,25.0,133.0,121.26,92.0
2017,9,29,15,45,1.0,142.5,3.2,25.0,143.5,132.73,101.54
2017,9,29,16,0,2.0,152.0,3.1,25.0,154.0,145.34,111.97
2017,9,29,16,15,1.0,133.5,2.95,24.5,134.5,126.89,97.72
2017,9,29,16,30,0.0,115.0,2.8,24.0,115.0,108.48,83.3
2017,9,29,16,45,0.0,95.0,2.65,24.0,95.0,89.15,67.77
2017,9,29,17,0,0.0,75.0,2.5,24.0,75.0,69.68,51.86
2017,9,29,17,15,0.0,56.0,2.5,23.5,56.0,51.13,36.53
2017,9,29,17,30,0.0,37.0,2.5,23.0,37.0,32.64,21.03
2017,9,29,17,45,0.0,22.0,2.5,23.0,22.0,19.37,9.6
2017,9,29,18,0,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2017,9,29,18,15,0.0,3.5,2.7,22.5,3.5,3.18,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
