Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,15.67,3.06
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,31.02,20.63
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,40.81,29.86
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,51.57,39.58
2017,9,30,7,45,511.0,74.5,3.3,20.0,223.0,55.34,42.87
2017,9,30,8,0,580.0,82.0,3.3,21.0,277.0,67.2,44.86
2017,9,30,8,15,620.5,88.5,3.3,21.5,330.0,117.34,67.83
2017,9,30,8,30,661.0,95.0,3.3,22.0,383.0,172.67,107.0
2017,9,30,8,45,695.5,98.5,3.3,22.5,434.5,229.18,153.15
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,289.49,204.51
2017,9,30,9,15,751.0,105.5,3.25,23.5,532.5,351.63,257.67
2017,9,30,9,30,772.0,109.0,3.2,24.0,579.0,411.89,308.29
2017,9,30,9,45,789.5,111.0,3.15,24.5,620.0,470.43,356.16
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,529.47,402.76
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,585.45,445.63
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,640.64,486.52
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,691.98,523.44
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,737.96,555.63
2017,9,30,11,15,852.0,121.0,3.1,27.0,802.5,781.92,585.14
2017,9,30,11,30,857.0,122.0,3.1,27.0,821.0,823.52,612.79
2017,9,30,11,45,848.5,129.5,3.1,27.5,829.0,857.45,633.82
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,896.18,657.93
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.0,924.68,676.37
2017,9,30,12,30,841.0,137.0,3.1,28.0,839.0,949.88,692.73
2017,9,30,12,45,839.0,136.5,3.1,28.0,832.0,968.71,705.0
2017,9,30,13,0,837.0,136.0,3.1,28.0,825.0,983.92,715.06
2017,9,30,13,15,832.5,135.0,3.05,28.0,809.0,992.41,720.52
2017,9,30,13,30,828.0,134.0,3.0,28.0,793.0,997.13,723.73
2017,9,30,13,45,820.5,132.0,3.0,28.0,769.0,993.93,722.41
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,986.96,718.87
2017,9,30,14,15,803.0,128.0,2.95,28.0,713.5,973.81,711.09
2017,9,30,14,30,793.0,126.0,2.9,28.0,682.0,957.13,701.17
2017,9,30,14,45,767.0,128.0,2.9,28.0,641.5,925.86,682.15
2017,9,30,15,0,741.0,130.0,2.9,28.0,601.0,898.14,665.55
2017,9,30,15,15,721.0,126.0,2.8,28.0,557.0,860.78,641.67
2017,9,30,15,30,701.0,122.0,2.7,28.0,513.0,821.15,616.2
2017,9,30,15,45,677.5,115.5,2.6,28.0,464.5,773.42,584.91
2017,9,30,16,0,654.0,109.0,2.5,28.0,416.0,724.28,552.25
2017,9,30,16,15,617.5,102.0,2.25,27.5,364.0,662.77,510.4
2017,9,30,16,30,581.0,95.0,2.0,27.0,312.0,601.55,467.76
2017,9,30,16,45,533.0,85.5,1.75,26.5,259.5,529.62,415.42
2017,9,30,17,0,485.0,76.0,1.5,26.0,207.0,459.97,362.28
2017,9,30,17,15,409.0,64.0,1.35,25.0,156.0,368.33,290.96
2017,9,30,17,30,333.0,52.0,1.2,24.0,105.0,289.27,226.18
2017,9,30,17,45,233.0,35.0,1.1,23.5,64.5,197.98,147.19
2017,9,30,18,0,133.0,18.0,1.0,23.0,24.0,103.38,0.0
2017,9,30,18,15,66.5,9.0,1.0,22.5,12.0,36.85,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,168.5,17.5,1.55,17.5,38.0,13.89,1.42
2017,10,1,7,0,337.0,35.0,1.8,18.0,76.0,28.13,18.16
2017,10,1,7,15,428.5,46.0,1.75,18.5,126.0,35.92,25.62
2017,10,1,7,30,520.0,57.0,1.7,19.0,176.0,43.42,32.48
2017,10,1,7,45,578.0,64.5,1.7,19.5,230.0,47.64,36.24
2017,10,1,8,0,636.0,72.0,1.7,20.0,284.0,61.17,39.03
2017,10,1,8,15,675.0,77.5,1.55,21.0,337.5,114.01,62.95
2017,10,1,8,30,714.0,83.0,1.4,22.0,391.0,171.74,103.61
2017,10,1,8,45,742.0,87.0,1.25,23.0,442.5,234.0,153.97
2017,10,1,9,0,770.0,91.0,1.1,24.0,494.0,295.28,205.05
2017,10,1,9,15,789.5,94.0,1.05,24.5,540.5,355.41,255.57
2017,10,1,9,30,809.0,97.0,1.0,25.0,587.0,416.81,305.6
2017,10,1,9,45,822.5,100.0,0.95,26.0,628.0,476.42,351.79
2017,10,1,10,0,836.0,103.0,0.9,27.0,669.0,536.02,395.78
2017,10,1,10,15,846.5,105.0,0.85,27.0,703.0,592.04,436.96
2017,10,1,10,30,857.0,107.0,0.8,27.0,737.0,646.82,475.75
2017,10,1,10,45,863.5,109.5,0.8,27.5,763.5,698.12,510.4
2017,10,1,11,0,870.0,112.0,0.8,28.0,790.0,747.58,542.31
2017,10,1,11,15,874.5,113.0,0.8,28.0,809.0,791.99,569.98
2017,10,1,11,30,879.0,114.0,0.8,28.0,828.0,833.93,595.8
2017,10,1,11,45,881.5,114.5,0.85,28.5,838.0,871.02,617.94
2017,10,1,12,0,884.0,115.0,0.9,29.0,848.0,905.11,638.1
2017,10,1,12,15,884.0,115.0,0.95,29.0,849.5,933.28,655.84
2017,10,1,12,30,884.0,115.0,1.0,29.0,851.0,958.02,671.59
2017,10,1,12,45,881.0,115.5,1.05,29.0,843.0,976.88,683.86
2017,10,1,13,0,878.0,116.0,1.1,29.0,835.0,992.02,694.06
2017,10,1,13,15,873.5,115.0,1.15,29.0,819.0,1000.32,700.27
2017,10,1,13,30,869.0,114.0,1.2,29.0,803.0,1004.77,704.37
2017,10,1,13,45,861.5,113.0,1.3,29.5,778.5,1002.38,703.91
2017,10,1,14,0,854.0,112.0,1.4,30.0,754.0,996.2,701.28
2017,10,1,14,15,844.5,110.5,1.4,29.5,722.5,983.74,696.16
2017,10,1,14,30,835.0,109.0,1.4,29.0,691.0,978.44,695.69
2017,10,1,14,45,820.5,106.5,1.45,29.0,652.0,952.71,681.8
2017,10,1,15,0,806.0,104.0,1.5,29.0,613.0,923.77,666.02
2017,10,1,15,15,788.0,101.0,1.45,29.0,568.5,887.94,644.43
2017,10,1,15,30,770.0,98.0,1.4,29.0,524.0,849.54,621.09
2017,10,1,15,45,744.5,94.0,1.4,29.0,474.0,800.96,591.35
2017,10,1,16,0,719.0,90.0,1.4,29.0,424.0,755.53,563.25
2017,10,1,16,15,684.0,84.5,1.3,28.5,371.5,694.91,524.11
2017,10,1,16,30,649.0,79.0,1.2,28.0,319.0,634.4,483.99
2017,10,1,16,45,598.0,72.5,1.1,27.5,264.5,561.33,433.33
2017,10,1,17,0,547.0,66.0,1.0,27.0,210.0,490.71,381.52
2017,10,1,17,15,469.5,56.0,0.95,26.0,158.5,401.75,313.61
2017,10,1,17,30,392.0,46.0,0.9,25.0,107.0,319.19,247.02
2017,10,1,17,45,267.0,31.0,0.9,24.5,65.0,213.34,156.2
2017,10,1,18,0,142.0,16.0,0.9,24.0,23.0,106.01,0.0
2017,10,1,18,15,71.0,8.0,0.9,23.5,11.5,7.28,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,132.0,20.0,0.95,20.5,35.5,15.7,1.36
2017,10,2,7,0,264.0,40.0,1.1,21.0,71.0,31.08,20.31
2017,10,2,7,15,357.5,53.0,1.25,21.5,119.5,40.52,29.19
2017,10,2,7,30,451.0,66.0,1.4,22.0,168.0,51.0,38.58
2017,10,2,7,45,515.5,74.5,1.6,22.5,221.5,55.62,42.66
2017,10,2,8,0,580.0,83.0,1.8,23.0,275.0,69.59,45.63
2017,10,2,8,15,621.5,89.5,1.95,23.5,328.0,119.88,69.0
2017,10,2,8,30,663.0,96.0,2.1,24.0,381.0,175.49,108.16
2017,10,2,8,45,451.5,160.0,2.3,25.0,365.0,227.03,158.87
2017,10,2,9,0,240.0,224.0,2.5,26.0,349.0,252.69,187.38
2017,10,2,9,15,194.5,250.5,2.55,26.0,358.0,278.67,209.75
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,298.24,226.12
2017,10,2,9,45,131.5,296.0,2.65,26.5,379.5,319.47,242.24
2017,10,2,10,0,114.0,315.0,2.7,27.0,392.0,336.51,254.66
2017,10,2,10,15,117.0,329.5,2.7,27.5,412.0,364.09,274.62
2017,10,2,10,30,120.0,344.0,2.7,28.0,432.0,389.73,292.82
2017,10,2,10,45,172.0,361.0,2.75,28.5,492.5,451.21,337.66
2017,10,2,11,0,224.0,378.0,2.8,29.0,553.0,517.66,385.24
2017,10,2,11,15,551.0,244.5,2.8,29.0,687.0,674.22,502.29
2017,10,2,11,30,878.0,111.0,2.8,29.0,821.0,830.46,611.96
2017,10,2,11,45,692.0,213.5,2.85,29.5,777.5,820.31,601.92
2017,10,2,12,0,506.0,316.0,2.9,30.0,734.0,781.31,570.26
2017,10,2,12,15,687.0,218.5,2.9,30.0,786.5,873.87,637.43
2017,10,2,12,30,868.0,121.0,2.9,30.0,839.0,949.18,686.0
2017,10,2,12,45,867.5,119.5,2.9,30.0,832.0,968.0,697.69
2017,10,2,13,0,867.0,118.0,2.9,30.0,825.0,983.2,707.64
2017,10,2,13,15,862.0,117.0,2.9,30.0,808.5,990.8,712.86
2017,10,2,13,30,857.0,116.0,2.9,30.0,792.0,994.59,715.87
2017,10,2,13,45,555.0,235.5,2.9,30.0,668.5,840.1,614.24
2017,10,2,14,0,253.0,355.0,2.9,30.0,545.0,654.94,481.69
2017,10,2,14,15,273.0,334.5,2.9,30.0,531.0,655.01,484.54
2017,10,2,14,30,293.0,314.0,2.9,30.0,517.0,653.11,484.99
2017,10,2,14,45,523.5,218.0,2.9,30.0,556.0,787.29,585.16
2017,10,2,15,0,754.0,122.0,2.9,30.0,595.0,893.93,659.02
2017,10,2,15,15,734.0,118.0,2.75,29.5,550.5,861.89,638.7
2017,10,2,15,30,714.0,114.0,2.6,29.0,506.0,821.89,613.99
2017,10,2,15,45,686.0,109.5,2.5,29.0,456.5,772.19,581.51
2017,10,2,16,0,658.0,105.0,2.4,29.0,407.0,721.36,547.81
2017,10,2,16,15,619.0,98.5,2.2,28.5,355.0,658.29,505.24
2017,10,2,16,30,580.0,92.0,2.0,28.0,303.0,595.72,461.92
2017,10,2,16,45,521.5,84.0,1.8,27.5,250.0,517.91,405.32
2017,10,2,17,0,463.0,76.0,1.6,27.0,197.0,443.18,348.29
2017,10,2,17,15,378.0,64.0,1.6,26.5,146.5,348.01,273.69
2017,10,2,17,30,293.0,52.0,1.6,26.0,96.0,265.76,205.93
2017,10,2,17,45,170.0,34.0,1.65,25.5,57.0,163.69,117.53
2017,10,2,18,0,47.0,16.0,1.7,25.0,18.0,49.47,0.0
2017,10,2,18,15,23.5,8.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,143.0,18.0,1.2,23.5,34.5,14.14,0.0
2017,10,3,7,0,286.0,36.0,1.4,24.0,69.0,29.14,18.34
2017,10,3,7,15,383.5,46.5,1.55,24.0,117.0,36.42,25.36
2017,10,3,7,30,481.0,57.0,1.7,24.0,165.0,43.46,31.78
2017,10,3,7,45,240.5,67.5,1.85,24.5,121.5,48.74,36.4
2017,10,3,8,0,0.0,78.0,2.0,25.0,78.0,67.95,50.26
2017,10,3,8,15,353.0,77.0,2.05,25.5,228.0,88.17,52.94
2017,10,3,8,30,706.0,76.0,2.1,26.0,378.0,170.08,101.29
2017,10,3,8,45,353.0,88.0,2.2,26.5,239.0,148.74,100.46
2017,10,3,9,0,0.0,100.0,2.3,27.0,100.0,88.22,65.3
2017,10,3,9,15,0.0,100.0,2.4,27.0,100.0,88.41,65.31
2017,10,3,9,30,0.0,100.0,2.5,27.0,100.0,88.54,65.21
2017,10,3,9,45,1.5,140.5,2.65,27.5,141.5,124.72,93.3
2017,10,3,10,0,3.0,181.0,2.8,28.0,183.0,161.35,121.25
2017,10,3,10,15,47.0,261.0,2.85,28.5,295.5,260.34,196.52
2017,10,3,10,30,91.0,341.0,2.9,29.0,408.0,364.73,273.66
2017,10,3,10,45,47.0,253.5,3.0,29.5,288.5,262.52,196.73
2017,10,3,11,0,3.0,166.0,3.1,30.0,169.0,150.22,110.86
2017,10,3,11,15,171.0,268.0,3.15,30.0,405.5,387.64,292.44
2017,10,3,11,30,339.0,370.0,3.2,30.0,642.0,641.79,474.83
2017,10,3,11,45,360.5,354.5,3.3,30.0,648.0,663.08,489.33
2017,10,3,12,0,382.0,339.0,3.4,30.0,654.0,683.87,504.86
2017,10,3,12,15,399.5,344.0,3.45,30.0,673.5,721.23,531.05
2017,10,3,12,30,417.0,349.0,3.5,30.0,693.0,770.25,564.64
2017,10,3,12,45,225.5,341.5,3.55,30.5,527.0,580.43,428.96
2017,10,3,13,0,34.0,334.0,3.6,31.0,361.0,361.94,267.52
2017,10,3,13,15,17.0,180.0,3.65,30.5,193.5,189.13,140.57
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,23.04,12.46
2017,10,3,13,45,0.0,28.5,3.8,30.0,28.5,25.24,14.25
2017,10,3,14,0,0.0,31.0,3.9,30.0,31.0,27.45,16.01
2017,10,3,14,15,0.0,56.5,3.95,30.0,56.5,50.07,33.84
2017,10,3,14,30,0.0,82.0,4.0,30.0,82.0,72.72,51.68
2017,10,3,14,45,0.5,126.0,4.1,30.0,126.5,113.93,83.98
2017,10,3,15,0,1.0,170.0,4.2,30.0,171.0,157.93,118.3
2017,10,3,15,15,0.5,120.0,4.15,29.5,120.5,108.72,80.47
2017,10,3,15,30,0.0,70.0,4.1,29.0,70.0,61.93,43.9
2017,10,3,15,45,0.0,43.0,4.1,29.0,43.0,37.96,24.9
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,14.09,5.75
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,11.88,4.01
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,9.67,2.25
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,7.91,0.83
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,85.0,21.0,3.15,23.5,30.5,17.14,0.0
2017,10,4,7,0,170.0,42.0,3.3,24.0,61.0,32.53,21.0
2017,10,4,7,15,268.5,57.0,3.35,24.0,107.0,43.4,31.21
2017,10,4,7,30,367.0,72.0,3.4,24.0,153.0,53.91,40.68
2017,10,4,7,45,449.0,79.0,3.5,24.5,206.0,58.16,44.45
2017,10,4,8,0,531.0,86.0,3.6,25.0,259.0,72.52,47.48
2017,10,4,8,15,575.5,93.0,3.6,25.0,311.0,120.3,70.57
2017,10,4,8,30,620.0,100.0,3.6,25.0,363.0,173.84,108.58
2017,10,4,8,45,395.0,163.5,3.6,25.5,339.0,218.83,154.87
2017,10,4,9,0,170.0,227.0,3.6,26.0,315.0,237.13,177.99
2017,10,4,9,15,204.5,246.5,3.5,26.5,362.0,279.73,210.73
2017,10,4,9,30,239.0,266.0,3.4,27.0,409.0,326.59,246.56
2017,10,4,9,45,196.0,290.0,3.35,27.5,412.5,345.27,261.18
2017,10,4,10,0,153.0,314.0,3.3,28.0,416.0,359.12,271.28
2017,10,4,10,15,185.0,330.0,3.2,28.0,459.5,404.68,305.32
2017,10,4,10,30,217.0,346.0,3.1,28.0,503.0,453.55,341.32
2017,10,4,10,45,219.5,360.0,3.05,28.5,524.0,483.59,362.23
2017,10,4,11,0,222.0,374.0,3.0,29.0,545.0,513.55,382.78
2017,10,4,11,15,245.5,379.5,3.0,29.0,573.0,551.47,410.1
2017,10,4,11,30,269.0,385.0,3.0,29.0,601.0,600.11,444.52
2017,10,4,11,45,299.5,382.5,3.0,29.5,625.5,639.49,471.55
2017,10,4,12,0,330.0,380.0,3.0,30.0,650.0,679.7,498.88
2017,10,4,12,15,352.5,362.5,2.95,30.0,651.5,697.74,511.78
2017,10,4,12,30,375.0,345.0,2.9,30.0,653.0,714.88,524.23
2017,10,4,12,45,591.0,243.5,2.9,30.0,723.5,848.72,620.34
2017,10,4,13,0,807.0,142.0,2.9,30.0,794.0,960.53,694.38
2017,10,4,13,15,802.5,141.0,2.9,30.0,778.5,968.36,698.94
2017,10,4,13,30,798.0,140.0,2.9,30.0,763.0,972.53,702.21
2017,10,4,13,45,795.0,136.0,2.9,30.0,740.0,971.22,702.12
2017,10,4,14,0,792.0,132.0,2.9,30.0,717.0,966.23,699.87
2017,10,4,14,15,514.0,225.5,2.9,30.0,599.0,791.69,583.64
2017,10,4,14,30,236.0,319.0,2.9,30.0,481.0,584.24,435.04
2017,10,4,14,45,195.0,302.0,2.9,30.0,430.5,525.42,394.43
2017,10,4,15,0,154.0,285.0,2.9,30.0,380.0,466.83,352.41
2017,10,4,15,15,419.5,202.0,2.9,29.5,434.0,654.92,497.01
2017,10,4,15,30,685.0,119.0,2.9,29.0,488.0,799.97,602.88
2017,10,4,15,45,657.5,113.0,2.9,29.0,440.0,749.66,568.7
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,698.29,534.62
2017,10,4,16,15,590.0,100.5,2.65,28.5,340.5,635.39,491.39
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,573.12,447.48
2017,10,4,16,45,495.5,84.5,2.2,28.0,237.5,497.81,390.91
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,421.28,331.41
2017,10,4,17,15,353.5,62.5,1.85,27.0,137.0,329.99,259.2
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,247.33,190.81
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,150.72,103.49
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,28.56,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,146.5,17.5,1.2,21.5,33.5,14.11,0.0
2017,10,5,7,0,293.0,35.0,1.4,22.0,67.0,28.44,17.78
2017,10,5,7,15,393.0,45.5,1.45,22.5,115.5,35.77,24.93
2017,10,5,7,30,493.0,56.0,1.5,23.0,164.0,42.87,31.39
2017,10,5,7,45,553.5,64.0,1.55,23.5,217.0,47.52,35.5
2017,10,5,8,0,614.0,72.0,1.6,24.0,270.0,63.8,39.11
2017,10,5,8,15,655.0,77.5,1.65,24.5,323.0,115.46,63.55
2017,10,5,8,30,696.0,83.0,1.7,25.0,376.0,172.25,103.77
2017,10,5,8,45,466.0,151.5,1.75,25.5,358.5,225.4,156.71
2017,10,5,9,0,236.0,220.0,1.8,26.0,341.0,250.71,185.69
2017,10,5,9,15,264.0,238.0,1.75,26.0,385.5,293.8,219.44
2017,10,5,9,30,292.0,256.0,1.7,26.0,430.0,341.11,256.08
2017,10,5,9,45,297.0,272.5,1.65,26.5,460.0,379.69,285.29
2017,10,5,10,0,302.0,289.0,1.6,27.0,490.0,418.61,313.98
2017,10,5,10,15,261.0,316.5,1.55,27.0,496.5,440.95,330.17
2017,10,5,10,30,220.0,344.0,1.5,27.0,503.0,454.14,339.17
2017,10,5,10,45,266.0,349.0,1.5,27.5,548.0,511.63,380.02
2017,10,5,11,0,312.0,354.0,1.5,28.0,593.0,567.94,419.08
2017,10,5,11,15,290.0,369.0,1.5,28.0,595.5,584.63,429.8
2017,10,5,11,30,268.0,384.0,1.5,28.0,598.0,598.92,438.97
2017,10,5,11,45,282.0,386.0,1.55,28.5,613.5,628.65,458.94
2017,10,5,12,0,296.0,388.0,1.6,29.0,629.0,658.28,478.52
2017,10,5,12,15,363.0,363.5,1.6,29.0,659.5,708.74,514.14
2017,10,5,12,30,430.0,339.0,1.6,29.0,690.0,773.21,558.16
2017,10,5,12,45,650.0,226.0,1.65,29.5,750.5,887.72,637.74
2017,10,5,13,0,870.0,113.0,1.7,30.0,811.0,979.92,694.59
2017,10,5,13,15,865.5,112.0,1.7,30.0,795.0,987.73,698.91
2017,10,5,13,30,861.0,111.0,1.7,30.0,779.0,991.75,701.96
2017,10,5,13,45,853.5,110.0,1.75,30.0,754.5,988.98,701.65
2017,10,5,14,0,846.0,109.0,1.8,30.0,730.0,982.47,699.22
2017,10,5,14,15,424.0,142.0,1.85,30.0,453.5,614.9,457.65
2017,10,5,14,30,2.0,175.0,1.9,30.0,177.0,162.59,119.93
2017,10,5,14,45,1.0,167.0,1.95,30.0,168.0,154.36,114.87
2017,10,5,15,0,0.0,159.0,2.0,30.0,159.0,146.19,108.88
2017,10,5,15,15,372.0,129.5,1.95,29.5,328.0,522.97,402.96
2017,10,5,15,30,744.0,100.0,1.9,29.0,497.0,824.52,614.17
2017,10,5,15,45,713.5,96.5,1.9,29.0,447.5,777.79,581.57
2017,10,5,16,0,683.0,93.0,1.9,29.0,398.0,725.31,547.77
2017,10,5,16,15,645.0,87.0,1.75,28.5,346.0,662.93,506.2
2017,10,5,16,30,607.0,81.0,1.6,28.0,294.0,601.01,463.76
2017,10,5,16,45,547.5,74.0,1.5,27.5,240.5,522.98,408.07
2017,10,5,17,0,488.0,67.0,1.4,27.0,187.0,448.21,351.24
2017,10,5,17,15,401.5,56.0,1.3,26.5,137.5,355.48,277.96
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,268.85,206.33
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,164.13,109.36
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,37.61,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,18.0,0.5,20.5,32.5,14.18,0.0
2017,10,6,7,0,275.0,36.0,0.5,21.0,65.0,28.09,17.53
2017,10,6,7,15,375.0,48.0,0.5,21.5,113.5,38.06,27.02
2017,10,6,7,30,475.0,60.0,0.5,22.0,162.0,46.36,34.55
2017,10,6,7,45,539.5,67.5,0.55,23.0,215.5,50.42,38.09
2017,10,6,8,0,604.0,75.0,0.6,24.0,269.0,66.68,41.22
2017,10,6,8,15,646.0,81.0,0.85,24.5,322.5,118.22,65.93
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,175.05,106.14
2017,10,6,8,45,708.0,95.0,1.35,25.5,425.0,233.8,154.13
2017,10,6,9,0,728.0,103.0,1.6,26.0,474.0,294.59,205.45
2017,10,6,9,15,749.5,107.0,1.6,26.0,520.0,356.97,257.88
2017,10,6,9,30,771.0,111.0,1.6,26.0,566.0,417.66,307.98
2017,10,6,9,45,782.0,116.0,1.6,26.5,605.5,475.66,354.08
2017,10,6,10,0,793.0,121.0,1.6,27.0,645.0,533.47,398.3
2017,10,6,10,15,804.5,123.5,1.6,27.0,679.0,588.78,440.02
2017,10,6,10,30,816.0,126.0,1.6,27.0,713.0,643.37,479.96
2017,10,6,10,45,826.0,127.0,1.6,27.5,739.5,694.5,515.41
2017,10,6,11,0,836.0,128.0,1.6,28.0,766.0,744.19,548.83
2017,10,6,11,15,841.5,129.0,1.6,28.0,784.0,788.72,577.83
2017,10,6,11,30,847.0,130.0,1.6,28.0,802.0,830.94,604.73
2017,10,6,11,45,859.5,124.5,1.6,28.5,814.0,862.88,623.51
2017,10,6,12,0,872.0,119.0,1.6,29.0,826.0,898.76,644.76
2017,10,6,12,15,504.0,261.5,1.6,29.0,670.5,746.74,541.91
2017,10,6,12,30,136.0,404.0,1.6,29.0,515.0,539.12,392.7
2017,10,6,12,45,142.5,395.5,1.6,29.5,510.5,544.0,397.24
2017,10,6,13,0,149.0,387.0,1.6,30.0,506.0,548.22,399.88
2017,10,6,13,15,252.5,366.5,1.6,30.0,563.5,651.46,473.49
2017,10,6,13,30,356.0,346.0,1.6,30.0,621.0,738.89,534.3
2017,10,6,13,45,606.5,227.0,1.6,30.0,677.5,887.91,638.3
2017,10,6,14,0,857.0,108.0,1.6,30.0,734.0,991.66,703.68
2017,10,6,14,15,493.0,213.5,1.65,29.5,570.5,756.7,552.42
2017,10,6,14,30,129.0,319.0,1.7,29.0,407.0,479.21,355.45
2017,10,6,14,45,469.0,209.0,1.75,29.0,499.0,722.64,537.84
2017,10,6,15,0,809.0,99.0,1.8,29.0,591.0,916.41,668.48
2017,10,6,15,15,790.0,95.5,1.85,29.0,546.5,878.76,644.17
2017,10,6,15,30,771.0,92.0,1.9,29.0,502.0,838.61,620.34
2017,10,6,15,45,746.0,88.0,1.95,29.0,452.5,790.36,590.59
2017,10,6,16,0,721.0,84.0,2.0,29.0,403.0,740.59,559.14
2017,10,6,16,15,684.0,79.0,1.85,28.5,350.0,683.49,521.38
2017,10,6,16,30,647.0,74.0,1.7,28.0,297.0,622.24,479.52
2017,10,6,16,45,591.5,67.0,1.6,27.5,243.5,545.65,425.14
2017,10,6,17,0,536.0,60.0,1.5,27.0,190.0,472.03,369.62
2017,10,6,17,15,449.0,50.0,1.4,26.0,139.0,378.26,296.01
2017,10,6,17,30,362.0,40.0,1.3,25.0,88.0,292.09,224.48
2017,10,6,17,45,220.5,25.5,1.2,24.5,50.0,178.57,114.7
2017,10,6,18,0,79.0,11.0,1.1,24.0,12.0,47.54,0.0
2017,10,6,18,15,39.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,126.5,17.5,2.75,19.5,31.0,13.79,0.0
2017,10,7,7,0,253.0,35.0,3.2,20.0,62.0,27.29,16.79
2017,10,7,7,15,352.5,47.5,3.1,20.5,109.5,37.67,26.71
2017,10,7,7,30,452.0,60.0,3.0,21.0,157.0,46.39,34.67
2017,10,7,7,45,512.5,69.0,2.9,22.0,208.5,51.66,39.3
2017,10,7,8,0,573.0,78.0,2.8,23.0,260.0,69.07,43.5
2017,10,7,8,15,615.0,84.0,2.65,23.5,312.0,118.6,67.81
2017,10,7,8,30,657.0,90.0,2.5,24.0,364.0,173.45,107.06
2017,10,7,8,45,682.0,97.0,2.35,25.0,413.0,230.49,153.52
2017,10,7,9,0,707.0,104.0,2.2,26.0,462.0,290.2,203.44
2017,10,7,9,15,729.0,108.0,2.15,26.5,507.5,348.66,252.58
2017,10,7,9,30,751.0,112.0,2.1,27.0,553.0,411.03,303.46
2017,10,7,9,45,759.5,118.5,2.05,27.5,591.5,468.03,348.82
2017,10,7,10,0,768.0,125.0,2.0,28.0,630.0,524.62,392.15
2017,10,7,10,15,780.0,127.5,2.0,28.0,663.0,578.84,433.3
2017,10,7,10,30,792.0,130.0,2.0,28.0,696.0,632.45,472.82
2017,10,7,10,45,410.5,212.0,2.0,28.5,506.0,490.7,368.52
2017,10,7,11,0,29.0,294.0,2.0,29.0,316.0,292.16,217.3
2017,10,7,11,15,29.5,300.5,1.9,29.0,323.5,302.28,225.21
2017,10,7,11,30,30.0,307.0,1.8,29.0,331.0,312.45,232.38
2017,10,7,11,45,28.5,312.5,1.75,29.5,335.5,320.01,237.16
2017,10,7,12,0,27.0,318.0,1.7,30.0,340.0,327.47,241.87
2017,10,7,12,15,46.0,346.0,1.65,30.0,383.5,376.41,277.52
2017,10,7,12,30,65.0,374.0,1.6,30.0,427.0,427.29,313.86
2017,10,7,12,45,86.5,381.0,1.55,30.5,450.5,459.97,336.56
2017,10,7,13,0,108.0,388.0,1.5,31.0,474.0,493.5,359.66
2017,10,7,13,15,111.0,380.5,1.45,31.0,467.5,493.39,359.63
2017,10,7,13,30,114.0,373.0,1.4,31.0,461.0,492.84,359.57
2017,10,7,13,45,74.0,334.0,1.35,31.0,390.5,413.33,303.22
2017,10,7,14,0,34.0,295.0,1.3,31.0,320.0,332.91,245.33
2017,10,7,14,15,54.0,299.0,1.3,31.0,336.5,360.32,266.66
2017,10,7,14,30,74.0,303.0,1.3,31.0,353.0,388.0,287.57
2017,10,7,14,45,152.5,288.5,1.35,31.0,383.0,469.08,348.48
2017,10,7,15,0,231.0,274.0,1.4,31.0,413.0,528.59,393.22
2017,10,7,15,15,172.5,253.5,1.4,30.5,353.0,448.52,336.52
2017,10,7,15,30,114.0,233.0,1.4,30.0,293.0,370.31,280.34
2017,10,7,15,45,156.0,208.5,1.45,30.0,282.0,378.25,289.09
2017,10,7,16,0,198.0,184.0,1.5,30.0,271.0,382.74,294.7
2017,10,7,16,15,180.0,163.0,1.4,29.5,234.0,339.24,262.97
2017,10,7,16,30,162.0,142.0,1.3,29.0,197.0,296.49,231.23
2017,10,7,16,45,265.5,112.0,1.25,28.5,183.0,344.05,270.0
2017,10,7,17,0,369.0,82.0,1.2,28.0,169.0,380.47,297.79
2017,10,7,17,15,282.5,65.5,1.05,27.5,122.0,288.88,224.24
2017,10,7,17,30,196.0,49.0,0.9,27.0,75.0,205.87,155.53
2017,10,7,17,45,104.5,28.0,0.8,26.5,41.5,106.7,62.06
2017,10,7,18,0,13.0,7.0,0.7,26.0,8.0,12.52,0.0
2017,10,7,18,15,6.5,3.5,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,144.5,17.5,1.85,18.5,32.0,13.82,0.0
2017,10,8,7,0,289.0,35.0,2.1,19.0,64.0,28.78,17.99
2017,10,8,7,15,394.5,46.5,2.05,19.5,114.0,37.0,26.24
2017,10,8,7,30,500.0,58.0,2.0,20.0,164.0,44.96,33.57
2017,10,8,7,45,570.0,65.0,2.0,21.0,219.0,48.74,36.93
2017,10,8,8,0,640.0,72.0,2.0,22.0,274.0,66.57,40.35
2017,10,8,8,15,682.5,77.5,1.8,22.5,329.0,120.1,66.54
2017,10,8,8,30,725.0,83.0,1.6,23.0,384.0,178.93,108.78
2017,10,8,8,45,758.5,86.5,1.4,24.0,436.5,242.48,160.17
2017,10,8,9,0,792.0,90.0,1.2,25.0,489.0,305.8,212.63
2017,10,8,9,15,813.0,93.5,1.2,26.0,536.5,368.06,264.26
2017,10,8,9,30,834.0,97.0,1.2,27.0,584.0,431.71,315.3
2017,10,8,9,45,852.0,98.5,1.3,28.0,626.5,493.2,363.26
2017,10,8,10,0,870.0,100.0,1.4,29.0,669.0,555.01,409.62
2017,10,8,10,15,881.0,102.0,1.4,29.0,704.0,612.5,452.39
2017,10,8,10,30,892.0,104.0,1.4,29.0,739.0,668.95,493.07
2017,10,8,10,45,901.5,104.5,1.4,29.5,766.5,721.64,528.97
2017,10,8,11,0,911.0,105.0,1.4,30.0,794.0,772.59,561.77
2017,10,8,11,15,915.5,106.0,1.35,30.0,812.5,818.19,589.9
2017,10,8,11,30,920.0,107.0,1.3,30.0,831.0,861.17,615.95
2017,10,8,11,45,925.5,105.5,1.3,30.5,841.5,899.62,638.21
2017,10,8,12,0,931.0,104.0,1.3,31.0,852.0,935.05,658.37
2017,10,8,12,15,931.0,104.0,1.3,31.0,852.5,963.85,675.66
2017,10,8,12,30,931.0,104.0,1.3,31.0,853.0,989.04,690.81
2017,10,8,12,45,928.0,104.0,1.35,31.5,844.5,1007.63,701.42
2017,10,8,13,0,925.0,104.0,1.4,32.0,836.0,1022.32,709.82
2017,10,8,13,15,920.0,103.0,1.45,32.0,818.5,1029.98,715.57
2017,10,8,13,30,915.0,102.0,1.5,32.0,801.0,1033.6,719.13
2017,10,8,13,45,906.5,101.5,1.6,32.0,775.0,1030.3,719.44
2017,10,8,14,0,898.0,101.0,1.7,32.0,749.0,1023.06,717.5
2017,10,8,14,15,887.0,99.0,1.75,32.0,715.5,1007.74,710.02
2017,10,8,14,30,876.0,97.0,1.8,32.0,682.0,988.7,700.38
2017,10,8,14,45,860.0,95.5,1.9,32.0,641.0,961.88,686.49
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,941.82,676.82
2017,10,8,15,15,824.0,91.0,2.0,31.5,553.5,903.04,655.22
2017,10,8,15,30,804.0,88.0,2.0,31.0,507.0,861.7,631.77
2017,10,8,15,45,775.0,85.0,2.0,31.0,456.0,810.2,599.82
2017,10,8,16,0,746.0,82.0,2.0,31.0,405.0,757.32,566.31
2017,10,8,16,15,707.5,77.0,1.85,30.0,350.5,698.12,528.6
2017,10,8,16,30,669.0,72.0,1.7,29.0,296.0,634.87,486.63
2017,10,8,16,45,609.5,65.0,1.55,28.5,241.0,554.58,429.53
2017,10,8,17,0,550.0,58.0,1.4,28.0,186.0,477.6,371.46
2017,10,8,17,15,456.5,48.0,1.3,27.0,134.5,379.36,294.58
2017,10,8,17,30,363.0,38.0,1.2,26.0,83.0,289.4,219.76
2017,10,8,17,45,181.5,19.0,1.15,25.5,41.5,145.86,79.5
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,121.5,17.5,3.0,21.5,29.5,13.82,0.0
2017,10,9,7,0,243.0,35.0,3.3,22.0,59.0,27.34,16.41
2017,10,9,7,15,347.5,47.5,3.4,22.5,106.5,37.9,26.6
2017,10,9,7,30,452.0,60.0,3.5,23.0,154.0,46.66,34.55
2017,10,9,7,45,520.0,68.0,3.6,24.0,207.0,51.12,38.48
2017,10,9,8,0,588.0,76.0,3.7,25.0,260.0,69.14,42.42
2017,10,9,8,15,395.0,123.0,3.8,25.5,256.5,129.57,84.57
2017,10,9,8,30,202.0,170.0,3.9,26.0,253.0,169.19,122.37
2017,10,9,8,45,470.0,133.5,4.05,27.0,360.0,214.15,148.02
2017,10,9,9,0,738.0,97.0,4.2,28.0,467.0,294.24,205.51
2017,10,9,9,15,759.5,101.0,4.2,28.5,513.0,356.86,258.33
2017,10,9,9,30,781.0,105.0,4.2,29.0,559.0,417.98,308.98
2017,10,9,9,45,796.0,108.0,4.25,29.5,599.0,476.39,356.3
2017,10,9,10,0,811.0,111.0,4.3,30.0,639.0,534.98,402.23
2017,10,9,10,15,822.5,113.5,4.25,30.0,673.0,590.96,445.51
2017,10,9,10,30,834.0,116.0,4.2,30.0,707.0,646.16,487.0
2017,10,9,10,45,841.5,118.0,4.2,30.5,733.0,697.1,523.49
2017,10,9,11,0,849.0,120.0,4.2,31.0,759.0,746.34,557.8
2017,10,9,11,15,854.0,121.0,4.15,31.0,777.0,785.54,583.87
2017,10,9,11,30,859.0,122.0,4.1,31.0,795.0,826.58,611.01
2017,10,9,11,45,865.5,120.5,4.05,31.5,805.0,863.82,634.09
2017,10,9,12,0,872.0,119.0,4.0,32.0,815.0,898.33,655.12
2017,10,9,12,15,872.0,119.0,3.95,32.0,816.0,925.55,672.55
2017,10,9,12,30,872.0,119.0,3.9,32.0,817.0,949.39,687.79
2017,10,9,12,45,869.0,119.0,3.9,32.5,808.5,966.88,697.83
2017,10,9,13,0,866.0,119.0,3.9,33.0,800.0,980.7,705.6
2017,10,9,13,15,861.0,118.0,3.85,33.0,783.5,987.76,710.28
2017,10,9,13,30,856.0,117.0,3.8,33.0,767.0,991.04,712.71
2017,10,9,13,45,848.0,115.5,3.75,33.0,742.0,997.84,717.61
2017,10,9,14,0,840.0,114.0,3.7,33.0,717.0,990.16,713.29
2017,10,9,14,15,829.5,112.0,3.65,33.0,684.5,975.69,704.84
2017,10,9,14,30,819.0,110.0,3.6,33.0,652.0,957.65,694.24
2017,10,9,14,45,802.0,108.0,3.55,33.0,612.5,929.88,677.38
2017,10,9,15,0,785.0,106.0,3.5,33.0,573.0,899.08,658.57
2017,10,9,15,15,764.5,102.5,3.35,32.5,528.5,860.44,635.21
2017,10,9,15,30,744.0,99.0,3.2,32.0,484.0,819.45,610.03
2017,10,9,15,45,714.0,95.0,3.1,32.0,434.0,772.78,579.67
2017,10,9,16,0,684.0,91.0,3.0,32.0,384.0,720.11,544.65
2017,10,9,16,15,643.5,85.0,2.7,31.5,331.5,655.79,500.77
2017,10,9,16,30,603.0,79.0,2.4,31.0,279.0,592.13,456.14
2017,10,9,16,45,540.5,71.5,2.1,30.5,226.0,511.76,397.34
2017,10,9,17,0,478.0,64.0,1.8,30.0,173.0,434.93,337.84
2017,10,9,17,15,383.0,52.0,1.75,29.0,124.0,336.79,260.69
2017,10,9,17,30,288.0,40.0,1.7,28.0,75.0,246.36,185.49
2017,10,9,17,45,144.0,20.0,1.65,27.5,37.5,122.05,56.8
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
