Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,4,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.25,15.0,7.5,6.58,0.0
2017,10,10,7,0,0.0,15.0,6.4,15.0,15.0,13.19,5.19
2017,10,10,7,15,0.0,28.0,6.45,15.0,28.0,24.66,15.9
2017,10,10,7,30,0.0,41.0,6.5,15.0,41.0,36.17,26.44
2017,10,10,7,45,0.0,55.5,6.6,15.0,55.5,48.97,38.04
2017,10,10,8,0,0.0,70.0,6.7,15.0,70.0,61.34,46.79
2017,10,10,8,15,0.0,97.0,6.65,15.5,97.0,83.89,65.72
2017,10,10,8,30,0.0,124.0,6.6,16.0,124.0,106.75,84.58
2017,10,10,8,45,18.5,160.5,6.6,16.5,169.5,141.7,112.48
2017,10,10,9,0,37.0,197.0,6.6,17.0,215.0,178.11,141.44
2017,10,10,9,15,36.0,214.0,6.55,17.0,233.0,196.78,156.59
2017,10,10,9,30,35.0,231.0,6.5,17.0,251.0,215.47,171.62
2017,10,10,9,45,49.0,258.0,6.45,17.5,288.5,249.77,198.68
2017,10,10,10,0,63.0,285.0,6.4,18.0,326.0,286.25,227.26
2017,10,10,10,15,59.0,297.0,6.3,18.5,337.5,301.0,238.23
2017,10,10,10,30,55.0,309.0,6.2,19.0,349.0,315.31,248.73
2017,10,10,10,45,68.5,329.5,6.15,19.5,380.5,349.08,274.64
2017,10,10,11,0,82.0,350.0,6.1,20.0,412.0,384.47,301.54
2017,10,10,11,15,128.5,367.5,5.95,20.0,467.0,452.71,354.69
2017,10,10,11,30,175.0,385.0,5.8,20.0,522.0,517.25,404.38
2017,10,10,11,45,151.5,388.5,5.7,20.5,508.0,512.05,398.7
2017,10,10,12,0,128.0,392.0,5.6,21.0,494.0,504.69,391.57
2017,10,10,12,15,207.0,386.0,5.45,21.0,551.0,578.61,449.07
2017,10,10,12,30,286.0,380.0,5.3,21.0,608.0,670.36,518.28
2017,10,10,12,45,566.0,253.0,5.2,21.5,698.0,829.8,640.67
2017,10,10,13,0,846.0,126.0,5.1,22.0,788.0,978.65,745.16
2017,10,10,13,15,841.0,125.0,5.0,22.0,771.5,985.84,748.96
2017,10,10,13,30,836.0,124.0,4.9,22.0,755.0,989.23,751.18
2017,10,10,13,45,829.0,122.0,4.8,22.5,730.5,985.71,747.34
2017,10,10,14,0,822.0,120.0,4.7,23.0,706.0,978.45,741.14
2017,10,10,14,15,810.5,117.5,4.6,23.0,674.0,962.47,730.63
2017,10,10,14,30,799.0,115.0,4.5,23.0,642.0,943.0,717.91
2017,10,10,14,45,786.0,111.5,4.4,23.0,603.0,917.57,701.39
2017,10,10,15,0,773.0,108.0,4.3,23.0,564.0,889.03,682.86
2017,10,10,15,15,720.0,112.0,4.2,23.0,511.0,834.95,646.19
2017,10,10,15,30,667.0,116.0,4.1,23.0,458.0,775.13,605.08
2017,10,10,15,45,652.0,106.0,4.0,23.0,412.0,731.38,575.1
2017,10,10,16,0,637.0,96.0,3.9,23.0,366.0,685.84,543.22
2017,10,10,16,15,592.5,90.5,3.6,22.5,315.5,620.58,496.22
2017,10,10,16,30,548.0,85.0,3.3,22.0,265.0,556.32,448.7
2017,10,10,16,45,495.5,75.0,3.05,21.5,214.5,482.49,391.38
2017,10,10,17,0,443.0,65.0,2.8,21.0,164.0,411.52,333.69
2017,10,10,17,15,356.0,51.5,2.6,20.5,117.0,315.39,253.55
2017,10,10,17,30,269.0,38.0,2.4,20.0,70.0,232.53,180.3
2017,10,10,17,45,134.5,19.0,2.2,19.5,35.0,114.32,43.83
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,16.0,3.6,13.5,27.5,12.65,0.0
2017,10,11,7,0,242.0,32.0,3.8,14.0,55.0,25.03,14.84
2017,10,11,7,15,344.0,44.5,4.0,14.5,101.5,35.4,25.31
2017,10,11,7,30,446.0,57.0,4.2,15.0,148.0,44.26,33.6
2017,10,11,7,45,509.5,66.0,4.45,15.5,199.5,49.65,38.57
2017,10,11,8,0,573.0,75.0,4.7,16.0,251.0,69.19,43.82
2017,10,11,8,15,616.0,81.5,4.65,16.5,303.0,119.21,70.06
2017,10,11,8,30,659.0,88.0,4.6,17.0,355.0,174.67,111.45
2017,10,11,8,45,689.5,93.0,4.55,17.5,404.5,231.26,159.52
2017,10,11,9,0,720.0,98.0,4.5,18.0,454.0,291.13,212.1
2017,10,11,9,15,742.0,101.5,4.35,18.5,499.5,352.26,265.72
2017,10,11,9,30,764.0,105.0,4.2,19.0,545.0,411.98,317.04
2017,10,11,9,45,780.0,108.0,4.1,19.5,584.5,469.75,365.53
2017,10,11,10,0,796.0,111.0,4.0,20.0,624.0,527.84,412.62
2017,10,11,10,15,807.5,113.5,3.9,20.5,657.0,582.88,455.82
2017,10,11,10,30,819.0,116.0,3.8,21.0,690.0,637.17,497.0
2017,10,11,10,45,827.5,117.5,3.7,21.5,716.0,687.41,533.94
2017,10,11,11,0,836.0,119.0,3.6,22.0,742.0,736.07,568.62
2017,10,11,11,15,841.0,120.0,3.5,22.5,759.5,779.7,597.28
2017,10,11,11,30,846.0,121.0,3.4,23.0,777.0,814.88,619.53
2017,10,11,11,45,842.5,125.0,3.3,23.5,785.0,855.63,645.37
2017,10,11,12,0,839.0,129.0,3.2,24.0,793.0,887.05,664.43
2017,10,11,12,15,839.0,129.0,3.1,24.0,793.5,914.05,681.7
2017,10,11,12,30,839.0,129.0,3.0,24.0,794.0,937.71,696.69
2017,10,11,12,45,836.0,129.0,2.9,24.5,786.0,955.08,706.11
2017,10,11,13,0,833.0,129.0,2.8,25.0,778.0,968.83,713.19
2017,10,11,13,15,828.0,128.0,2.7,25.0,761.0,975.82,717.32
2017,10,11,13,30,823.0,127.0,2.6,25.0,744.0,979.07,719.16
2017,10,11,13,45,814.5,125.5,2.55,25.5,719.5,974.54,715.16
2017,10,11,14,0,806.0,124.0,2.5,26.0,695.0,966.33,709.0
2017,10,11,14,15,794.5,121.5,2.45,26.0,663.0,950.41,699.36
2017,10,11,14,30,783.0,119.0,2.4,26.0,631.0,931.05,687.66
2017,10,11,14,45,752.5,122.0,2.35,26.0,589.5,896.33,665.83
2017,10,11,15,0,722.0,125.0,2.3,26.0,548.0,865.79,646.88
2017,10,11,15,15,410.5,173.0,2.25,25.5,410.0,610.58,469.3
2017,10,11,15,30,99.0,221.0,2.2,25.0,272.0,326.74,254.17
2017,10,11,15,45,72.5,194.0,2.15,25.0,229.0,272.1,213.24
2017,10,11,16,0,46.0,167.0,2.1,25.0,186.0,218.55,171.4
2017,10,11,16,15,39.5,145.0,1.9,24.5,160.0,189.1,148.75
2017,10,11,16,30,33.0,123.0,1.7,24.0,134.0,159.87,125.74
2017,10,11,16,45,227.5,95.0,1.5,24.0,146.5,293.52,236.23
2017,10,11,17,0,422.0,67.0,1.3,24.0,159.0,395.29,314.59
2017,10,11,17,15,329.5,53.0,1.2,23.0,112.0,300.99,237.15
2017,10,11,17,30,237.0,39.0,1.1,22.0,65.0,216.16,164.01
2017,10,11,17,45,118.5,19.5,1.0,21.5,32.5,106.01,25.74
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,110.0,16.0,1.3,17.5,26.5,14.55,0.0
2017,10,12,7,0,220.0,32.0,1.5,18.0,53.0,25.02,14.38
2017,10,12,7,15,320.0,46.0,1.6,18.5,98.5,35.43,24.88
2017,10,12,7,30,420.0,60.0,1.7,19.0,144.0,46.96,35.38
2017,10,12,7,45,488.0,69.0,1.85,20.0,195.5,52.22,40.1
2017,10,12,8,0,556.0,78.0,2.0,21.0,247.0,71.76,45.09
2017,10,12,8,15,600.0,84.5,1.7,21.5,299.0,120.78,70.37
2017,10,12,8,30,644.0,91.0,1.4,22.0,351.0,175.38,109.92
2017,10,12,8,45,677.5,95.5,1.1,23.0,400.5,231.27,155.12
2017,10,12,9,0,711.0,100.0,0.8,24.0,450.0,290.81,204.04
2017,10,12,9,15,733.0,104.0,0.7,24.5,495.0,349.27,252.36
2017,10,12,9,30,755.0,108.0,0.6,25.0,540.0,411.45,301.79
2017,10,12,9,45,772.5,110.5,0.55,26.0,579.5,468.92,345.49
2017,10,12,10,0,790.0,113.0,0.5,27.0,619.0,526.87,387.51
2017,10,12,10,15,801.5,115.5,0.65,27.5,652.0,581.55,428.13
2017,10,12,10,30,813.0,118.0,0.8,28.0,685.0,635.48,467.12
2017,10,12,10,45,822.5,119.0,1.0,28.5,711.0,685.58,503.08
2017,10,12,11,0,832.0,120.0,1.2,29.0,737.0,734.18,537.26
2017,10,12,11,15,837.0,121.0,1.3,29.0,754.5,777.58,566.06
2017,10,12,11,30,842.0,122.0,1.4,29.0,772.0,818.62,593.09
2017,10,12,11,45,856.0,116.0,1.5,29.5,783.5,850.65,612.99
2017,10,12,12,0,870.0,110.0,1.6,30.0,795.0,886.46,635.33
2017,10,12,12,15,870.0,110.0,1.7,30.0,795.5,913.26,653.11
2017,10,12,12,30,870.0,110.0,1.8,30.0,796.0,936.69,668.91
2017,10,12,12,45,866.0,110.5,1.9,30.5,787.5,953.37,679.22
2017,10,12,13,0,862.0,111.0,2.0,31.0,779.0,966.38,687.36
2017,10,12,13,15,857.5,110.0,2.05,31.0,762.5,973.55,692.82
2017,10,12,13,30,853.0,109.0,2.1,31.0,746.0,976.98,696.13
2017,10,12,13,45,842.5,109.0,2.2,31.0,720.5,971.87,694.76
2017,10,12,14,0,832.0,109.0,2.3,31.0,695.0,973.76,698.06
2017,10,12,14,15,821.5,107.0,2.3,31.0,663.0,959.13,689.89
2017,10,12,14,30,811.0,105.0,2.3,31.0,631.0,940.99,679.73
2017,10,12,14,45,786.5,106.0,2.35,31.0,590.5,909.58,661.49
2017,10,12,15,0,762.0,107.0,2.4,31.0,550.0,875.4,641.4
2017,10,12,15,15,741.0,103.0,2.35,30.5,506.0,836.13,618.19
2017,10,12,15,30,720.0,99.0,2.3,30.0,462.0,799.93,596.76
2017,10,12,15,45,687.5,95.5,2.3,30.0,412.5,747.46,562.91
2017,10,12,16,0,655.0,92.0,2.3,30.0,363.0,694.23,527.88
2017,10,12,16,15,613.5,85.5,2.05,29.5,312.0,629.63,483.44
2017,10,12,16,30,572.0,79.0,1.8,29.0,261.0,565.86,438.28
2017,10,12,16,45,511.0,70.0,1.55,28.5,209.5,486.32,379.18
2017,10,12,17,0,450.0,61.0,1.3,28.0,158.0,410.37,319.76
2017,10,12,17,15,356.0,48.5,1.2,27.0,111.0,314.22,243.22
2017,10,12,17,30,262.0,36.0,1.1,26.0,64.0,226.09,167.77
2017,10,12,17,45,131.0,18.0,1.0,25.5,32.0,108.91,6.51
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,118.0,15.5,1.1,20.5,26.5,14.1,0.0
2017,10,13,7,0,236.0,31.0,1.2,21.0,53.0,24.28,13.37
2017,10,13,7,15,340.0,44.0,1.2,21.5,99.5,35.19,24.31
2017,10,13,7,30,444.0,57.0,1.2,22.0,146.0,44.52,32.81
2017,10,13,7,45,523.5,63.5,1.2,23.0,199.5,47.88,35.84
2017,10,13,8,0,603.0,70.0,1.2,24.0,253.0,67.07,39.69
2017,10,13,8,15,646.0,76.0,1.35,24.5,305.0,118.59,65.85
2017,10,13,8,30,689.0,82.0,1.5,25.0,357.0,175.48,106.86
2017,10,13,8,45,476.0,143.0,1.7,26.0,345.0,225.08,156.31
2017,10,13,9,0,263.0,204.0,1.9,27.0,333.0,248.15,182.85
2017,10,13,9,15,255.5,227.5,2.0,27.5,362.5,285.79,213.11
2017,10,13,9,30,248.0,251.0,2.1,28.0,392.0,322.7,242.01
2017,10,13,9,45,251.5,269.0,2.25,28.5,421.0,359.26,269.92
2017,10,13,10,0,255.0,287.0,2.4,29.0,450.0,396.13,297.47
2017,10,13,10,15,559.0,193.0,2.4,29.0,574.0,510.58,384.07
2017,10,13,10,30,863.0,99.0,2.4,29.0,698.0,646.57,484.84
2017,10,13,10,45,871.5,99.5,2.45,29.5,724.0,696.7,519.83
2017,10,13,11,0,880.0,100.0,2.5,30.0,750.0,745.07,552.41
2017,10,13,11,15,884.5,101.0,2.5,30.5,767.5,788.88,579.95
2017,10,13,11,30,889.0,102.0,2.5,31.0,785.0,830.15,605.47
2017,10,13,11,45,891.5,102.0,2.55,31.5,794.0,865.98,627.49
2017,10,13,12,0,894.0,102.0,2.6,32.0,803.0,898.75,647.41
2017,10,13,12,15,894.0,102.0,2.6,32.0,803.5,926.04,664.68
2017,10,13,12,30,894.0,102.0,2.6,32.0,804.0,949.87,679.8
2017,10,13,12,45,892.5,101.5,2.6,32.0,795.5,968.16,691.47
2017,10,13,13,0,891.0,101.0,2.6,32.0,787.0,982.73,700.94
2017,10,13,13,15,886.5,100.0,2.55,32.0,770.5,990.04,705.5
2017,10,13,13,30,882.0,99.0,2.5,32.0,754.0,993.49,707.84
2017,10,13,13,45,875.5,97.5,2.5,32.0,729.0,990.54,706.8
2017,10,13,14,0,869.0,96.0,2.5,32.0,704.0,983.79,703.57
2017,10,13,14,15,858.5,94.0,2.5,32.0,671.5,968.77,695.26
2017,10,13,14,30,848.0,92.0,2.5,32.0,639.0,950.18,684.85
2017,10,13,14,45,820.5,95.0,2.5,32.0,597.5,927.98,672.2
2017,10,13,15,0,793.0,98.0,2.5,32.0,556.0,892.97,651.22
2017,10,13,15,15,772.5,94.5,2.45,31.5,511.0,854.1,628.5
2017,10,13,15,30,752.0,91.0,2.4,31.0,466.0,812.91,603.91
2017,10,13,15,45,722.5,87.0,2.35,31.0,416.5,765.96,573.76
2017,10,13,16,0,693.0,83.0,2.3,31.0,367.0,713.58,539.29
2017,10,13,16,15,652.5,77.0,2.05,30.5,315.0,649.16,495.34
2017,10,13,16,30,612.0,71.0,1.8,30.0,263.0,585.48,450.58
2017,10,13,16,45,551.5,63.0,1.55,29.5,211.0,506.08,392.47
2017,10,13,17,0,491.0,55.0,1.3,29.0,159.0,430.28,333.32
2017,10,13,17,15,392.5,44.0,1.2,28.0,111.0,331.48,254.98
2017,10,13,17,30,294.0,33.0,1.1,27.0,63.0,241.96,177.32
2017,10,13,17,45,147.0,16.5,1.05,26.5,31.5,116.55,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,113.5,15.5,0.7,21.5,25.5,14.1,0.0
2017,10,14,7,0,227.0,31.0,0.7,22.0,51.0,24.3,13.08
2017,10,14,7,15,334.0,44.0,0.9,22.5,97.5,35.3,24.26
2017,10,14,7,30,441.0,57.0,1.1,23.0,144.0,44.65,32.76
2017,10,14,7,45,512.5,65.5,1.35,24.0,196.0,49.64,37.18
2017,10,14,8,0,584.0,74.0,1.6,25.0,248.0,70.33,42.3
2017,10,14,8,15,628.0,80.0,1.75,25.5,300.5,120.73,68.0
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,176.65,108.21
2017,10,14,8,45,708.0,89.0,2.05,26.5,403.5,233.47,154.39
2017,10,14,9,0,744.0,92.0,2.2,27.0,454.0,296.99,207.49
2017,10,14,9,15,443.0,174.5,2.25,27.5,396.0,308.39,227.12
2017,10,14,9,30,142.0,257.0,2.3,28.0,338.0,283.1,213.42
2017,10,14,9,45,224.0,268.0,2.4,28.5,405.5,343.35,258.63
2017,10,14,10,0,306.0,279.0,2.5,29.0,473.0,416.17,312.67
2017,10,14,10,15,192.5,298.0,2.55,29.5,422.5,384.61,288.69
2017,10,14,10,30,79.0,317.0,2.6,30.0,372.0,338.92,253.44
2017,10,14,10,45,193.0,327.5,2.65,30.5,467.5,439.73,328.32
2017,10,14,11,0,307.0,338.0,2.7,31.0,563.0,553.41,409.99
2017,10,14,11,15,262.0,355.5,2.7,31.0,551.5,554.43,409.25
2017,10,14,11,30,217.0,373.0,2.7,31.0,540.0,540.98,398.9
2017,10,14,11,45,194.0,379.5,2.75,31.5,530.0,540.56,397.48
2017,10,14,12,0,171.0,386.0,2.8,32.0,520.0,538.01,394.46
2017,10,14,12,15,261.5,370.0,2.8,32.0,574.5,626.53,458.25
2017,10,14,12,30,352.0,354.0,2.8,32.0,629.0,705.51,514.11
2017,10,14,12,45,289.0,364.0,2.8,32.0,588.0,668.67,487.28
2017,10,14,13,0,226.0,374.0,2.8,32.0,547.0,611.96,447.52
2017,10,14,13,15,530.0,247.0,2.8,32.0,641.5,811.82,592.51
2017,10,14,13,30,834.0,120.0,2.8,32.0,736.0,979.65,703.51
2017,10,14,13,45,821.0,120.5,2.85,32.0,710.0,972.8,698.89
2017,10,14,14,0,808.0,121.0,2.9,32.0,684.0,962.26,693.6
2017,10,14,14,15,796.0,119.0,2.9,32.0,651.5,946.26,684.53
2017,10,14,14,30,784.0,117.0,2.9,32.0,619.0,926.84,673.38
2017,10,14,14,45,754.0,119.0,2.95,32.0,577.5,891.44,652.12
2017,10,14,15,0,724.0,121.0,3.0,32.0,536.0,860.08,633.49
2017,10,14,15,15,701.0,116.5,2.9,31.5,492.0,819.33,608.65
2017,10,14,15,30,678.0,112.0,2.8,31.0,448.0,776.62,582.18
2017,10,14,15,45,641.5,107.5,2.75,31.0,398.5,720.54,545.07
2017,10,14,16,0,605.0,103.0,2.7,31.0,349.0,663.99,506.9
2017,10,14,16,15,560.0,95.5,2.4,30.5,298.0,597.06,460.16
2017,10,14,16,30,515.0,88.0,2.1,30.0,247.0,531.21,412.53
2017,10,14,16,45,446.0,77.5,1.85,29.5,196.0,442.22,345.33
2017,10,14,17,0,377.0,67.0,1.6,29.0,145.0,364.36,283.89
2017,10,14,17,15,279.5,52.0,1.5,28.5,100.0,268.6,206.52
2017,10,14,17,30,182.0,37.0,1.4,28.0,55.0,183.18,131.8
2017,10,14,17,45,91.0,18.5,1.3,27.5,27.5,87.38,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,16.5,2.7,22.0,20.5,15.01,0.0
2017,10,15,7,0,96.0,33.0,3.2,22.0,41.0,26.4,14.33
2017,10,15,7,15,186.0,53.0,3.85,21.5,83.5,41.7,29.68
2017,10,15,7,30,276.0,73.0,4.5,21.0,126.0,55.06,41.94
2017,10,15,7,45,366.0,83.0,5.2,21.0,177.0,61.47,47.89
2017,10,15,8,0,456.0,93.0,5.9,21.0,228.0,81.0,53.96
2017,10,15,8,15,228.0,83.5,6.1,21.0,151.0,88.86,59.22
2017,10,15,8,30,0.0,74.0,6.3,21.0,74.0,65.45,48.89
2017,10,15,8,45,0.0,85.5,6.55,21.0,85.5,75.48,57.04
2017,10,15,9,0,0.0,97.0,6.8,21.0,97.0,85.57,65.14
2017,10,15,9,15,0.0,129.5,6.7,21.0,129.5,113.83,88.01
2017,10,15,9,30,0.0,162.0,6.6,21.0,162.0,142.37,110.86
2017,10,15,9,45,0.5,165.5,6.5,21.5,166.0,146.26,113.45
2017,10,15,10,0,1.0,169.0,6.4,22.0,170.0,150.14,116.05
2017,10,15,10,15,7.5,203.0,6.3,22.0,209.0,184.65,143.36
2017,10,15,10,30,14.0,237.0,6.2,22.0,248.0,220.35,171.4
2017,10,15,10,45,18.0,255.5,6.15,22.5,269.0,241.42,187.4
2017,10,15,11,0,22.0,274.0,6.1,23.0,290.0,263.1,203.78
2017,10,15,11,15,69.0,321.5,6.05,23.5,373.5,355.09,275.26
2017,10,15,11,30,116.0,369.0,6.0,24.0,457.0,445.53,344.05
2017,10,15,11,45,124.0,375.0,6.0,24.5,470.5,477.42,367.17
2017,10,15,12,0,132.0,381.0,6.0,25.0,484.0,499.14,382.77
2017,10,15,12,15,138.0,376.5,5.95,25.0,484.5,508.2,389.71
2017,10,15,12,30,144.0,372.0,5.9,25.0,485.0,516.84,396.42
2017,10,15,12,45,296.5,338.5,5.9,25.0,566.0,648.61,498.32
2017,10,15,13,0,449.0,305.0,5.9,25.0,647.0,784.28,600.26
2017,10,15,13,15,491.5,281.0,5.85,25.0,648.0,810.45,620.18
2017,10,15,13,30,534.0,257.0,5.8,25.0,649.0,834.28,638.95
2017,10,15,13,45,571.0,233.5,5.8,25.0,640.0,850.37,652.43
2017,10,15,14,0,608.0,210.0,5.8,25.0,631.0,869.62,668.15
2017,10,15,14,15,582.0,206.0,5.75,25.0,593.5,832.78,642.52
2017,10,15,14,30,556.0,202.0,5.7,25.0,556.0,800.08,619.84
2017,10,15,14,45,668.5,151.0,5.7,25.0,550.0,852.46,659.78
2017,10,15,15,0,781.0,100.0,5.7,25.0,544.0,881.88,682.29
2017,10,15,15,15,612.5,135.5,5.65,24.5,466.5,759.41,596.16
2017,10,15,15,30,444.0,171.0,5.6,24.0,389.0,628.3,499.36
2017,10,15,15,45,501.0,139.5,5.55,24.0,360.5,628.5,502.98
2017,10,15,16,0,558.0,108.0,5.5,24.0,332.0,629.65,505.54
2017,10,15,16,15,585.5,88.5,5.3,23.5,294.0,608.32,490.8
2017,10,15,16,30,613.0,69.0,5.1,23.0,256.0,581.96,471.46
2017,10,15,16,45,556.5,60.5,4.9,23.0,204.5,504.95,410.45
2017,10,15,17,0,500.0,52.0,4.7,23.0,153.0,431.25,348.58
2017,10,15,17,15,397.5,41.0,4.45,22.5,105.5,330.0,262.62
2017,10,15,17,30,295.0,30.0,4.2,22.0,58.0,238.74,176.15
2017,10,15,17,45,147.5,15.0,4.0,21.5,29.0,112.07,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,194.5,12.5,4.35,11.0,28.5,11.37,0.0
2017,10,16,7,0,389.0,25.0,4.4,11.0,57.0,22.28,11.59
2017,10,16,7,15,504.0,34.0,4.55,11.5,109.0,29.43,20.19
2017,10,16,7,30,619.0,43.0,4.7,12.0,161.0,36.45,26.95
2017,10,16,7,45,685.5,48.5,4.85,13.0,218.0,40.02,30.31
2017,10,16,8,0,752.0,54.0,5.0,14.0,275.0,63.6,35.15
2017,10,16,8,15,792.5,58.5,5.1,14.5,331.5,122.71,66.11
2017,10,16,8,30,833.0,63.0,5.2,15.0,388.0,186.71,114.93
2017,10,16,8,45,861.0,66.0,5.35,16.0,441.5,254.45,173.52
2017,10,16,9,0,889.0,69.0,5.5,17.0,495.0,321.14,233.21
2017,10,16,9,15,908.0,71.5,5.4,17.5,543.5,386.5,292.13
2017,10,16,9,30,927.0,74.0,5.3,18.0,592.0,452.7,350.31
2017,10,16,9,45,941.5,75.5,5.25,18.5,634.5,516.4,404.83
2017,10,16,10,0,956.0,77.0,5.2,19.0,677.0,579.79,457.19
2017,10,16,10,15,966.0,78.5,5.15,19.5,712.0,639.97,505.3
2017,10,16,10,30,976.0,80.0,5.1,20.0,747.0,698.78,550.72
2017,10,16,10,45,982.5,81.5,5.05,20.5,774.5,753.56,591.7
2017,10,16,11,0,989.0,83.0,5.0,21.0,802.0,806.1,627.94
2017,10,16,11,15,993.5,83.5,4.95,21.5,820.5,853.57,659.51
2017,10,16,11,30,998.0,84.0,4.9,22.0,839.0,898.14,688.59
2017,10,16,11,45,1000.0,84.5,4.9,22.5,848.5,937.49,714.03
2017,10,16,12,0,1002.0,85.0,4.9,23.0,858.0,973.36,736.88
2017,10,16,12,15,1002.0,85.0,4.85,23.0,858.5,1003.25,756.63
2017,10,16,12,30,1002.0,85.0,4.8,23.0,859.0,1029.26,773.75
2017,10,16,12,45,999.5,85.0,4.75,23.5,850.0,1048.9,785.06
2017,10,16,13,0,997.0,85.0,4.7,24.0,841.0,1064.37,793.66
2017,10,16,13,15,992.5,84.5,4.65,24.0,822.5,1073.11,799.5
2017,10,16,13,30,988.0,84.0,4.6,24.0,804.0,1077.57,802.71
2017,10,16,13,45,981.0,82.5,4.55,24.5,777.5,1074.12,799.25
2017,10,16,14,0,974.0,81.0,4.5,25.0,751.0,1066.43,793.47
2017,10,16,14,15,964.5,79.5,4.45,25.0,716.5,1052.13,785.05
2017,10,16,14,30,955.0,78.0,4.4,25.0,682.0,1033.85,774.16
2017,10,16,14,45,941.5,76.0,4.35,25.0,640.0,1007.28,757.81
2017,10,16,15,0,928.0,74.0,4.3,25.0,598.0,977.2,739.14
2017,10,16,15,15,909.5,71.5,4.2,24.5,550.0,938.61,715.7
2017,10,16,15,30,891.0,69.0,4.1,24.0,502.0,897.27,690.1
2017,10,16,15,45,865.0,66.0,4.0,24.0,449.5,846.36,655.99
2017,10,16,16,0,839.0,63.0,3.9,24.0,397.0,801.91,625.93
2017,10,16,16,15,800.5,59.0,3.4,23.0,340.5,736.37,580.23
2017,10,16,16,30,762.0,55.0,2.9,22.0,284.0,670.91,532.98
2017,10,16,16,45,701.0,49.0,2.45,21.5,227.0,587.37,469.19
2017,10,16,17,0,640.0,43.0,2.0,21.0,170.0,506.94,404.68
2017,10,16,17,15,531.0,34.5,1.85,19.5,117.0,397.73,315.07
2017,10,16,17,30,422.0,26.0,1.7,18.0,64.0,298.03,217.96
2017,10,16,17,45,211.0,13.0,1.6,17.0,32.0,120.04,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,175.0,12.5,1.8,9.5,26.5,11.37,0.0
2017,10,17,7,0,350.0,25.0,2.0,10.0,53.0,20.44,9.89
2017,10,17,7,15,467.5,35.0,2.05,10.5,104.0,27.85,18.89
2017,10,17,7,30,585.0,45.0,2.1,11.0,155.0,35.07,25.85
2017,10,17,7,45,651.5,51.5,2.2,12.0,211.0,42.63,32.8
2017,10,17,8,0,718.0,58.0,2.3,13.0,267.0,66.51,38.22
2017,10,17,8,15,760.0,62.5,2.3,14.0,322.5,123.52,68.1
2017,10,17,8,30,802.0,67.0,2.3,15.0,378.0,185.67,114.97
2017,10,17,8,45,831.0,70.5,2.3,16.0,430.5,248.85,168.98
2017,10,17,9,0,860.0,74.0,2.3,17.0,483.0,314.88,226.88
2017,10,17,9,15,880.0,76.5,2.25,17.5,531.0,381.45,285.26
2017,10,17,9,30,900.0,79.0,2.2,18.0,579.0,446.4,340.78
2017,10,17,9,45,914.5,81.0,2.2,19.0,621.0,509.01,392.04
2017,10,17,10,0,929.0,83.0,2.2,20.0,663.0,571.37,440.94
2017,10,17,10,15,939.0,84.5,2.1,20.5,697.5,630.11,485.61
2017,10,17,10,30,949.0,86.0,2.0,21.0,732.0,687.53,527.49
2017,10,17,10,45,956.5,87.0,1.95,21.5,759.0,741.17,565.43
2017,10,17,11,0,964.0,88.0,1.9,22.0,786.0,792.72,599.1
2017,10,17,11,15,968.5,89.0,1.85,22.0,804.0,839.63,629.46
2017,10,17,11,30,973.0,90.0,1.8,22.0,822.0,883.73,657.55
2017,10,17,11,45,976.5,90.0,1.75,22.5,831.5,922.92,680.75
2017,10,17,12,0,980.0,90.0,1.7,23.0,841.0,958.8,701.5
2017,10,17,12,15,980.0,89.5,1.65,23.5,841.5,987.52,717.42
2017,10,17,12,30,980.0,89.0,1.6,24.0,842.0,1012.42,730.87
2017,10,17,12,45,978.5,88.5,1.6,24.5,833.5,1031.98,741.69
2017,10,17,13,0,977.0,88.0,1.6,25.0,825.0,1047.49,750.11
2017,10,17,13,15,973.0,87.5,1.55,25.0,807.0,1056.46,755.29
2017,10,17,13,30,969.0,87.0,1.5,25.0,789.0,1061.24,758.09
2017,10,17,13,45,963.0,85.5,1.5,25.0,763.0,1058.71,757.4
2017,10,17,14,0,957.0,84.0,1.5,25.0,737.0,1052.02,754.39
2017,10,17,14,15,947.5,82.5,1.45,25.0,703.0,1037.82,746.1
2017,10,17,14,30,938.0,81.0,1.4,25.0,669.0,1019.72,735.58
2017,10,17,14,45,925.5,78.5,1.4,25.0,628.0,993.75,721.05
2017,10,17,15,0,913.0,76.0,1.4,25.0,587.0,964.29,704.36
2017,10,17,15,15,894.5,73.5,1.35,25.0,539.5,926.06,681.18
2017,10,17,15,30,876.0,71.0,1.3,25.0,492.0,885.16,656.12
2017,10,17,15,45,850.5,67.5,1.3,25.0,440.0,843.0,630.54
2017,10,17,16,0,825.0,64.0,1.3,25.0,388.0,790.31,597.15
2017,10,17,16,15,786.0,59.5,1.15,24.0,332.5,724.27,554.02
2017,10,17,16,30,747.0,55.0,1.0,23.0,277.0,658.4,509.24
2017,10,17,16,45,686.0,49.0,0.9,22.5,221.0,575.6,449.35
2017,10,17,17,0,625.0,43.0,0.8,22.0,165.0,495.92,388.19
2017,10,17,17,15,515.0,34.5,0.85,21.0,113.0,386.93,300.95
2017,10,17,17,30,405.0,26.0,0.9,20.0,61.0,287.36,202.62
2017,10,17,17,45,202.5,13.0,1.0,19.0,30.5,115.39,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,12.5,0.6,11.5,26.5,11.37,0.0
2017,10,18,7,0,362.0,25.0,0.6,12.0,53.0,20.55,9.47
2017,10,18,7,15,478.5,35.0,0.6,12.5,104.0,27.97,18.83
2017,10,18,7,30,595.0,45.0,0.6,13.0,155.0,38.45,28.66
2017,10,18,7,45,659.0,52.0,0.65,14.0,211.0,43.21,33.08
2017,10,18,8,0,723.0,59.0,0.7,15.0,267.0,67.96,38.88
2017,10,18,8,15,765.0,63.5,0.75,16.0,322.5,125.26,68.6
2017,10,18,8,30,807.0,68.0,0.8,17.0,378.0,187.69,114.95
2017,10,18,8,45,835.0,72.0,0.85,18.0,431.0,251.38,168.34
2017,10,18,9,0,863.0,76.0,0.9,19.0,484.0,317.79,225.26
2017,10,18,9,15,883.0,78.5,1.15,20.0,532.0,384.41,282.39
2017,10,18,9,30,903.0,81.0,1.4,21.0,580.0,449.51,336.93
2017,10,18,9,45,918.0,83.0,1.7,22.0,621.5,512.49,388.39
2017,10,18,10,0,933.0,85.0,2.0,23.0,663.0,575.26,437.9
2017,10,18,10,15,943.0,86.5,2.0,23.5,698.0,634.16,482.44
2017,10,18,10,30,953.0,88.0,2.0,24.0,733.0,691.74,524.4
2017,10,18,10,45,960.0,89.0,2.0,24.5,759.5,745.18,562.06
2017,10,18,11,0,967.0,90.0,2.0,25.0,786.0,796.47,595.65
2017,10,18,11,15,971.5,91.0,2.0,25.0,804.0,843.46,626.24
2017,10,18,11,30,976.0,92.0,2.0,25.0,822.0,887.62,654.67
2017,10,18,11,45,976.5,93.0,2.0,25.5,831.0,925.4,677.37
2017,10,18,12,0,977.0,94.0,2.0,26.0,840.0,959.71,697.65
2017,10,18,12,15,976.5,94.0,2.0,26.5,840.0,988.42,714.24
2017,10,18,12,30,976.0,94.0,2.0,27.0,840.0,1013.32,728.42
2017,10,18,12,45,974.0,94.0,2.0,27.5,831.0,1032.9,739.28
2017,10,18,13,0,972.0,94.0,2.0,28.0,822.0,1048.44,747.73
2017,10,18,13,15,967.0,93.0,2.0,28.0,804.0,1055.83,752.76
2017,10,18,13,30,962.0,92.0,2.0,28.0,786.0,1059.04,755.44
2017,10,18,13,45,954.5,91.0,2.05,28.0,759.5,1055.63,754.87
2017,10,18,14,0,947.0,90.0,2.1,28.0,733.0,1048.11,751.97
2017,10,18,14,15,937.0,88.0,2.1,28.0,698.5,1032.94,743.79
2017,10,18,14,30,927.0,86.0,2.1,28.0,664.0,1013.9,733.36
2017,10,18,14,45,899.5,88.5,2.15,28.0,620.0,980.01,714.05
2017,10,18,15,0,872.0,91.0,2.2,28.0,576.0,952.99,699.2
2017,10,18,15,15,851.0,88.0,2.15,27.5,528.5,912.58,675.65
2017,10,18,15,30,830.0,85.0,2.1,27.0,481.0,869.6,650.14
2017,10,18,15,45,798.5,81.0,2.1,27.0,428.5,814.08,614.74
2017,10,18,16,0,767.0,77.0,2.1,27.0,376.0,757.29,577.64
2017,10,18,16,15,724.0,71.5,1.85,26.0,320.5,694.08,535.18
2017,10,18,16,30,681.0,66.0,1.6,25.0,265.0,626.7,487.99
2017,10,18,16,45,610.5,58.5,1.35,24.0,209.5,538.43,423.05
2017,10,18,17,0,540.0,51.0,1.1,23.0,154.0,454.47,356.9
2017,10,18,17,15,425.0,39.5,1.1,22.0,103.5,343.57,267.05
2017,10,18,17,30,310.0,28.0,1.1,21.0,53.0,242.93,166.03
2017,10,18,17,45,155.0,14.0,1.15,20.0,26.5,91.79,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,58.0,14.0,1.2,15.5,18.5,12.73,0.0
2017,10,19,7,0,116.0,28.0,1.4,16.0,37.0,22.62,10.14
2017,10,19,7,15,198.0,46.5,1.5,16.5,76.5,35.82,25.1
2017,10,19,7,30,280.0,65.0,1.6,17.0,116.0,49.23,37.48
2017,10,19,7,45,353.5,75.0,1.75,17.5,161.5,55.77,43.54
2017,10,19,8,0,427.0,85.0,1.9,18.0,207.0,75.49,50.06
2017,10,19,8,15,505.5,90.5,1.9,19.0,262.5,120.1,74.16
2017,10,19,8,30,584.0,96.0,1.9,20.0,318.0,173.15,111.97
2017,10,19,8,45,464.0,139.0,1.95,21.0,331.0,221.29,157.34
2017,10,19,9,0,344.0,182.0,2.0,22.0,344.0,255.23,190.24
2017,10,19,9,15,311.5,209.0,2.0,22.5,366.5,291.76,221.33
2017,10,19,9,30,279.0,236.0,2.0,23.0,389.0,324.59,248.26
2017,10,19,9,45,274.5,258.5,2.05,23.5,418.0,362.93,278.15
2017,10,19,10,0,270.0,281.0,2.1,24.0,447.0,400.77,306.81
2017,10,19,10,15,295.5,290.0,2.1,24.5,481.0,443.12,338.29
2017,10,19,10,30,321.0,299.0,2.1,25.0,515.0,487.54,370.7
2017,10,19,10,45,387.0,290.0,2.15,25.5,560.0,544.09,412.2
2017,10,19,11,0,453.0,281.0,2.2,26.0,605.0,613.58,462.01
2017,10,19,11,15,348.5,319.5,2.25,26.5,572.5,586.92,440.35
2017,10,19,11,30,244.0,358.0,2.3,27.0,540.0,549.28,410.99
2017,10,19,11,45,362.0,324.5,2.4,27.5,598.0,639.15,476.89
2017,10,19,12,0,480.0,291.0,2.5,28.0,656.0,736.47,545.66
2017,10,19,12,15,471.5,295.0,2.55,28.0,653.5,751.61,555.55
2017,10,19,12,30,463.0,299.0,2.6,28.0,651.0,764.34,564.44
2017,10,19,12,45,544.0,265.5,2.7,28.5,674.5,820.11,604.04
2017,10,19,13,0,625.0,232.0,2.8,29.0,698.0,879.98,645.5
2017,10,19,13,15,522.5,264.5,2.9,29.0,648.0,821.71,604.94
2017,10,19,13,30,420.0,297.0,3.0,29.0,598.0,763.81,564.64
2017,10,19,13,45,481.0,261.5,3.1,29.0,594.5,790.75,586.73
2017,10,19,14,0,542.0,226.0,3.2,29.0,591.0,814.04,605.88
2017,10,19,14,15,492.5,231.5,3.2,28.5,551.0,771.95,578.03
2017,10,19,14,30,443.0,237.0,3.2,28.0,511.0,728.18,549.05
2017,10,19,14,45,481.0,208.5,3.25,28.0,488.5,728.5,552.43
2017,10,19,15,0,519.0,180.0,3.3,28.0,466.0,724.55,552.6
2017,10,19,15,15,552.0,154.0,3.2,27.5,435.0,714.35,548.33
2017,10,19,15,30,585.0,128.0,3.1,27.0,404.0,707.79,545.98
2017,10,19,15,45,546.5,123.0,3.05,27.0,358.5,644.79,501.87
2017,10,19,16,0,508.0,118.0,3.0,27.0,313.0,590.61,463.52
2017,10,19,16,15,479.5,103.0,2.65,26.5,266.0,532.4,420.75
2017,10,19,16,30,451.0,88.0,2.3,26.0,219.0,474.6,376.87
2017,10,19,16,45,394.5,74.5,1.95,25.5,171.5,399.91,317.95
2017,10,19,17,0,338.0,61.0,1.6,25.0,124.0,329.37,260.07
2017,10,19,17,15,250.5,44.5,1.55,24.0,82.5,240.46,186.19
2017,10,19,17,30,163.0,28.0,1.5,23.0,41.0,157.53,102.05
2017,10,19,17,45,81.5,14.0,1.5,22.5,20.5,54.19,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
