Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,80.5,13.5,2.45,17.5,19.0,12.28,0.0
2017,10,20,7,0,161.0,27.0,2.6,18.0,38.0,21.2,8.39
2017,10,20,7,15,275.5,41.0,2.6,18.5,81.5,31.75,21.33
2017,10,20,7,30,390.0,55.0,2.6,19.0,125.0,43.56,32.21
2017,10,20,7,45,482.0,61.5,2.6,19.5,177.0,46.94,35.47
2017,10,20,8,0,574.0,68.0,2.6,20.0,229.0,67.66,40.31
2017,10,20,8,15,620.5,74.0,2.65,20.5,280.5,117.46,66.95
2017,10,20,8,30,667.0,80.0,2.7,21.0,332.0,173.05,108.09
2017,10,20,8,45,333.5,91.0,2.75,22.0,217.0,152.51,106.92
2017,10,20,9,0,0.0,102.0,2.8,23.0,102.0,89.83,68.0
2017,10,20,9,15,0.0,99.0,2.85,23.5,99.0,87.48,65.81
2017,10,20,9,30,0.0,96.0,2.9,24.0,96.0,84.98,63.47
2017,10,20,9,45,0.0,129.5,3.0,25.0,129.5,114.56,86.62
2017,10,20,10,0,0.0,163.0,3.1,26.0,163.0,144.46,109.56
2017,10,20,10,15,3.0,180.5,3.05,26.0,183.0,162.21,123.17
2017,10,20,10,30,6.0,198.0,3.0,26.0,203.0,180.47,137.15
2017,10,20,10,45,9.5,219.0,3.0,26.5,226.5,202.77,153.9
2017,10,20,11,0,13.0,240.0,3.0,27.0,250.0,225.69,170.97
2017,10,20,11,15,80.0,301.5,3.0,27.0,361.0,345.25,262.52
2017,10,20,11,30,147.0,363.0,3.0,27.0,472.0,476.72,359.83
2017,10,20,11,45,195.0,364.5,3.0,27.0,511.0,528.12,397.53
2017,10,20,12,0,243.0,366.0,3.0,27.0,550.0,582.03,437.04
2017,10,20,12,15,250.5,364.5,3.0,27.0,554.5,598.39,448.72
2017,10,20,12,30,258.0,363.0,3.0,27.0,559.0,629.14,470.53
2017,10,20,12,45,336.0,338.0,3.05,27.5,589.5,685.92,511.93
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,743.25,553.03
2017,10,20,13,15,402.0,308.5,3.1,28.0,601.0,735.75,547.86
2017,10,20,13,30,390.0,304.0,3.1,28.0,582.0,726.13,541.73
2017,10,20,13,45,350.5,302.0,3.15,28.0,545.5,690.46,517.08
2017,10,20,14,0,311.0,300.0,3.2,28.0,509.0,653.18,491.2
2017,10,20,14,15,325.5,281.0,3.2,28.0,490.0,647.47,489.0
2017,10,20,14,30,340.0,262.0,3.2,28.0,471.0,639.73,485.24
2017,10,20,14,45,440.0,216.5,3.2,28.0,468.5,698.04,530.53
2017,10,20,15,0,540.0,171.0,3.2,28.0,466.0,732.88,559.03
2017,10,20,15,15,504.0,163.5,3.2,27.5,421.0,681.34,524.21
2017,10,20,15,30,468.0,156.0,3.2,27.0,376.0,629.36,488.85
2017,10,20,15,45,441.0,143.0,3.2,27.0,332.0,578.45,452.82
2017,10,20,16,0,414.0,130.0,3.2,27.0,288.0,527.44,415.82
2017,10,20,16,15,380.5,114.5,2.9,26.5,243.0,468.47,371.83
2017,10,20,16,30,347.0,99.0,2.6,26.0,198.0,410.68,327.39
2017,10,20,16,45,288.0,83.0,2.3,26.0,153.5,335.92,267.26
2017,10,20,17,0,229.0,67.0,2.0,26.0,109.0,252.5,198.99
2017,10,20,17,15,151.5,47.5,1.85,25.5,71.0,172.04,131.43
2017,10,20,17,30,74.0,28.0,1.7,25.0,33.0,94.6,55.74
2017,10,20,17,45,37.0,14.0,1.55,24.5,16.5,31.5,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,88.0,12.5,2.4,21.5,18.5,11.37,0.0
2017,10,21,7,0,176.0,25.0,2.6,22.0,37.0,19.66,6.47
2017,10,21,7,15,294.5,38.0,2.8,22.5,80.5,30.59,19.9
2017,10,21,7,30,413.0,51.0,3.0,23.0,124.0,40.18,28.73
2017,10,21,7,45,489.5,59.5,3.2,23.5,175.0,45.4,33.52
2017,10,21,8,0,566.0,68.0,3.4,24.0,226.0,67.72,39.74
2017,10,21,8,15,613.0,74.0,3.6,24.5,277.0,117.03,65.84
2017,10,21,8,30,660.0,80.0,3.8,25.0,328.0,172.17,106.16
2017,10,21,8,45,353.0,134.0,4.05,25.5,268.5,192.82,136.95
2017,10,21,9,0,46.0,188.0,4.3,26.0,209.0,174.52,133.4
2017,10,21,9,15,153.5,212.0,4.35,26.5,293.0,238.54,181.37
2017,10,21,9,30,261.0,236.0,4.4,27.0,377.0,317.74,241.62
2017,10,21,9,45,250.0,257.0,4.5,27.5,400.5,350.72,267.41
2017,10,21,10,0,239.0,278.0,4.6,28.0,424.0,378.29,288.52
2017,10,21,10,15,205.5,297.5,4.6,28.5,428.0,393.48,299.5
2017,10,21,10,30,172.0,317.0,4.6,29.0,432.0,405.14,307.29
2017,10,21,10,45,177.0,326.0,4.7,29.5,448.0,429.52,324.97
2017,10,21,11,0,182.0,335.0,4.8,30.0,464.0,454.0,342.49
2017,10,21,11,15,266.0,333.0,4.8,30.0,526.0,537.62,404.94
2017,10,21,11,30,350.0,331.0,4.8,30.0,588.0,618.45,464.41
2017,10,21,11,45,270.0,350.5,4.85,30.5,550.5,588.84,440.44
2017,10,21,12,0,190.0,370.0,4.9,31.0,513.0,540.38,403.29
2017,10,21,12,15,320.0,336.0,4.9,31.0,576.5,644.99,481.59
2017,10,21,12,30,450.0,302.0,4.9,31.0,640.0,754.97,561.47
2017,10,21,12,45,388.5,319.5,4.9,31.5,609.0,715.25,531.25
2017,10,21,13,0,327.0,337.0,4.9,32.0,578.0,686.31,508.87
2017,10,21,13,15,306.0,333.0,4.85,32.0,554.5,669.98,497.47
2017,10,21,13,30,285.0,329.0,4.8,32.0,531.0,651.8,484.71
2017,10,21,13,45,298.5,313.5,4.75,32.0,518.5,652.65,486.5
2017,10,21,14,0,312.0,298.0,4.7,32.0,506.0,651.82,487.11
2017,10,21,14,15,271.5,289.0,4.65,31.5,463.5,604.28,454.19
2017,10,21,14,30,231.0,280.0,4.6,31.0,421.0,537.51,407.38
2017,10,21,14,45,229.0,260.0,4.55,31.0,392.5,512.6,390.57
2017,10,21,15,0,227.0,240.0,4.5,31.0,364.0,486.59,372.7
2017,10,21,15,15,460.5,168.5,4.35,31.0,392.0,647.07,496.62
2017,10,21,15,30,694.0,97.0,4.2,31.0,420.0,765.32,582.9
2017,10,21,15,45,657.5,92.5,4.1,31.0,371.0,709.23,543.65
2017,10,21,16,0,621.0,88.0,4.0,31.0,322.0,652.76,504.32
2017,10,21,16,15,572.5,81.0,3.7,30.5,271.5,583.78,455.11
2017,10,21,16,30,524.0,74.0,3.4,30.0,221.0,516.29,405.35
2017,10,21,16,45,445.5,65.0,3.15,29.5,171.0,427.26,336.09
2017,10,21,17,0,367.0,56.0,2.9,29.0,121.0,341.11,266.45
2017,10,21,17,15,253.5,41.5,2.9,28.0,78.5,238.16,181.36
2017,10,21,17,30,140.0,27.0,2.9,27.0,36.0,140.55,78.91
2017,10,21,17,45,70.0,13.5,2.95,26.5,18.0,47.7,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.5,2.0,21.0,0.5,0.45,0.0
2017,10,22,7,0,0.0,1.0,2.3,21.0,1.0,0.87,0.0
2017,10,22,7,15,0.0,4.0,2.75,20.5,4.0,3.5,0.0
2017,10,22,7,30,0.0,7.0,3.2,20.0,7.0,6.14,0.0
2017,10,22,7,45,0.0,10.0,3.7,20.0,10.0,8.78,2.04
2017,10,22,8,0,0.0,13.0,4.2,20.0,13.0,11.42,3.97
2017,10,22,8,15,73.5,83.5,4.45,20.0,111.0,77.32,56.16
2017,10,22,8,30,147.0,154.0,4.7,20.0,209.0,150.54,112.98
2017,10,22,8,45,73.5,136.5,4.95,20.0,164.0,133.83,102.58
2017,10,22,9,0,0.0,119.0,5.2,20.0,119.0,104.35,80.91
2017,10,22,9,15,0.0,132.0,5.2,20.5,132.0,116.02,90.05
2017,10,22,9,30,0.0,145.0,5.2,21.0,145.0,127.78,99.14
2017,10,22,9,45,74.5,213.5,5.25,21.5,258.5,224.92,176.39
2017,10,22,10,0,149.0,282.0,5.3,22.0,372.0,335.15,262.66
2017,10,22,10,15,155.5,298.5,5.25,22.5,397.0,365.89,285.91
2017,10,22,10,30,162.0,315.0,5.2,23.0,422.0,397.27,309.48
2017,10,22,10,45,498.0,221.0,5.2,23.5,568.0,561.47,438.88
2017,10,22,11,0,834.0,127.0,5.2,24.0,714.0,740.14,575.13
2017,10,22,11,15,841.0,127.5,5.2,24.0,732.0,783.99,606.0
2017,10,22,11,30,848.0,128.0,5.2,24.0,750.0,825.62,635.1
2017,10,22,11,45,883.5,112.0,5.2,24.5,766.5,864.36,660.69
2017,10,22,12,0,919.0,96.0,5.2,25.0,783.0,908.0,689.49
2017,10,22,12,15,920.5,96.0,5.25,25.0,784.0,936.63,709.36
2017,10,22,12,30,922.0,96.0,5.3,25.0,785.0,961.77,727.0
2017,10,22,12,45,921.5,95.5,5.35,25.5,777.5,980.89,739.12
2017,10,22,13,0,921.0,95.0,5.4,26.0,770.0,996.24,748.79
2017,10,22,13,15,918.5,94.0,5.4,26.0,754.0,1005.25,755.46
2017,10,22,13,30,916.0,93.0,5.4,26.0,738.0,1010.35,759.67
2017,10,22,13,45,914.0,90.0,5.45,26.0,714.5,1009.66,760.5
2017,10,22,14,0,912.0,87.0,5.5,26.0,691.0,1005.01,758.84
2017,10,22,14,15,904.0,85.5,5.4,26.0,659.0,992.43,750.87
2017,10,22,14,30,896.0,84.0,5.3,26.0,627.0,976.14,740.54
2017,10,22,14,45,889.5,80.0,5.2,26.0,589.0,954.56,726.69
2017,10,22,15,0,883.0,76.0,5.1,26.0,551.0,929.44,710.48
2017,10,22,15,15,865.0,73.0,4.85,25.5,505.5,891.77,685.86
2017,10,22,15,30,847.0,70.0,4.6,25.0,460.0,860.32,665.48
2017,10,22,15,45,825.5,65.5,4.45,25.0,410.0,812.42,632.46
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,762.72,597.81
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,696.63,550.89
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,630.93,502.43
2017,10,22,16,45,660.5,45.5,2.7,22.0,197.5,548.07,438.63
2017,10,22,17,0,598.0,39.0,2.2,21.0,143.0,468.63,373.6
2017,10,22,17,15,474.5,30.0,2.05,20.0,94.0,353.46,275.85
2017,10,22,17,30,351.0,21.0,1.9,19.0,45.0,243.02,130.86
2017,10,22,17,45,175.5,10.5,1.75,18.0,22.5,98.16,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,176.5,10.0,0.75,11.5,21.0,9.1,0.0
2017,10,23,7,0,353.0,20.0,0.7,12.0,42.0,17.82,4.04
2017,10,23,7,15,475.5,29.0,0.75,12.5,91.0,25.17,16.11
2017,10,23,7,30,598.0,38.0,0.8,13.0,140.0,32.37,23.13
2017,10,23,7,45,663.5,43.5,0.9,14.0,194.0,36.1,26.68
2017,10,23,8,0,729.0,49.0,1.0,15.0,248.0,61.0,32.29
2017,10,23,8,15,770.0,53.0,1.0,16.0,302.5,117.87,62.23
2017,10,23,8,30,811.0,57.0,1.0,17.0,357.0,179.62,108.5
2017,10,23,8,45,837.5,60.5,1.0,18.0,408.0,245.26,163.87
2017,10,23,9,0,864.0,64.0,1.0,19.0,459.0,309.93,219.72
2017,10,23,9,15,883.0,66.5,1.25,19.5,505.0,373.17,275.1
2017,10,23,9,30,902.0,69.0,1.5,20.0,551.0,437.26,329.94
2017,10,23,9,45,914.5,71.0,1.75,21.0,591.5,498.41,380.34
2017,10,23,10,0,927.0,73.0,2.0,22.0,632.0,559.09,428.58
2017,10,23,10,15,936.5,74.5,2.05,22.5,665.0,616.79,472.95
2017,10,23,10,30,946.0,76.0,2.1,23.0,698.0,673.12,514.82
2017,10,23,10,45,951.0,77.5,2.15,23.5,723.5,724.81,552.09
2017,10,23,11,0,956.0,79.0,2.2,24.0,749.0,774.19,585.11
2017,10,23,11,15,960.0,80.0,2.15,24.5,766.0,819.77,613.71
2017,10,23,11,30,964.0,81.0,2.1,25.0,783.0,862.53,639.95
2017,10,23,11,45,961.5,83.5,2.1,25.5,791.0,898.48,661.78
2017,10,23,12,0,959.0,86.0,2.1,26.0,799.0,930.86,681.14
2017,10,23,12,15,958.5,85.5,2.0,26.0,798.5,958.04,697.31
2017,10,23,12,30,958.0,85.0,1.9,26.0,798.0,981.48,711.0
2017,10,23,12,45,954.0,85.5,1.85,26.5,788.0,998.95,720.09
2017,10,23,13,0,950.0,86.0,1.8,27.0,778.0,1012.42,726.75
2017,10,23,13,15,945.0,85.0,1.65,27.0,760.5,1019.17,729.33
2017,10,23,13,30,940.0,84.0,1.5,27.0,743.0,1021.85,729.42
2017,10,23,13,45,931.0,83.5,1.4,27.5,716.5,1017.19,724.4
2017,10,23,14,0,922.0,83.0,1.3,28.0,690.0,1008.58,717.14
2017,10,23,14,15,911.5,81.5,1.15,28.0,656.0,993.44,706.56
2017,10,23,14,30,901.0,80.0,1.0,28.0,622.0,974.61,693.79
2017,10,23,14,45,884.5,78.5,0.9,28.0,581.5,946.57,676.3
2017,10,23,15,0,868.0,77.0,0.8,28.0,541.0,915.42,656.96
2017,10,23,15,15,848.0,74.0,0.65,27.5,495.0,885.4,638.65
2017,10,23,15,30,828.0,71.0,0.5,27.0,449.0,843.55,612.52
2017,10,23,15,45,798.0,68.0,0.4,27.0,398.0,790.98,578.93
2017,10,23,16,0,768.0,65.0,0.3,27.0,347.0,737.2,543.99
2017,10,23,16,15,724.5,60.0,0.3,26.0,294.0,669.43,501.96
2017,10,23,16,30,681.0,55.0,0.3,25.0,241.0,602.33,458.11
2017,10,23,16,45,611.0,48.5,0.35,24.5,187.5,515.95,397.1
2017,10,23,17,0,541.0,42.0,0.4,24.0,134.0,440.22,338.79
2017,10,23,17,15,415.0,31.5,0.55,23.0,86.5,325.38,246.24
2017,10,23,17,30,289.0,21.0,0.7,22.0,39.0,213.31,97.47
2017,10,23,17,45,144.5,10.5,0.85,21.5,19.5,82.34,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,162.5,10.0,3.2,11.5,19.5,9.1,0.0
2017,10,24,7,0,325.0,20.0,3.4,12.0,39.0,17.88,2.85
2017,10,24,7,15,450.0,29.0,3.45,12.5,87.0,25.21,16.0
2017,10,24,7,30,575.0,38.0,3.5,13.0,135.0,32.39,23.05
2017,10,24,7,45,644.0,44.0,3.55,14.0,189.0,36.55,27.0
2017,10,24,8,0,713.0,50.0,3.6,15.0,243.0,61.56,33.0
2017,10,24,8,15,755.0,54.5,3.75,16.0,296.5,117.88,63.01
2017,10,24,8,30,797.0,59.0,3.9,17.0,350.0,179.24,109.49
2017,10,24,8,45,825.0,62.0,4.1,18.0,401.0,240.87,162.48
2017,10,24,9,0,853.0,65.0,4.3,19.0,452.0,307.58,221.38
2017,10,24,9,15,872.5,67.5,4.45,19.5,498.5,370.26,277.44
2017,10,24,9,30,892.0,70.0,4.6,20.0,545.0,433.87,333.08
2017,10,24,9,45,905.0,72.5,4.75,21.0,585.0,495.11,384.65
2017,10,24,10,0,918.0,75.0,4.9,22.0,625.0,555.95,434.07
2017,10,24,10,15,928.0,76.5,4.9,22.0,658.0,613.4,480.68
2017,10,24,10,30,938.0,78.0,4.9,22.0,691.0,669.56,525.02
2017,10,24,10,45,943.5,79.5,4.95,22.5,716.5,721.14,563.94
2017,10,24,11,0,949.0,81.0,5.0,23.0,742.0,770.49,598.73
2017,10,24,11,15,953.5,81.5,5.0,23.0,759.5,815.58,630.29
2017,10,24,11,30,958.0,82.0,5.0,23.0,777.0,857.9,659.68
2017,10,24,11,45,957.0,84.5,5.05,23.5,785.0,894.84,684.08
2017,10,24,12,0,956.0,87.0,5.1,24.0,793.0,928.33,705.97
2017,10,24,12,15,956.5,87.0,5.15,24.0,793.5,956.82,725.8
2017,10,24,12,30,957.0,87.0,5.2,24.0,794.0,981.65,743.21
2017,10,24,12,45,956.5,85.5,5.3,24.5,785.5,1000.07,755.2
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,1014.56,764.66
2017,10,24,13,15,952.5,83.5,5.4,25.0,760.0,1023.34,771.19
2017,10,24,13,30,949.0,83.0,5.4,25.0,743.0,1028.07,775.18
2017,10,24,13,45,945.0,81.0,5.45,25.0,718.5,1026.47,775.44
2017,10,24,14,0,941.0,79.0,5.5,25.0,694.0,1020.83,773.14
2017,10,24,14,15,932.5,77.5,5.5,24.5,661.0,1007.45,766.89
2017,10,24,14,30,924.0,76.0,5.5,24.0,628.0,990.28,758.14
2017,10,24,14,45,913.5,73.0,5.5,24.0,588.5,965.63,742.73
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,937.51,724.91
2017,10,24,15,15,884.5,67.5,5.45,23.5,503.0,899.56,701.09
2017,10,24,15,30,866.0,65.0,5.4,23.0,457.0,859.03,675.09
2017,10,24,15,45,839.5,62.0,5.35,23.0,406.0,808.76,640.14
2017,10,24,16,0,813.0,59.0,5.3,23.0,355.0,764.97,609.26
2017,10,24,16,15,771.5,54.5,4.85,22.0,300.5,697.95,560.42
2017,10,24,16,30,730.0,50.0,4.4,21.0,246.0,631.39,510.12
2017,10,24,16,45,660.5,44.5,4.0,20.5,191.5,544.88,441.56
2017,10,24,17,0,591.0,39.0,3.6,20.0,137.0,462.17,372.05
2017,10,24,17,15,462.0,29.5,3.35,19.0,88.0,343.84,268.75
2017,10,24,17,30,333.0,20.0,3.1,18.0,39.0,228.2,87.41
2017,10,24,17,45,166.5,10.0,2.85,17.0,19.5,92.8,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,173.5,9.5,1.7,9.5,19.5,8.64,0.0
2017,10,25,7,0,347.0,19.0,1.8,10.0,39.0,16.98,1.1
2017,10,25,7,15,475.0,28.0,2.05,11.0,88.0,24.38,15.35
2017,10,25,7,30,603.0,37.0,2.3,12.0,137.0,31.63,22.47
2017,10,25,7,45,670.5,43.0,2.6,13.0,191.5,35.85,26.49
2017,10,25,8,0,738.0,49.0,2.9,14.0,246.0,61.63,32.68
2017,10,25,8,15,780.0,53.0,2.7,15.0,300.5,119.06,63.19
2017,10,25,8,30,822.0,57.0,2.5,16.0,355.0,181.48,110.48
2017,10,25,8,45,849.0,60.5,2.3,17.0,406.5,247.67,167.07
2017,10,25,9,0,876.0,64.0,2.1,18.0,458.0,313.06,224.35
2017,10,25,9,15,895.5,66.5,2.15,19.0,505.0,377.05,280.28
2017,10,25,9,30,915.0,69.0,2.2,20.0,552.0,441.93,335.24
2017,10,25,9,45,928.5,70.5,2.25,21.0,592.5,503.65,385.85
2017,10,25,10,0,942.0,72.0,2.3,22.0,633.0,564.95,434.09
2017,10,25,10,15,951.5,73.5,2.35,22.5,666.5,623.27,479.13
2017,10,25,10,30,961.0,75.0,2.4,23.0,700.0,680.19,521.63
2017,10,25,10,45,967.5,76.0,2.5,23.5,726.0,732.9,560.11
2017,10,25,11,0,974.0,77.0,2.6,24.0,752.0,783.41,594.36
2017,10,25,11,15,978.0,78.0,2.65,24.0,769.5,829.56,625.49
2017,10,25,11,30,982.0,79.0,2.7,24.0,787.0,872.84,654.48
2017,10,25,11,45,976.5,83.5,2.75,24.5,794.5,908.96,677.18
2017,10,25,12,0,971.0,88.0,2.8,25.0,802.0,941.29,697.28
2017,10,25,12,15,971.0,88.0,2.75,25.0,801.5,969.71,715.31
2017,10,25,12,30,971.0,88.0,2.7,25.0,801.0,994.39,730.89
2017,10,25,12,45,968.5,87.5,2.7,25.5,792.0,1012.33,741.17
2017,10,25,13,0,966.0,87.0,2.7,26.0,783.0,1026.24,748.98
2017,10,25,13,15,961.0,86.0,2.6,26.0,765.0,1033.12,752.9
2017,10,25,13,30,956.0,85.0,2.5,26.0,747.0,1035.87,754.36
2017,10,25,13,45,949.0,83.5,2.45,26.5,720.5,1031.99,750.79
2017,10,25,14,0,942.0,82.0,2.4,27.0,694.0,1024.06,744.88
2017,10,25,14,15,931.5,80.5,2.3,26.5,660.0,1008.79,736.84
2017,10,25,14,30,921.0,79.0,2.2,26.0,626.0,989.76,726.52
2017,10,25,14,45,892.0,82.0,2.1,26.0,582.5,955.37,704.83
2017,10,25,15,0,863.0,85.0,2.0,26.0,539.0,927.78,687.72
2017,10,25,15,15,841.0,81.5,1.8,26.0,492.0,886.16,660.07
2017,10,25,15,30,819.0,78.0,1.6,26.0,445.0,842.12,630.66
2017,10,25,15,45,787.5,74.0,1.4,26.0,394.0,787.29,593.5
2017,10,25,16,0,756.0,70.0,1.2,26.0,343.0,731.31,554.87
2017,10,25,16,15,709.0,64.5,1.1,25.0,288.5,660.64,507.84
2017,10,25,16,30,662.0,59.0,1.0,24.0,234.0,596.72,463.46
2017,10,25,16,45,587.0,51.5,0.9,23.5,180.5,507.2,396.66
2017,10,25,17,0,512.0,44.0,0.8,23.0,127.0,422.58,328.65
2017,10,25,17,15,377.0,32.0,0.9,22.0,80.5,302.34,228.82
2017,10,25,17,30,242.0,20.0,1.0,21.0,34.0,182.58,46.79
2017,10,25,17,45,121.0,10.0,1.15,20.0,17.0,69.79,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,118.5,10.5,2.85,10.5,17.0,9.55,0.0
2017,10,26,7,0,237.0,21.0,3.1,11.0,34.0,17.42,0.0
2017,10,26,7,15,373.0,32.5,3.25,11.5,80.5,26.3,16.84
2017,10,26,7,30,509.0,44.0,3.4,12.0,127.0,34.89,25.3
2017,10,26,7,45,586.0,51.5,3.55,13.0,180.5,39.64,29.85
2017,10,26,8,0,663.0,59.0,3.7,14.0,234.0,64.46,36.53
2017,10,26,8,15,710.0,64.5,3.75,15.0,288.0,122.62,69.14
2017,10,26,8,30,757.0,70.0,3.8,16.0,342.0,182.76,114.6
2017,10,26,8,45,789.0,74.0,3.85,17.0,393.5,243.67,166.69
2017,10,26,9,0,821.0,78.0,3.9,18.0,445.0,307.82,223.09
2017,10,26,9,15,842.5,81.0,4.45,19.0,491.5,370.33,278.59
2017,10,26,9,30,864.0,84.0,5.0,20.0,538.0,434.13,334.14
2017,10,26,9,45,879.5,86.5,5.55,21.5,578.0,495.66,385.8
2017,10,26,10,0,895.0,89.0,6.1,23.0,618.0,556.64,435.33
2017,10,26,10,15,905.5,91.0,6.15,23.5,651.5,613.7,481.11
2017,10,26,10,30,916.0,93.0,6.2,24.0,685.0,669.58,524.65
2017,10,26,10,45,923.0,94.0,6.3,24.5,710.5,720.67,563.63
2017,10,26,11,0,930.0,95.0,6.4,25.0,736.0,769.71,599.32
2017,10,26,11,15,934.5,96.0,6.35,25.5,753.0,814.58,629.71
2017,10,26,11,30,939.0,97.0,6.3,26.0,770.0,856.75,657.82
2017,10,26,11,45,949.0,93.5,6.3,26.5,780.5,895.82,683.67
2017,10,26,12,0,959.0,90.0,6.3,27.0,791.0,932.0,707.31
2017,10,26,12,15,958.5,89.5,6.25,27.0,790.5,959.06,725.68
2017,10,26,12,30,958.0,89.0,6.2,27.0,790.0,982.39,741.55
2017,10,26,12,45,953.0,89.5,6.2,27.5,780.0,998.84,751.53
2017,10,26,13,0,948.0,90.0,6.2,28.0,770.0,1011.28,758.9
2017,10,26,13,15,942.5,89.5,6.15,28.0,751.5,1018.06,763.79
2017,10,26,13,30,937.0,89.0,6.1,28.0,733.0,1020.81,766.14
2017,10,26,13,45,927.5,88.5,6.05,28.0,706.5,1015.68,763.29
2017,10,26,14,0,918.0,88.0,6.0,28.0,680.0,1006.63,757.97
2017,10,26,14,15,906.5,86.0,5.9,28.0,646.0,990.01,747.31
2017,10,26,14,30,895.0,84.0,5.8,28.0,612.0,969.72,734.3
2017,10,26,14,45,877.5,82.0,5.7,28.0,571.0,940.32,715.05
2017,10,26,15,0,860.0,80.0,5.6,28.0,530.0,917.24,700.29
2017,10,26,15,15,838.0,77.0,5.35,27.5,483.5,876.35,673.44
2017,10,26,15,30,816.0,74.0,5.1,27.0,437.0,833.1,644.67
2017,10,26,15,45,783.5,70.5,4.9,27.0,386.0,778.24,606.08
2017,10,26,16,0,751.0,67.0,4.7,27.0,335.0,722.35,566.03
2017,10,26,16,15,704.0,61.5,4.2,26.0,281.5,652.02,515.4
2017,10,26,16,30,657.0,56.0,3.7,25.0,228.0,582.64,463.79
2017,10,26,16,45,578.5,49.0,3.25,24.5,175.0,497.2,396.61
2017,10,26,17,0,500.0,42.0,2.8,24.0,122.0,411.67,324.88
2017,10,26,17,15,365.0,30.5,2.65,23.0,76.5,292.99,222.3
2017,10,26,17,30,230.0,19.0,2.5,22.0,31.0,173.24,19.04
2017,10,26,17,45,115.0,9.5,2.45,21.0,15.5,66.21,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,10,27,6,45,85.0,9.5,6.25,11.0,14.0,8.64,0.0
2017,10,27,7,0,170.0,19.0,6.4,11.0,28.0,15.55,0.0
2017,10,27,7,15,295.5,33.0,6.7,11.0,71.0,26.72,17.09
2017,10,27,7,30,421.0,47.0,7.0,11.0,114.0,37.44,27.6
2017,10,27,7,45,494.0,57.0,7.35,11.5,164.5,44.1,33.98
2017,10,27,8,0,567.0,67.0,7.7,12.0,215.0,68.24,41.98
2017,10,27,8,15,616.5,74.0,7.7,12.0,266.5,118.42,70.42
2017,10,27,8,30,666.0,81.0,7.7,12.0,318.0,174.75,114.14
2017,10,27,8,45,696.0,87.5,7.7,12.5,367.0,232.18,164.61
2017,10,27,9,0,726.0,94.0,7.7,13.0,416.0,292.77,219.62
2017,10,27,9,15,750.5,98.0,7.65,13.5,461.0,352.05,273.79
2017,10,27,9,30,775.0,102.0,7.6,14.0,506.0,414.82,329.92
2017,10,27,9,45,537.5,179.0,7.6,14.5,469.0,419.11,338.4
2017,10,27,10,0,300.0,256.0,7.6,15.0,432.0,395.38,320.34
2017,10,27,10,15,311.0,269.5,7.5,15.0,461.0,434.51,352.67
2017,10,27,10,30,322.0,283.0,7.4,15.0,490.0,474.32,384.98
2017,10,27,10,45,573.5,206.0,7.35,15.5,592.0,596.82,485.48
2017,10,27,11,0,825.0,129.0,7.3,16.0,694.0,732.69,594.67
2017,10,27,11,15,830.5,130.5,7.2,16.0,711.0,775.71,627.27
2017,10,27,11,30,836.0,132.0,7.1,16.0,728.0,816.45,657.25
2017,10,27,11,45,821.0,142.0,7.05,16.5,733.0,846.47,677.89
2017,10,27,12,0,806.0,152.0,7.0,17.0,738.0,872.55,695.53
2017,10,27,12,15,459.5,251.5,6.95,17.0,586.0,694.12,556.11
2017,10,27,12,30,113.0,351.0,6.9,17.0,434.0,454.6,362.16
2017,10,27,12,45,73.0,320.5,6.85,17.5,374.0,389.29,309.99
2017,10,27,13,0,33.0,290.0,6.8,18.0,314.0,321.84,255.28
2017,10,27,13,15,25.5,268.5,6.7,17.5,286.5,277.54,220.7
2017,10,27,13,30,18.0,247.0,6.6,17.0,259.0,249.79,198.93
2017,10,27,13,45,42.5,266.5,6.55,17.0,294.0,313.54,251.16
2017,10,27,14,0,67.0,286.0,6.5,17.0,329.0,363.26,291.82
2017,10,27,14,15,255.0,253.5,6.4,16.5,405.0,546.16,443.41
2017,10,27,14,30,443.0,221.0,6.3,16.0,481.0,706.24,573.47
2017,10,27,14,45,363.5,220.5,6.2,16.0,424.0,609.68,497.8
2017,10,27,15,0,284.0,220.0,6.1,16.0,367.0,533.09,436.94
2017,10,27,15,15,189.0,204.0,6.1,15.5,298.0,407.76,336.85
2017,10,27,15,30,94.0,188.0,6.1,15.0,229.0,288.03,238.2
2017,10,27,15,45,85.5,168.0,6.1,15.0,202.5,258.15,214.13
2017,10,27,16,0,77.0,148.0,6.1,15.0,176.0,228.54,189.78
2017,10,27,16,15,67.5,125.0,6.0,14.5,146.5,194.17,161.27
2017,10,27,16,30,58.0,102.0,5.9,14.0,117.0,160.0,132.27
2017,10,27,16,45,210.5,77.0,5.85,13.5,112.5,259.9,218.79
2017,10,27,17,0,363.0,52.0,5.8,13.0,108.0,332.32,276.83
2017,10,27,17,15,244.0,35.5,5.6,12.5,66.5,224.88,177.09
2017,10,27,17,30,125.0,19.0,5.4,12.0,25.0,112.53,0.0
2017,10,27,17,45,62.5,9.5,5.25,11.5,12.5,39.89,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,146.0,9.0,3.1,2.5,16.0,8.19,0.0
2017,10,28,7,0,292.0,18.0,3.3,3.0,32.0,16.18,0.0
2017,10,28,7,15,429.5,28.0,3.25,3.5,79.5,24.58,15.74
2017,10,28,7,30,567.0,38.0,3.2,4.0,127.0,32.76,24.19
2017,10,28,7,45,636.5,45.0,3.2,5.0,180.5,37.78,29.13
2017,10,28,8,0,706.0,52.0,3.2,6.0,234.0,63.53,36.1
2017,10,28,8,15,750.5,57.0,3.45,7.0,288.0,119.83,67.21
2017,10,28,8,30,795.0,62.0,3.7,8.0,342.0,181.51,115.36
2017,10,28,8,45,820.5,66.5,4.0,9.0,392.5,243.58,170.54
2017,10,28,9,0,846.0,71.0,4.3,10.0,443.0,308.03,229.62
2017,10,28,9,15,683.5,118.5,4.35,10.5,439.5,347.44,272.02
2017,10,28,9,30,521.0,166.0,4.4,11.0,436.0,365.68,293.37
2017,10,28,9,45,511.5,183.5,4.45,11.5,465.5,411.04,332.61
2017,10,28,10,0,502.0,201.0,4.5,12.0,495.0,454.71,369.13
2017,10,28,10,15,515.0,208.5,4.45,12.5,524.5,500.22,405.99
2017,10,28,10,30,528.0,216.0,4.4,13.0,554.0,545.93,442.05
2017,10,28,10,45,505.5,234.5,4.4,13.5,568.0,578.44,466.66
2017,10,28,11,0,483.0,253.0,4.4,14.0,582.0,607.77,488.19
2017,10,28,11,15,482.5,260.5,4.35,14.0,595.5,639.95,512.68
2017,10,28,11,30,482.0,268.0,4.3,14.0,609.0,670.61,535.65
2017,10,28,11,45,479.5,272.5,4.3,14.5,615.5,695.0,552.89
2017,10,28,12,0,477.0,277.0,4.3,15.0,622.0,717.47,568.53
2017,10,28,12,15,712.0,186.5,4.3,15.0,701.0,855.62,675.0
2017,10,28,12,30,947.0,96.0,4.3,15.0,780.0,977.65,761.18
2017,10,28,12,45,943.5,95.5,4.3,15.5,770.5,994.17,770.6
2017,10,28,13,0,940.0,95.0,4.3,16.0,761.0,1006.75,778.28
2017,10,28,13,15,935.0,94.0,4.3,16.0,743.0,1013.36,783.44
2017,10,28,13,30,930.0,93.0,4.3,16.0,725.0,1015.98,786.04
2017,10,28,13,45,923.0,91.5,4.3,16.0,699.0,1012.1,784.35
2017,10,28,14,0,916.0,90.0,4.3,16.0,673.0,1004.3,780.15
2017,10,28,14,15,905.0,88.0,4.3,16.0,639.5,988.21,770.26
2017,10,28,14,30,894.0,86.0,4.3,16.0,606.0,968.48,758.06
2017,10,28,14,45,880.0,83.0,4.3,16.0,565.5,941.21,740.57
2017,10,28,15,0,866.0,80.0,4.3,16.0,525.0,920.09,727.52
2017,10,28,15,15,844.0,77.0,4.2,16.0,478.5,879.16,699.47
2017,10,28,15,30,822.0,74.0,4.1,16.0,432.0,835.84,669.48
2017,10,28,15,45,790.5,70.0,4.0,16.0,381.5,781.14,630.5
2017,10,28,16,0,759.0,66.0,3.9,16.0,331.0,725.33,589.78
2017,10,28,16,15,711.0,60.5,3.4,15.0,277.0,654.13,536.54
2017,10,28,16,30,663.0,55.0,2.9,14.0,223.0,583.9,481.89
2017,10,28,16,45,586.0,47.5,2.4,13.5,170.0,499.03,412.11
2017,10,28,17,0,509.0,40.0,1.9,13.0,117.0,413.86,337.43
2017,10,28,17,15,368.0,28.5,1.75,12.0,72.0,291.81,226.19
2017,10,28,17,30,227.0,17.0,1.6,11.0,27.0,166.47,0.0
2017,10,28,17,45,113.5,8.5,1.45,10.0,13.5,64.38,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,137.5,8.5,1.35,4.5,15.0,7.73,0.0
2017,10,29,7,0,275.0,17.0,1.4,5.0,30.0,13.96,0.0
2017,10,29,7,15,415.0,27.5,1.75,6.0,76.5,24.16,15.08
2017,10,29,7,30,555.0,38.0,2.1,7.0,123.0,32.84,23.93
2017,10,29,7,45,630.5,44.5,2.5,8.5,177.0,37.4,28.35
2017,10,29,8,0,706.0,51.0,2.9,10.0,231.0,62.65,34.8
2017,10,29,8,15,751.5,55.5,2.95,11.0,285.0,118.53,65.04
2017,10,29,8,30,797.0,60.0,3.0,12.0,339.0,179.88,112.1
2017,10,29,8,45,827.5,63.5,3.1,13.0,390.5,242.16,166.29
2017,10,29,9,0,858.0,67.0,3.2,14.0,442.0,309.53,226.41
2017,10,29,9,15,879.0,69.5,3.25,15.0,488.5,372.69,282.9
2017,10,29,9,30,900.0,72.0,3.3,16.0,535.0,436.92,338.74
2017,10,29,9,45,914.5,74.5,3.4,17.0,575.5,498.93,391.08
2017,10,29,10,0,929.0,77.0,3.5,18.0,616.0,560.69,441.24
2017,10,29,10,15,939.5,78.5,3.4,18.5,649.5,618.64,487.04
2017,10,29,10,30,950.0,80.0,3.3,19.0,683.0,675.31,530.21
2017,10,29,10,45,956.5,81.0,3.25,19.5,708.5,727.25,568.65
2017,10,29,11,0,963.0,82.0,3.2,20.0,734.0,777.02,603.06
2017,10,29,11,15,967.0,83.0,3.2,20.5,751.5,822.49,633.12
2017,10,29,11,30,971.0,84.0,3.2,21.0,769.0,865.13,660.85
2017,10,29,11,45,971.0,85.0,3.2,21.5,777.0,901.44,683.93
2017,10,29,12,0,971.0,86.0,3.2,22.0,785.0,934.3,704.53
2017,10,29,12,15,970.5,86.0,3.25,22.0,784.5,962.02,723.32
2017,10,29,12,30,970.0,86.0,3.3,22.0,784.0,986.0,739.71
2017,10,29,12,45,967.5,85.5,3.35,22.5,774.0,1003.7,750.59
2017,10,29,13,0,965.0,85.0,3.4,23.0,764.0,1017.42,758.96
2017,10,29,13,15,960.0,84.5,3.4,23.0,746.0,1024.72,764.34
2017,10,29,13,30,955.0,84.0,3.4,23.0,728.0,1027.95,767.24
2017,10,29,13,45,947.0,82.5,3.45,23.0,702.0,1023.02,765.32
2017,10,29,14,0,939.0,81.0,3.5,23.0,676.0,1014.07,760.96
2017,10,29,14,15,928.5,79.5,3.5,23.0,642.0,998.82,752.15
2017,10,29,14,30,918.0,78.0,3.5,23.0,608.0,979.85,740.99
2017,10,29,14,45,898.0,77.5,3.55,23.0,566.5,949.71,722.62
2017,10,29,15,0,878.0,77.0,3.6,23.0,525.0,916.58,702.13
2017,10,29,15,15,856.0,74.0,3.5,22.5,478.5,884.72,682.77
2017,10,29,15,30,834.0,71.0,3.4,22.0,432.0,841.15,654.79
2017,10,29,15,45,803.0,67.0,3.3,22.0,381.0,786.62,617.15
2017,10,29,16,0,772.0,63.0,3.2,22.0,330.0,730.92,577.78
2017,10,29,16,15,725.0,58.0,2.8,20.5,276.5,660.82,528.12
2017,10,29,16,30,678.0,53.0,2.4,19.0,223.0,591.59,476.73
2017,10,29,16,45,601.0,46.0,2.05,18.0,170.0,500.6,404.95
2017,10,29,17,0,524.0,39.0,1.7,17.0,117.0,421.71,337.43
2017,10,29,17,15,380.0,27.5,1.75,16.0,71.5,297.5,224.82
2017,10,29,17,30,236.0,16.0,1.8,15.0,26.0,168.85,0.0
2017,10,29,17,45,118.0,8.0,1.85,14.5,13.0,7.28,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
