Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,120.0,8.5,1.9,7.5,14.0,7.73,0.0
2017,10,30,7,0,240.0,17.0,2.0,8.0,28.0,14.01,0.0
2017,10,30,7,15,383.5,28.0,2.2,9.0,73.0,22.63,13.41
2017,10,30,7,30,527.0,39.0,2.4,10.0,118.0,30.98,21.92
2017,10,30,7,45,602.0,46.5,2.6,11.0,171.0,39.25,29.68
2017,10,30,8,0,677.0,54.0,2.8,12.0,224.0,64.42,36.66
2017,10,30,8,15,724.0,59.0,2.7,13.0,277.5,118.94,66.05
2017,10,30,8,30,771.0,64.0,2.6,14.0,331.0,179.19,111.76
2017,10,30,8,45,801.0,68.0,2.55,15.0,381.5,240.16,164.19
2017,10,30,9,0,831.0,72.0,2.5,16.0,432.0,304.08,220.61
2017,10,30,9,15,852.5,75.0,3.0,17.0,478.0,366.77,276.39
2017,10,30,9,30,874.0,78.0,3.5,18.0,524.0,431.58,332.64
2017,10,30,9,45,888.0,80.5,4.0,19.0,563.5,491.9,383.91
2017,10,30,10,0,902.0,83.0,4.5,20.0,603.0,551.95,433.56
2017,10,30,10,15,912.5,84.5,4.5,20.5,636.0,608.48,478.72
2017,10,30,10,30,923.0,86.0,4.5,21.0,669.0,663.8,521.51
2017,10,30,10,45,928.5,88.0,4.5,22.0,694.0,714.84,558.7
2017,10,30,11,0,934.0,90.0,4.5,23.0,719.0,763.7,592.27
2017,10,30,11,15,938.5,91.0,4.4,23.0,736.0,808.39,622.82
2017,10,30,11,30,943.0,92.0,4.3,23.0,753.0,850.38,651.34
2017,10,30,11,45,942.5,93.0,4.25,23.5,760.5,885.36,673.65
2017,10,30,12,0,942.0,94.0,4.2,24.0,768.0,916.96,693.47
2017,10,30,12,15,941.5,94.0,4.05,24.5,767.5,943.95,709.5
2017,10,30,12,30,941.0,94.0,3.9,25.0,767.0,967.32,722.96
2017,10,30,12,45,936.0,94.5,3.8,25.5,757.0,983.36,731.78
2017,10,30,13,0,931.0,95.0,3.7,26.0,747.0,995.49,738.09
2017,10,30,13,15,925.0,94.0,3.55,26.0,729.0,1001.0,741.23
2017,10,30,13,30,919.0,93.0,3.4,26.0,711.0,1002.54,741.92
2017,10,30,13,45,908.5,92.5,3.3,26.0,684.5,996.43,738.08
2017,10,30,14,0,898.0,92.0,3.2,26.0,658.0,986.5,731.93
2017,10,30,14,15,885.5,90.0,3.05,26.0,624.0,969.13,720.63
2017,10,30,14,30,873.0,88.0,2.9,26.0,590.0,957.99,713.66
2017,10,30,14,45,853.0,86.5,2.75,26.0,549.0,927.21,693.56
2017,10,30,15,0,833.0,85.0,2.6,26.0,508.0,893.45,671.59
2017,10,30,15,15,809.0,82.0,2.4,25.5,461.5,851.52,644.8
2017,10,30,15,30,785.0,79.0,2.2,25.0,415.0,807.38,616.13
2017,10,30,15,45,748.0,75.0,2.0,25.0,364.5,749.18,575.86
2017,10,30,16,0,711.0,71.0,1.8,25.0,314.0,695.7,538.14
2017,10,30,16,15,660.0,65.0,1.6,24.0,261.5,623.86,487.83
2017,10,30,16,30,609.0,59.0,1.4,23.0,209.0,553.61,436.44
2017,10,30,16,45,524.5,50.5,1.2,22.0,157.5,459.17,363.5
2017,10,30,17,0,440.0,42.0,1.0,21.0,106.0,370.62,290.48
2017,10,30,17,15,298.0,29.0,1.05,20.0,64.0,250.12,183.02
2017,10,30,17,30,156.0,16.0,1.1,19.0,22.0,123.75,0.0
2017,10,30,17,45,78.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.0,8.0,3.1,10.0,9.0,7.28,0.0
2017,10,31,7,0,38.0,16.0,3.1,10.0,18.0,13.15,0.0
2017,10,31,7,15,131.0,37.5,3.15,10.0,55.0,29.87,19.14
2017,10,31,7,30,224.0,59.0,3.2,10.0,92.0,45.27,34.5
2017,10,31,7,45,112.0,48.5,3.25,10.5,65.0,38.49,29.03
2017,10,31,8,0,0.0,38.0,3.3,11.0,38.0,33.49,23.43
2017,10,31,8,15,0.0,48.0,3.4,11.0,48.0,42.35,31.17
2017,10,31,8,30,0.0,58.0,3.5,11.0,58.0,51.22,38.81
2017,10,31,8,45,0.0,88.5,3.6,11.5,88.5,77.85,61.47
2017,10,31,9,0,0.0,119.0,3.7,12.0,119.0,104.33,83.63
2017,10,31,9,15,0.0,132.5,3.8,12.5,132.5,116.51,93.45
2017,10,31,9,30,0.0,146.0,3.9,13.0,146.0,128.8,103.26
2017,10,31,9,45,0.0,140.0,4.0,13.5,140.0,123.96,98.75
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,118.91,94.16
2017,10,31,10,15,0.0,149.5,4.1,14.5,149.5,133.03,105.42
2017,10,31,10,30,0.0,165.0,4.1,15.0,165.0,147.32,116.7
2017,10,31,10,45,1.5,172.5,4.1,15.5,173.5,155.47,122.94
2017,10,31,11,0,3.0,180.0,4.1,16.0,182.0,163.82,129.35
2017,10,31,11,15,1.5,139.0,4.0,16.0,140.0,125.39,97.95
2017,10,31,11,30,0.0,98.0,3.9,16.0,98.0,87.04,66.48
2017,10,31,11,45,0.0,92.0,3.85,16.5,92.0,81.65,61.92
2017,10,31,12,0,0.0,86.0,3.8,17.0,86.0,76.31,57.4
2017,10,31,12,15,11.0,177.5,3.7,17.5,185.5,170.66,134.17
2017,10,31,12,30,22.0,269.0,3.6,18.0,285.0,270.56,213.21
2017,10,31,12,45,87.0,303.5,3.5,18.5,364.5,384.7,303.37
2017,10,31,13,0,152.0,338.0,3.4,19.0,444.0,505.52,395.68
2017,10,31,13,15,82.5,282.5,3.3,19.0,340.0,364.9,287.08
2017,10,31,13,30,13.0,227.0,3.2,19.0,236.0,225.13,176.45
2017,10,31,13,45,36.5,251.0,3.1,19.0,274.5,291.27,229.86
2017,10,31,14,0,60.0,275.0,3.0,19.0,313.0,345.0,272.52
2017,10,31,14,15,30.0,176.5,2.9,18.5,195.5,205.32,162.74
2017,10,31,14,30,0.0,78.0,2.8,18.0,78.0,69.06,51.7
2017,10,31,14,45,0.0,65.0,2.7,18.0,65.0,57.49,42.36
2017,10,31,15,0,0.0,52.0,2.6,18.0,52.0,45.94,32.86
2017,10,31,15,15,0.0,54.0,2.4,17.5,54.0,47.7,34.52
2017,10,31,15,30,0.0,56.0,2.2,17.0,56.0,49.46,36.19
2017,10,31,15,45,0.0,48.5,2.05,17.0,48.5,42.8,30.68
2017,10,31,16,0,0.0,41.0,1.9,17.0,41.0,36.15,25.12
2017,10,31,16,15,0.0,33.5,2.05,16.5,33.5,29.51,19.54
2017,10,31,16,30,0.0,26.0,2.2,16.0,26.0,22.88,13.88
2017,10,31,16,45,0.0,19.0,2.4,16.0,19.0,16.7,8.5
2017,10,31,17,0,0.0,12.0,2.6,16.0,12.0,10.53,3.11
2017,10,31,17,15,0.0,7.0,2.85,15.5,7.0,6.14,0.0
2017,10,31,17,30,0.0,2.0,3.1,15.0,2.0,1.82,0.0
2017,10,31,17,45,0.0,1.0,3.35,14.5,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,43.5,8.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,87.0,16.0,0.7,11.0,20.0,14.55,0.0
2017,11,1,7,15,210.0,33.0,0.65,11.5,59.0,25.8,15.48
2017,11,1,7,30,333.0,50.0,0.6,12.0,98.0,38.61,28.4
2017,11,1,7,45,428.5,59.5,0.55,12.5,147.5,46.87,36.29
2017,11,1,8,0,524.0,69.0,0.5,13.0,197.0,68.93,43.47
2017,11,1,8,15,265.0,94.5,0.7,13.5,159.5,102.08,70.56
2017,11,1,8,30,6.0,120.0,0.9,14.0,122.0,103.89,82.5
2017,11,1,8,45,10.5,138.0,1.1,15.0,142.5,121.52,96.58
2017,11,1,9,0,15.0,156.0,1.3,16.0,163.0,139.84,111.0
2017,11,1,9,15,17.5,172.5,1.55,16.5,181.0,156.89,124.51
2017,11,1,9,30,20.0,189.0,1.8,17.0,199.0,174.35,138.23
2017,11,1,9,45,13.0,187.0,2.1,18.0,194.0,171.5,135.29
2017,11,1,10,0,6.0,185.0,2.4,19.0,189.0,167.57,131.43
2017,11,1,10,15,7.5,195.0,2.55,19.5,200.0,178.35,139.6
2017,11,1,10,30,9.0,205.0,2.7,20.0,211.0,189.34,147.88
2017,11,1,10,45,91.5,262.0,2.85,21.0,323.0,305.19,239.25
2017,11,1,11,0,174.0,319.0,3.0,22.0,435.0,434.65,337.67
2017,11,1,11,15,170.0,328.0,3.1,22.5,444.0,451.8,349.33
2017,11,1,11,30,166.0,337.0,3.2,23.0,453.0,468.3,360.89
2017,11,1,11,45,340.0,296.5,3.35,24.0,536.0,591.44,454.44
2017,11,1,12,0,514.0,256.0,3.5,25.0,619.0,725.91,552.56
2017,11,1,12,15,694.0,183.5,3.55,25.5,674.5,833.05,629.81
2017,11,1,12,30,874.0,111.0,3.6,26.0,730.0,922.82,689.54
2017,11,1,12,45,872.5,110.0,3.65,26.5,721.0,939.31,699.16
2017,11,1,13,0,871.0,109.0,3.7,27.0,712.0,961.69,713.38
2017,11,1,13,15,865.0,108.0,3.7,27.0,694.5,967.01,717.37
2017,11,1,13,30,859.0,107.0,3.7,27.0,677.0,968.55,719.13
2017,11,1,13,45,850.5,105.0,3.75,27.5,652.0,962.73,715.07
2017,11,1,14,0,842.0,103.0,3.8,28.0,627.0,953.2,708.75
2017,11,1,14,15,829.0,101.0,3.8,28.0,594.0,935.77,698.37
2017,11,1,14,30,816.0,99.0,3.8,28.0,561.0,914.94,685.83
2017,11,1,14,45,792.5,98.0,3.85,28.0,521.0,882.3,665.51
2017,11,1,15,0,769.0,97.0,3.9,28.0,481.0,846.94,643.2
2017,11,1,15,15,743.5,93.0,3.8,27.5,436.5,809.44,619.68
2017,11,1,15,30,718.0,89.0,3.7,27.0,392.0,764.81,590.66
2017,11,1,15,45,679.0,84.0,3.65,27.0,343.0,706.07,549.88
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,647.1,507.87
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,574.66,455.46
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,504.02,402.14
2017,11,1,16,45,447.0,55.0,2.7,24.0,144.0,409.92,326.8
2017,11,1,17,0,361.0,45.0,2.4,23.0,95.0,321.73,252.72
2017,11,1,17,15,229.0,29.5,2.4,22.0,56.5,207.91,146.95
2017,11,1,17,30,97.0,14.0,2.4,21.0,18.0,65.4,0.0
2017,11,1,17,45,48.5,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,7.5,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,15.0,3.7,20.0,18.0,13.64,0.0
2017,11,2,7,15,185.0,32.5,3.8,20.5,56.0,25.4,14.13
2017,11,2,7,30,307.0,50.0,3.9,21.0,94.0,38.59,27.15
2017,11,2,7,45,389.5,62.5,4.05,21.5,141.5,47.47,35.34
2017,11,2,8,0,472.0,75.0,4.2,22.0,189.0,72.66,45.98
2017,11,2,8,15,528.0,83.5,4.35,22.5,239.0,118.23,71.0
2017,11,2,8,30,584.0,92.0,4.5,23.0,289.0,170.92,109.51
2017,11,2,8,45,292.0,89.5,4.7,23.5,188.0,142.73,100.36
2017,11,2,9,0,0.0,87.0,4.9,24.0,87.0,76.81,57.43
2017,11,2,9,15,0.0,97.0,4.95,24.5,97.0,85.69,64.38
2017,11,2,9,30,0.0,107.0,5.0,25.0,107.0,94.63,71.26
2017,11,2,9,45,2.0,142.0,5.1,25.5,143.5,126.67,96.54
2017,11,2,10,0,4.0,177.0,5.2,26.0,180.0,159.42,122.02
2017,11,2,10,15,5.0,186.5,5.1,26.5,190.5,169.29,129.24
2017,11,2,10,30,6.0,196.0,5.0,27.0,201.0,179.32,136.58
2017,11,2,10,45,59.0,255.0,4.95,27.5,295.0,277.03,212.45
2017,11,2,11,0,112.0,314.0,4.9,28.0,389.0,377.13,288.28
2017,11,2,11,15,112.5,322.0,4.8,28.0,398.5,392.86,299.61
2017,11,2,11,30,113.0,330.0,4.7,28.0,408.0,408.47,311.02
2017,11,2,11,45,206.0,328.0,4.65,28.5,472.0,501.65,381.24
2017,11,2,12,0,299.0,326.0,4.6,29.0,536.0,602.42,455.02
2017,11,2,12,15,238.0,334.5,4.5,29.0,501.5,556.5,420.16
2017,11,2,12,30,177.0,343.0,4.4,29.0,467.0,520.36,392.55
2017,11,2,12,45,230.0,331.5,4.35,29.5,491.0,564.03,425.2
2017,11,2,13,0,283.0,320.0,4.3,30.0,515.0,625.13,469.32
2017,11,2,13,15,292.0,309.5,4.2,30.0,506.5,629.46,472.77
2017,11,2,13,30,301.0,299.0,4.1,30.0,498.0,632.43,475.59
2017,11,2,13,45,555.0,206.0,4.05,30.5,555.5,792.16,594.09
2017,11,2,14,0,809.0,113.0,4.0,31.0,613.0,932.08,688.75
2017,11,2,14,15,795.5,110.5,3.9,30.5,580.5,913.82,677.59
2017,11,2,14,30,782.0,108.0,3.8,30.0,548.0,892.25,665.36
2017,11,2,14,45,761.5,105.0,3.75,30.0,508.5,866.13,648.99
2017,11,2,15,0,741.0,102.0,3.7,30.0,469.0,832.03,627.11
2017,11,2,15,15,714.5,97.5,3.55,29.5,425.0,788.35,599.14
2017,11,2,15,30,688.0,93.0,3.4,29.0,381.0,742.97,569.51
2017,11,2,15,45,648.0,88.0,3.3,29.0,332.5,684.31,528.78
2017,11,2,16,0,608.0,83.0,3.2,29.0,284.0,625.49,486.94
2017,11,2,16,15,552.5,75.0,2.8,28.0,234.5,551.43,433.23
2017,11,2,16,30,497.0,67.0,2.4,27.0,185.0,479.38,378.51
2017,11,2,16,45,409.5,56.5,2.05,26.5,137.0,385.18,302.99
2017,11,2,17,0,322.0,46.0,1.7,26.0,89.0,297.08,229.38
2017,11,2,17,15,195.0,29.5,1.75,25.5,52.0,187.77,127.48
2017,11,2,17,30,68.0,13.0,1.8,25.0,15.0,48.67,0.0
2017,11,2,17,45,34.0,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,5.5,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,11.0,10.01,0.0
2017,11,3,7,15,81.5,35.0,1.9,21.5,45.5,27.85,15.61
2017,11,3,7,30,153.0,59.0,2.2,22.0,80.0,45.81,33.05
2017,11,3,7,45,243.0,75.5,2.5,22.5,126.0,58.19,44.31
2017,11,3,8,0,333.0,92.0,2.8,23.0,172.0,79.44,53.91
2017,11,3,8,15,391.0,104.5,2.8,23.5,219.5,120.32,77.79
2017,11,3,8,30,449.0,117.0,2.8,24.0,267.0,168.42,112.57
2017,11,3,8,45,271.5,147.5,2.85,24.5,242.0,186.36,135.33
2017,11,3,9,0,94.0,178.0,2.9,25.0,217.0,180.44,137.39
2017,11,3,9,15,105.5,199.0,2.85,25.5,247.5,210.42,160.96
2017,11,3,9,30,117.0,220.0,2.8,26.0,278.0,244.72,187.57
2017,11,3,9,45,95.0,233.5,2.75,26.5,283.5,253.12,194.02
2017,11,3,10,0,73.0,247.0,2.7,27.0,289.0,261.73,200.23
2017,11,3,10,15,186.5,260.0,2.65,27.5,374.0,349.54,267.13
2017,11,3,10,30,300.0,273.0,2.6,28.0,459.0,451.09,342.75
2017,11,3,10,45,536.5,205.5,2.55,28.5,552.5,568.9,430.69
2017,11,3,11,0,773.0,138.0,2.5,29.0,646.0,701.06,526.24
2017,11,3,11,15,520.5,229.5,2.45,29.0,575.5,635.54,475.69
2017,11,3,11,30,268.0,321.0,2.4,29.0,505.0,543.48,405.89
2017,11,3,11,45,508.0,242.5,2.35,29.5,596.0,685.45,510.36
2017,11,3,12,0,748.0,164.0,2.3,30.0,687.0,833.72,612.37
2017,11,3,12,15,747.5,164.0,2.25,30.0,687.0,857.34,626.25
2017,11,3,12,30,747.0,164.0,2.2,30.0,687.0,877.95,639.24
2017,11,3,12,45,751.0,159.5,2.2,30.5,679.5,894.61,648.87
2017,11,3,13,0,755.0,155.0,2.2,31.0,672.0,908.1,656.56
2017,11,3,13,15,748.5,153.0,2.15,31.0,655.0,911.27,658.56
2017,11,3,13,30,742.0,151.0,2.1,31.0,638.0,911.02,658.6
2017,11,3,13,45,737.5,146.0,2.1,31.0,614.5,905.81,656.11
2017,11,3,14,0,733.0,141.0,2.1,31.0,591.0,897.23,651.63
2017,11,3,14,15,718.0,137.5,2.1,31.0,559.0,877.14,639.79
2017,11,3,14,30,703.0,134.0,2.1,31.0,527.0,854.04,626.11
2017,11,3,14,45,687.0,128.0,2.1,31.0,489.5,824.24,607.96
2017,11,3,15,0,671.0,122.0,2.1,31.0,452.0,791.87,588.0
2017,11,3,15,15,642.5,116.5,2.05,30.5,409.0,746.63,559.8
2017,11,3,15,30,614.0,111.0,2.0,30.0,366.0,699.9,530.04
2017,11,3,15,45,575.0,103.5,1.95,30.0,319.0,640.94,489.82
2017,11,3,16,0,536.0,96.0,1.9,30.0,272.0,581.85,448.43
2017,11,3,16,15,478.5,86.5,1.65,29.0,223.5,502.82,391.36
2017,11,3,16,30,421.0,77.0,1.4,28.0,175.0,432.47,337.89
2017,11,3,16,45,336.0,63.5,1.15,27.5,129.0,341.59,265.75
2017,11,3,17,0,251.0,50.0,0.9,27.0,83.0,258.02,196.61
2017,11,3,17,15,142.0,31.0,0.95,26.5,48.0,158.17,103.12
2017,11,3,17,30,33.0,12.0,1.0,26.0,13.0,28.77,0.0
2017,11,3,17,45,16.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.5,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,17.0,12.0,2.2,21.0,12.0,10.91,0.0
2017,11,4,7,15,109.0,33.0,2.4,21.5,47.0,26.4,14.08
2017,11,4,7,30,201.0,54.0,2.6,22.0,82.0,42.39,30.1
2017,11,4,7,45,285.0,69.5,2.8,22.5,127.0,52.6,39.5
2017,11,4,8,0,369.0,85.0,3.0,23.0,172.0,75.03,49.73
2017,11,4,8,15,427.5,96.0,3.1,23.0,220.0,116.82,73.71
2017,11,4,8,30,486.0,107.0,3.2,23.0,268.0,165.81,109.41
2017,11,4,8,45,524.5,116.5,3.35,23.5,314.0,216.25,150.39
2017,11,4,9,0,563.0,126.0,3.5,24.0,360.0,271.02,196.23
2017,11,4,9,15,281.5,116.0,3.5,24.5,233.0,203.92,153.33
2017,11,4,9,30,0.0,106.0,3.5,25.0,106.0,93.75,70.44
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,89.01,66.41
2017,11,4,10,0,0.0,95.0,3.5,26.0,95.0,84.19,62.25
2017,11,4,10,15,0.0,115.0,3.45,26.0,115.0,102.12,76.39
2017,11,4,10,30,0.0,135.0,3.4,26.0,135.0,120.25,90.56
2017,11,4,10,45,0.0,146.5,3.35,26.5,146.5,130.86,98.53
2017,11,4,11,0,0.0,158.0,3.3,27.0,158.0,141.59,106.56
2017,11,4,11,15,0.0,146.5,3.25,27.0,146.5,131.22,98.33
2017,11,4,11,30,0.0,135.0,3.2,27.0,135.0,120.79,90.11
2017,11,4,11,45,0.0,137.0,3.2,27.5,137.0,122.76,91.42
2017,11,4,12,0,0.0,139.0,3.2,28.0,139.0,124.75,92.74
2017,11,4,12,15,20.0,216.5,3.2,28.0,230.5,216.14,163.89
2017,11,4,12,30,40.0,294.0,3.2,28.0,322.0,328.58,249.05
2017,11,4,12,45,86.0,311.0,3.2,28.5,370.0,392.98,297.54
2017,11,4,13,0,132.0,328.0,3.2,29.0,418.0,476.26,358.89
2017,11,4,13,15,152.5,320.0,3.2,29.0,421.5,492.11,371.08
2017,11,4,13,30,173.0,312.0,3.2,29.0,425.0,507.65,383.41
2017,11,4,13,45,223.0,293.5,3.2,29.0,433.5,538.33,407.75
2017,11,4,14,0,273.0,275.0,3.2,29.0,442.0,586.13,443.94
2017,11,4,14,15,292.5,256.0,3.15,29.0,426.0,584.44,443.99
2017,11,4,14,30,312.0,237.0,3.1,29.0,410.0,580.83,443.01
2017,11,4,14,45,508.5,172.5,3.1,29.0,431.5,702.44,536.02
2017,11,4,15,0,705.0,108.0,3.1,29.0,453.0,804.71,609.12
2017,11,4,15,15,485.5,137.0,3.0,28.5,364.5,623.23,481.56
2017,11,4,15,30,266.0,166.0,2.9,28.0,276.0,443.26,346.68
2017,11,4,15,45,429.0,124.0,2.8,28.0,275.5,537.84,422.37
2017,11,4,16,0,592.0,82.0,2.7,28.0,275.0,609.82,476.6
2017,11,4,16,15,536.5,74.0,2.35,27.5,226.0,536.55,421.55
2017,11,4,16,30,481.0,66.0,2.0,27.0,177.0,465.32,366.41
2017,11,4,16,45,407.5,54.0,1.65,26.5,131.0,380.07,297.75
2017,11,4,17,0,334.0,42.0,1.3,26.0,85.0,300.09,230.16
2017,11,4,17,15,167.0,27.5,1.25,25.0,49.0,165.63,105.85
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,11.82,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.55,0.0
2017,11,5,7,15,0.0,18.5,3.85,21.5,18.5,16.29,6.22
2017,11,5,7,30,0.0,32.0,4.1,22.0,32.0,28.22,18.13
2017,11,5,7,45,0.0,50.0,4.35,22.5,50.0,43.32,31.54
2017,11,5,8,0,0.0,68.0,4.6,23.0,68.0,58.45,42.69
2017,11,5,8,15,0.0,87.0,4.7,23.0,87.0,74.86,56.37
2017,11,5,8,30,0.0,106.0,4.8,23.0,106.0,91.53,70.07
2017,11,5,8,45,1.5,123.5,4.95,23.5,124.5,107.51,82.79
2017,11,5,9,0,3.0,141.0,5.1,24.0,143.0,123.84,95.62
2017,11,5,9,15,1.5,109.0,5.1,24.5,110.0,96.65,73.26
2017,11,5,9,30,0.0,77.0,5.1,25.0,77.0,68.13,49.91
2017,11,5,9,45,0.0,78.5,5.1,25.5,78.5,69.48,50.76
2017,11,5,10,0,0.0,80.0,5.1,26.0,80.0,70.83,51.61
2017,11,5,10,15,12.5,157.5,5.05,26.5,165.0,147.37,112.32
2017,11,5,10,30,25.0,235.0,5.0,27.0,250.0,227.0,174.07
2017,11,5,10,45,23.0,240.0,5.0,27.5,254.5,232.35,177.49
2017,11,5,11,0,21.0,245.0,5.0,28.0,259.0,237.47,180.85
2017,11,5,11,15,30.0,264.5,4.95,28.0,285.0,273.98,208.78
2017,11,5,11,30,39.0,284.0,4.9,28.0,311.0,303.85,231.45
2017,11,5,11,45,48.0,296.0,4.9,28.5,329.5,327.11,248.63
2017,11,5,12,0,57.0,308.0,4.9,29.0,348.0,351.24,266.37
2017,11,5,12,15,136.5,320.5,4.85,29.0,415.5,452.62,343.84
2017,11,5,12,30,216.0,333.0,4.8,29.0,483.0,544.67,412.94
2017,11,5,12,45,338.0,298.5,4.8,29.5,529.5,642.39,485.71
2017,11,5,13,0,460.0,264.0,4.8,30.0,576.0,742.91,558.75
2017,11,5,13,15,236.0,242.5,4.7,30.0,403.0,499.59,380.22
2017,11,5,13,30,12.0,221.0,4.6,30.0,230.0,218.76,164.6
2017,11,5,13,45,246.5,221.5,4.55,30.5,372.0,494.06,378.7
2017,11,5,14,0,481.0,222.0,4.5,31.0,514.0,739.8,558.27
2017,11,5,14,15,468.5,214.0,4.4,31.0,486.0,719.06,543.02
2017,11,5,14,30,456.0,206.0,4.3,31.0,458.0,696.26,527.75
2017,11,5,14,45,589.0,154.5,4.2,31.0,455.5,761.32,577.44
2017,11,5,15,0,722.0,103.0,4.1,31.0,453.0,812.79,614.21
2017,11,5,15,15,592.5,118.0,3.8,30.5,387.5,702.14,537.43
2017,11,5,15,30,463.0,133.0,3.5,30.0,322.0,588.24,456.21
2017,11,5,15,45,438.0,120.5,3.25,30.0,281.5,540.47,421.63
2017,11,5,16,0,413.0,108.0,3.0,30.0,241.0,492.58,385.78
2017,11,5,16,15,376.5,93.0,2.65,29.0,198.0,432.89,341.07
2017,11,5,16,30,340.0,78.0,2.3,28.0,155.0,374.71,295.72
2017,11,5,16,45,286.0,61.0,2.0,27.0,114.5,303.85,238.5
2017,11,5,17,0,232.0,44.0,1.7,26.0,74.0,237.11,181.87
2017,11,5,17,15,116.0,27.5,1.75,25.5,42.5,121.92,74.01
2017,11,5,17,30,0.0,11.0,1.8,25.0,11.0,10.01,0.0
2017,11,5,17,45,0.0,5.5,1.9,24.5,5.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,20.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,40.0,11.0,3.1,20.0,12.0,10.01,0.0
2017,11,6,7,15,160.0,28.5,3.35,20.5,47.0,22.34,10.16
2017,11,6,7,30,280.0,46.0,3.6,21.0,82.0,35.62,24.39
2017,11,6,7,45,377.5,56.5,3.9,21.5,129.0,43.11,31.46
2017,11,6,8,0,475.0,67.0,4.2,22.0,176.0,65.38,40.35
2017,11,6,8,15,237.5,86.5,4.3,22.5,141.0,92.83,61.84
2017,11,6,8,30,0.0,106.0,4.4,23.0,106.0,91.49,70.02
2017,11,6,8,45,52.5,140.0,4.55,23.5,161.5,131.84,100.62
2017,11,6,9,0,105.0,174.0,4.7,24.0,217.0,181.26,138.79
2017,11,6,9,15,206.5,186.5,4.7,24.5,283.0,235.77,180.31
2017,11,6,9,30,308.0,199.0,4.7,25.0,349.0,304.99,234.18
2017,11,6,9,45,276.0,222.0,4.75,25.5,364.5,332.56,256.74
2017,11,6,10,0,244.0,245.0,4.8,26.0,380.0,351.59,271.87
2017,11,6,10,15,533.5,173.5,4.7,26.5,490.0,474.47,367.35
2017,11,6,10,30,823.0,102.0,4.6,27.0,600.0,614.29,473.91
2017,11,6,10,45,835.5,102.0,4.6,27.5,625.0,663.71,510.18
2017,11,6,11,0,848.0,102.0,4.6,28.0,650.0,711.83,544.96
2017,11,6,11,15,853.5,103.0,4.55,28.5,666.5,754.25,573.4
2017,11,6,11,30,859.0,104.0,4.5,29.0,683.0,794.34,599.53
2017,11,6,11,45,611.5,202.5,4.45,29.5,617.5,731.7,551.67
2017,11,6,12,0,364.0,301.0,4.4,30.0,552.0,630.23,473.64
2017,11,6,12,15,615.5,202.0,4.3,30.0,626.0,778.59,584.6
2017,11,6,12,30,867.0,103.0,4.2,30.0,700.0,901.06,668.42
2017,11,6,12,45,863.5,103.0,4.15,30.0,691.0,916.47,677.98
2017,11,6,13,0,860.0,103.0,4.1,30.0,682.0,928.34,686.01
2017,11,6,13,15,854.5,102.0,4.0,30.0,665.0,943.08,695.84
2017,11,6,13,30,849.0,101.0,3.9,30.0,648.0,944.95,697.19
2017,11,6,13,45,837.5,100.0,3.85,30.0,622.5,937.45,692.8
2017,11,6,14,0,826.0,99.0,3.8,30.0,597.0,926.34,686.23
2017,11,6,14,15,813.0,97.0,3.65,29.5,565.0,909.11,676.49
2017,11,6,14,30,800.0,95.0,3.5,29.0,533.0,888.58,664.59
2017,11,6,14,45,775.5,93.5,3.4,29.0,494.0,854.91,642.72
2017,11,6,15,0,751.0,92.0,3.3,29.0,455.0,818.67,619.03
2017,11,6,15,15,725.0,88.0,2.9,28.5,411.5,781.19,593.86
2017,11,6,15,30,699.0,84.0,2.5,28.0,368.0,736.95,563.5
2017,11,6,15,45,663.5,78.5,2.2,28.0,321.0,681.5,524.06
2017,11,6,16,0,628.0,73.0,1.9,28.0,274.0,625.71,483.52
2017,11,6,16,15,573.0,66.0,1.7,27.0,225.0,553.21,431.76
2017,11,6,16,30,518.0,59.0,1.5,26.0,176.0,482.76,379.15
2017,11,6,16,45,433.0,49.0,1.35,25.5,129.0,390.94,305.95
2017,11,6,17,0,348.0,39.0,1.2,25.0,82.0,305.28,233.74
2017,11,6,17,15,174.0,25.0,1.2,24.5,46.5,163.43,96.42
2017,11,6,17,30,0.0,11.0,1.2,24.0,11.0,10.01,0.0
2017,11,6,17,45,0.0,5.5,1.25,23.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.4,18.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.4,19.0,4.0,3.64,0.0
2017,11,7,7,15,0.0,20.0,1.8,19.5,20.0,17.63,6.39
2017,11,7,7,30,0.0,36.0,2.2,20.0,36.0,31.24,20.76
2017,11,7,7,45,0.0,56.5,2.6,21.0,56.5,48.07,35.76
2017,11,7,8,0,0.0,77.0,3.0,22.0,77.0,65.06,48.28
2017,11,7,8,15,7.5,97.0,3.15,22.5,99.5,83.22,63.03
2017,11,7,8,30,15.0,117.0,3.3,23.0,122.0,102.6,78.43
2017,11,7,8,45,7.5,122.0,3.45,23.5,124.5,107.52,82.52
2017,11,7,9,0,0.0,127.0,3.6,24.0,127.0,111.13,85.36
2017,11,7,9,15,23.5,162.5,3.5,24.0,174.0,150.38,116.21
2017,11,7,9,30,47.0,198.0,3.4,24.0,221.0,195.06,151.27
2017,11,7,9,45,48.0,214.5,3.35,24.5,240.0,214.99,166.51
2017,11,7,10,0,49.0,231.0,3.3,25.0,259.0,235.22,181.8
2017,11,7,10,15,119.0,256.0,3.15,25.5,327.0,308.1,237.9
2017,11,7,10,30,189.0,281.0,3.0,26.0,395.0,383.69,295.07
2017,11,7,10,45,121.5,281.0,2.9,26.5,355.5,351.91,269.44
2017,11,7,11,0,54.0,281.0,2.8,27.0,316.0,304.34,231.83
2017,11,7,11,15,49.0,283.5,2.6,27.0,316.0,307.52,233.96
2017,11,7,11,30,44.0,286.0,2.4,27.0,316.0,310.18,235.52
2017,11,7,11,45,150.0,304.5,2.25,27.5,407.0,431.6,327.22
2017,11,7,12,0,256.0,323.0,2.1,28.0,498.0,562.26,421.43
2017,11,7,12,15,191.5,326.0,1.9,28.0,457.0,506.69,379.24
2017,11,7,12,30,127.0,329.0,1.7,28.0,416.0,460.74,344.48
2017,11,7,12,45,127.5,325.0,1.55,28.0,411.0,463.19,346.27
2017,11,7,13,0,128.0,321.0,1.4,28.0,406.0,465.12,347.4
2017,11,7,13,15,223.5,303.0,1.2,28.0,447.5,539.62,402.39
2017,11,7,13,30,319.0,285.0,1.0,28.0,489.0,632.39,467.19
2017,11,7,13,45,278.0,280.0,0.85,28.0,453.0,592.66,437.59
2017,11,7,14,0,237.0,275.0,0.7,28.0,417.0,533.55,396.01
2017,11,7,14,15,159.5,258.5,0.7,27.5,351.5,443.32,332.69
2017,11,7,14,30,82.0,242.0,0.7,27.0,286.0,335.73,254.61
2017,11,7,14,45,96.5,226.5,0.75,27.0,275.0,333.47,255.08
2017,11,7,15,0,111.0,211.0,0.8,27.0,264.0,347.45,266.71
2017,11,7,15,15,147.5,190.0,1.0,26.5,254.0,355.23,275.63
2017,11,7,15,30,184.0,169.0,1.2,26.0,244.0,360.55,282.64
2017,11,7,15,45,160.0,152.0,1.4,26.0,211.0,318.5,251.1
2017,11,7,16,0,136.0,135.0,1.6,26.0,178.0,277.62,219.73
2017,11,7,16,15,227.0,110.0,1.7,25.0,166.5,327.48,261.54
2017,11,7,16,30,318.0,85.0,1.8,24.0,155.0,367.95,293.93
2017,11,7,16,45,238.0,67.0,1.9,23.5,111.5,267.05,211.96
2017,11,7,17,0,158.0,49.0,2.0,23.0,68.0,186.63,143.58
2017,11,7,17,15,79.0,24.5,2.35,22.5,34.0,93.49,50.75
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,5.5,3.5,5.0,10.0,3.5,0.0,0.0
2017,11,8,7,0,11.0,7.0,5.0,10.0,7.0,6.37,0.0
2017,11,8,7,15,86.0,28.5,5.05,10.0,38.5,22.91,9.71
2017,11,8,7,30,161.0,50.0,5.1,10.0,70.0,39.28,28.62
2017,11,8,7,45,80.5,33.5,5.15,10.0,43.5,27.11,18.66
2017,11,8,8,0,0.0,17.0,5.2,10.0,17.0,14.94,7.33
2017,11,8,8,15,0.0,22.5,5.2,10.0,22.5,19.79,11.62
2017,11,8,8,30,0.0,28.0,5.2,10.0,28.0,24.65,15.87
2017,11,8,8,45,0.0,38.5,5.2,10.5,38.5,33.94,23.87
2017,11,8,9,0,0.0,49.0,5.2,11.0,49.0,43.24,31.79
2017,11,8,9,15,0.0,54.5,5.15,11.0,54.5,48.13,35.9
2017,11,8,9,30,0.0,60.0,5.1,11.0,60.0,53.02,39.98
2017,11,8,9,45,0.0,65.5,5.05,11.0,65.5,57.92,44.05
2017,11,8,10,0,0.0,71.0,5.0,11.0,71.0,62.82,48.11
2017,11,8,10,15,0.0,89.5,5.05,11.0,89.5,79.3,61.96
2017,11,8,10,30,0.0,108.0,5.1,11.0,108.0,95.92,75.85
2017,11,8,10,45,0.0,68.5,5.2,11.5,68.5,60.65,45.87
2017,11,8,11,0,0.0,29.0,5.3,12.0,29.0,25.63,16.12
2017,11,8,11,15,0.0,70.0,5.4,12.0,70.0,62.01,46.82
2017,11,8,11,30,0.0,111.0,5.5,12.0,111.0,98.84,77.63
2017,11,8,11,45,0.0,107.0,5.6,12.0,107.0,95.23,74.55
2017,11,8,12,0,0.0,103.0,5.7,12.0,103.0,91.61,71.49
2017,11,8,12,15,4.5,159.0,5.65,12.0,162.0,147.68,118.3
2017,11,8,12,30,9.0,215.0,5.6,12.0,221.0,206.22,166.61
2017,11,8,12,45,6.0,199.0,5.6,12.0,203.0,188.56,152.0
2017,11,8,13,0,3.0,183.0,5.6,12.0,185.0,170.73,137.31
2017,11,8,13,15,2.5,179.5,5.5,12.0,181.0,167.39,134.67
2017,11,8,13,30,2.0,176.0,5.4,12.0,177.0,164.08,132.05
2017,11,8,13,45,1.0,135.5,5.3,12.5,136.0,123.79,98.54
2017,11,8,14,0,0.0,95.0,5.2,13.0,95.0,84.36,65.57
2017,11,8,14,15,0.0,72.0,5.15,13.0,72.0,63.73,48.37
2017,11,8,14,30,0.0,49.0,5.1,13.0,49.0,43.3,31.2
2017,11,8,14,45,0.0,45.5,5.05,13.0,45.5,40.18,28.64
2017,11,8,15,0,0.0,42.0,5.0,13.0,42.0,37.07,26.08
2017,11,8,15,15,7.5,94.0,4.9,12.5,97.0,91.31,72.82
2017,11,8,15,30,15.0,146.0,4.8,12.0,152.0,156.26,128.42
2017,11,8,15,45,8.5,128.0,4.7,12.0,131.0,133.2,108.85
2017,11,8,16,0,2.0,110.0,4.6,12.0,110.0,110.5,89.44
2017,11,8,16,15,1.0,89.0,4.45,11.5,89.0,88.54,70.76
2017,11,8,16,30,0.0,68.0,4.3,11.0,68.0,66.31,51.51
2017,11,8,16,45,0.0,48.5,4.2,11.0,48.5,46.24,33.84
2017,11,8,17,0,0.0,29.0,4.1,11.0,29.0,25.58,15.6
2017,11,8,17,15,0.0,14.5,4.0,10.5,14.5,12.76,1.84
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
