Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,7,15,232.5,13.0,2.85,6.5,33.5,11.82,0.0
2017,11,19,7,30,465.0,26.0,3.0,7.0,67.0,23.17,13.32
2017,11,19,7,45,564.0,34.0,3.2,8.0,116.5,29.51,20.64
2017,11,19,8,0,663.0,42.0,3.4,9.0,166.0,44.84,26.54
2017,11,19,8,15,720.5,47.0,3.45,9.5,218.0,97.23,50.74
2017,11,19,8,30,778.0,52.0,3.5,10.0,270.0,156.5,93.96
2017,11,19,8,45,815.5,55.5,3.6,11.0,320.0,216.9,145.74
2017,11,19,9,0,853.0,59.0,3.7,12.0,370.0,281.05,203.4
2017,11,19,9,15,877.0,61.5,3.7,12.5,415.5,344.42,261.49
2017,11,19,9,30,901.0,64.0,3.7,13.0,461.0,407.71,318.52
2017,11,19,9,45,741.5,104.5,3.75,14.0,450.5,429.64,342.0
2017,11,19,10,0,582.0,145.0,3.8,15.0,440.0,434.07,348.45
2017,11,19,10,15,590.0,152.0,3.75,15.0,467.0,478.9,386.04
2017,11,19,10,30,598.0,159.0,3.7,15.0,494.0,523.27,422.17
2017,11,19,10,45,634.5,155.0,3.65,15.5,524.0,574.32,462.17
2017,11,19,11,0,671.0,151.0,3.6,16.0,554.0,626.63,502.21
2017,11,19,11,15,663.0,161.5,3.55,16.0,568.5,662.62,529.41
2017,11,19,11,30,655.0,172.0,3.5,16.0,583.0,695.99,554.22
2017,11,19,11,45,642.0,179.5,3.5,16.5,587.5,719.66,570.67
2017,11,19,12,0,629.0,187.0,3.5,17.0,592.0,740.24,584.64
2017,11,19,12,15,560.0,212.0,3.45,17.0,572.5,723.53,570.99
2017,11,19,12,30,491.0,237.0,3.4,17.0,553.0,707.19,557.55
2017,11,19,12,45,541.5,215.0,3.35,17.5,560.0,741.85,583.63
2017,11,19,13,0,592.0,193.0,3.3,18.0,567.0,775.03,608.1
2017,11,19,13,15,574.5,193.5,3.25,18.0,548.5,769.64,604.08
2017,11,19,13,30,557.0,194.0,3.2,18.0,530.0,761.48,598.41
2017,11,19,13,45,648.0,156.5,3.15,18.0,532.5,815.54,638.84
2017,11,19,14,0,739.0,119.0,3.1,18.0,535.0,858.13,669.54
2017,11,19,14,15,756.5,105.5,3.0,17.5,511.0,850.72,665.74
2017,11,19,14,30,774.0,92.0,2.9,17.0,487.0,845.67,664.15
2017,11,19,14,45,773.5,83.5,2.85,17.0,453.5,826.42,651.53
2017,11,19,15,0,773.0,75.0,2.8,17.0,420.0,803.78,636.54
2017,11,19,15,15,799.0,69.5,2.6,16.5,395.5,804.75,638.81
2017,11,19,15,30,825.0,64.0,2.4,16.0,371.0,801.4,637.49
2017,11,19,15,45,787.5,60.5,2.25,16.0,321.5,744.45,595.76
2017,11,19,16,0,750.0,57.0,2.1,16.0,272.0,686.72,552.63
2017,11,19,16,15,692.5,51.5,1.8,15.0,220.5,611.17,495.2
2017,11,19,16,30,635.0,46.0,1.5,14.0,169.0,537.12,436.09
2017,11,19,16,45,535.0,37.5,1.25,13.5,120.0,433.58,349.86
2017,11,19,17,0,435.0,29.0,1.0,13.0,71.0,346.32,263.82
2017,11,19,17,15,217.5,14.5,1.0,12.5,35.5,166.3,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,154.0,14.5,0.85,7.5,28.0,13.19,0.0
2017,11,20,7,30,308.0,29.0,0.9,8.0,56.0,23.88,13.55
2017,11,20,7,45,403.5,41.0,1.0,8.5,100.5,33.03,23.71
2017,11,20,8,0,499.0,53.0,1.1,9.0,145.0,48.41,31.73
2017,11,20,8,15,562.5,61.0,1.0,9.5,193.5,94.07,54.23
2017,11,20,8,30,626.0,69.0,0.9,10.0,242.0,147.49,92.76
2017,11,20,8,45,660.5,76.0,0.85,11.0,288.5,201.73,138.21
2017,11,20,9,0,695.0,83.0,0.8,12.0,335.0,259.63,188.53
2017,11,20,9,15,724.5,87.5,1.1,12.5,378.5,316.98,239.72
2017,11,20,9,30,754.0,92.0,1.4,13.0,422.0,376.77,292.32
2017,11,20,9,45,773.5,96.0,1.75,14.0,460.0,433.89,341.42
2017,11,20,10,0,793.0,100.0,2.1,15.0,498.0,492.09,389.93
2017,11,20,10,15,808.0,102.5,2.2,15.5,530.5,546.0,433.72
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,599.52,475.94
2017,11,20,10,45,833.0,107.0,2.4,16.5,587.5,648.7,513.78
2017,11,20,11,0,843.0,109.0,2.5,17.0,612.0,696.47,549.64
2017,11,20,11,15,849.5,110.0,2.6,17.5,629.0,739.03,580.93
2017,11,20,11,30,856.0,111.0,2.7,18.0,646.0,779.41,608.67
2017,11,20,11,45,878.0,103.0,2.8,18.5,659.0,819.76,636.14
2017,11,20,12,0,900.0,95.0,2.9,19.0,672.0,851.38,657.27
2017,11,20,12,15,900.5,95.0,2.95,19.0,672.5,877.81,675.76
2017,11,20,12,30,901.0,95.0,3.0,19.0,673.0,900.95,692.06
2017,11,20,12,45,899.5,94.5,3.1,19.5,665.0,918.33,703.54
2017,11,20,13,0,898.0,94.0,3.2,20.0,657.0,932.16,712.72
2017,11,20,13,15,892.5,93.0,3.25,20.0,641.0,938.14,717.67
2017,11,20,13,30,887.0,92.0,3.3,20.0,625.0,940.43,720.33
2017,11,20,13,45,879.0,90.0,3.35,20.0,601.0,944.85,724.67
2017,11,20,14,0,871.0,88.0,3.4,20.0,577.0,936.39,720.26
2017,11,20,14,15,858.0,86.0,3.35,20.0,545.5,919.72,709.67
2017,11,20,14,30,845.0,84.0,3.3,20.0,514.0,899.65,696.86
2017,11,20,14,45,827.0,81.5,3.3,20.0,476.0,871.2,678.48
2017,11,20,15,0,809.0,79.0,3.3,20.0,438.0,839.87,657.96
2017,11,20,15,15,782.5,75.5,3.1,19.5,394.5,797.3,629.14
2017,11,20,15,30,756.0,72.0,2.9,19.0,351.0,752.75,598.36
2017,11,20,15,45,718.0,67.0,2.7,19.0,303.5,695.37,556.15
2017,11,20,16,0,680.0,62.0,2.5,19.0,256.0,643.4,516.85
2017,11,20,16,15,620.0,55.5,2.15,18.0,206.5,567.74,459.01
2017,11,20,16,30,560.0,49.0,1.8,17.0,157.0,494.4,400.31
2017,11,20,16,45,460.5,39.5,1.5,16.0,111.0,393.88,316.36
2017,11,20,17,0,361.0,30.0,1.2,15.0,65.0,301.14,227.72
2017,11,20,17,15,180.5,15.0,1.2,14.5,32.5,145.17,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,10.0,1.7,10.5,10.0,9.1,0.0
2017,11,21,7,30,0.0,20.0,2.0,11.0,20.0,17.62,8.05
2017,11,21,7,45,0.0,37.5,2.3,11.5,37.5,32.56,22.89
2017,11,21,8,0,0.0,55.0,2.6,12.0,55.0,47.18,34.65
2017,11,21,8,15,0.0,74.0,2.7,12.5,74.0,63.58,48.96
2017,11,21,8,30,0.0,93.0,2.8,13.0,93.0,80.3,63.31
2017,11,21,8,45,4.0,110.5,2.9,14.0,112.5,96.82,76.89
2017,11,21,9,0,8.0,128.0,3.0,15.0,132.0,113.98,90.79
2017,11,21,9,15,177.5,147.5,3.2,15.5,225.0,189.57,149.17
2017,11,21,9,30,347.0,167.0,3.4,16.0,318.0,285.99,225.91
2017,11,21,9,45,228.0,195.0,3.65,17.0,298.0,283.31,225.82
2017,11,21,10,0,109.0,223.0,3.9,18.0,278.0,257.59,205.5
2017,11,21,10,15,226.0,227.5,3.9,18.5,349.5,337.85,269.83
2017,11,21,10,30,343.0,232.0,3.9,19.0,421.0,431.55,343.74
2017,11,21,10,45,352.5,241.0,3.9,19.5,443.5,466.08,370.1
2017,11,21,11,0,362.0,250.0,3.9,20.0,466.0,500.7,396.26
2017,11,21,11,15,351.0,261.0,3.8,20.0,475.0,522.68,412.71
2017,11,21,11,30,340.0,272.0,3.7,20.0,484.0,542.99,427.68
2017,11,21,11,45,366.0,269.5,3.6,20.5,500.5,576.42,452.33
2017,11,21,12,0,392.0,267.0,3.5,21.0,517.0,610.14,476.82
2017,11,21,12,15,384.0,269.5,3.3,21.0,514.5,620.63,483.87
2017,11,21,12,30,376.0,272.0,3.1,21.0,512.0,629.34,489.66
2017,11,21,12,45,349.5,274.5,2.95,21.5,495.5,619.94,481.08
2017,11,21,13,0,323.0,277.0,2.8,22.0,479.0,608.34,471.03
2017,11,21,13,15,475.5,223.0,2.6,22.0,512.0,710.43,548.44
2017,11,21,13,30,628.0,169.0,2.4,22.0,545.0,803.97,616.2
2017,11,21,13,45,468.0,205.5,2.2,22.0,479.5,695.58,535.85
2017,11,21,14,0,308.0,242.0,2.0,22.0,414.0,576.14,446.61
2017,11,21,14,15,559.0,167.5,1.75,22.0,458.0,738.23,569.31
2017,11,21,14,30,810.0,93.0,1.5,22.0,502.0,877.73,662.52
2017,11,21,14,45,785.0,91.5,1.25,22.0,463.5,844.68,636.81
2017,11,21,15,0,760.0,90.0,1.0,22.0,425.0,814.72,614.95
2017,11,21,15,15,731.0,85.5,0.9,21.5,382.0,770.09,586.04
2017,11,21,15,30,702.0,81.0,0.8,21.0,339.0,723.84,555.54
2017,11,21,15,45,660.0,75.5,0.7,21.0,292.5,664.49,513.93
2017,11,21,16,0,618.0,70.0,0.6,21.0,246.0,605.1,471.09
2017,11,21,16,15,555.0,62.5,0.7,20.0,197.5,527.93,417.02
2017,11,21,16,30,492.0,55.0,0.8,19.0,149.0,453.22,360.79
2017,11,21,16,45,391.0,43.5,0.95,18.5,104.5,351.91,278.81
2017,11,21,17,0,290.0,32.0,1.1,18.0,60.0,258.58,192.4
2017,11,21,17,15,145.0,16.0,1.3,17.5,30.0,125.47,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,13.0,5.05,8.0,26.0,11.82,0.0
2017,11,22,7,30,317.0,26.0,5.2,8.0,52.0,21.32,10.64
2017,11,22,7,45,431.5,36.0,5.4,8.5,97.5,28.81,19.79
2017,11,22,8,0,546.0,46.0,5.6,9.0,143.0,41.54,31.75
2017,11,22,8,15,611.5,52.5,5.7,9.5,193.0,88.65,48.17
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,146.05,89.82
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,202.28,137.7
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,263.5,192.89
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,323.52,248.37
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,385.83,305.12
2017,11,22,9,45,680.0,115.5,5.7,12.5,426.0,410.22,331.22
2017,11,22,10,0,531.0,157.0,5.6,13.0,421.0,414.28,337.79
2017,11,22,10,15,718.5,119.0,5.5,13.5,500.5,512.18,418.57
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,617.71,504.25
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,670.19,545.77
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,721.31,585.22
2017,11,22,11,15,940.0,83.0,5.1,15.0,652.0,766.71,619.05
2017,11,22,11,30,947.0,84.0,5.0,15.0,670.0,809.73,649.98
2017,11,22,11,45,783.5,135.5,4.9,15.5,625.0,780.88,626.06
2017,11,22,12,0,620.0,187.0,4.8,16.0,580.0,729.39,584.21
2017,11,22,12,15,789.5,135.5,4.7,16.5,636.5,837.72,664.6
2017,11,22,12,30,959.0,84.0,4.6,17.0,693.0,935.34,732.47
2017,11,22,12,45,754.5,144.5,4.6,17.5,620.5,857.12,674.47
2017,11,22,13,0,550.0,205.0,4.6,18.0,548.0,747.8,592.54
2017,11,22,13,15,749.5,142.5,4.6,18.0,596.5,876.85,689.58
2017,11,22,13,30,949.0,80.0,4.6,18.0,645.0,980.18,763.17
2017,11,22,13,45,942.5,78.0,4.6,18.0,620.5,976.83,761.05
2017,11,22,14,0,936.0,76.0,4.6,18.0,596.0,969.61,757.16
2017,11,22,14,15,923.5,74.0,4.6,18.0,563.5,953.1,746.84
2017,11,22,14,30,911.0,72.0,4.6,18.0,531.0,933.03,734.12
2017,11,22,14,45,891.0,70.5,4.6,18.0,491.5,903.52,714.61
2017,11,22,15,0,871.0,69.0,4.6,18.0,452.0,879.91,699.31
2017,11,22,15,15,844.5,66.0,4.45,17.5,407.0,836.99,669.87
2017,11,22,15,30,818.0,63.0,4.3,17.0,362.0,791.95,638.37
2017,11,22,15,45,781.0,59.0,4.15,17.0,313.0,735.31,596.35
2017,11,22,16,0,744.0,55.0,4.0,17.0,264.0,677.9,552.5
2017,11,22,16,15,684.5,49.5,3.45,16.0,213.5,601.49,492.82
2017,11,22,16,30,625.0,44.0,2.9,15.0,163.0,526.81,431.68
2017,11,22,16,45,523.5,35.5,2.4,14.0,115.0,423.22,344.07
2017,11,22,17,0,422.0,27.0,1.9,13.0,67.0,326.63,247.97
2017,11,22,17,15,211.0,13.5,1.85,12.0,33.5,159.9,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,191.5,12.0,1.3,4.0,26.5,10.91,0.0
2017,11,23,7,30,383.0,24.0,1.6,5.0,53.0,21.47,10.45
2017,11,23,7,45,492.0,32.5,1.9,6.0,99.5,28.31,19.55
2017,11,23,8,0,601.0,41.0,2.2,7.0,146.0,39.88,30.52
2017,11,23,8,15,663.0,46.5,2.05,7.5,196.0,88.65,46.84
2017,11,23,8,30,725.0,52.0,1.9,8.0,246.0,144.89,87.0
2017,11,23,8,45,758.0,57.5,1.75,9.0,293.5,202.65,136.21
2017,11,23,9,0,791.0,63.0,1.6,10.0,341.0,263.74,190.69
2017,11,23,9,15,817.5,66.0,1.45,10.5,385.5,323.41,244.65
2017,11,23,9,30,844.0,69.0,1.3,11.0,430.0,384.98,298.9
2017,11,23,9,45,862.0,71.5,1.2,12.0,469.0,444.02,348.91
2017,11,23,10,0,880.0,74.0,1.1,13.0,508.0,502.58,396.28
2017,11,23,10,15,893.0,76.0,1.05,13.5,540.5,558.15,440.34
2017,11,23,10,30,906.0,78.0,1.0,14.0,573.0,612.9,482.0
2017,11,23,10,45,914.0,79.5,1.0,15.0,598.0,662.92,518.18
2017,11,23,11,0,922.0,81.0,1.0,16.0,623.0,711.13,551.75
2017,11,23,11,15,927.0,81.5,1.0,16.5,640.0,754.09,580.44
2017,11,23,11,30,932.0,82.0,1.0,17.0,657.0,794.54,606.2
2017,11,23,11,45,937.0,81.0,1.05,17.5,666.0,830.61,629.42
2017,11,23,12,0,942.0,80.0,1.1,18.0,675.0,863.76,650.57
2017,11,23,12,15,941.5,80.0,1.1,18.5,675.5,890.34,666.53
2017,11,23,12,30,941.0,80.0,1.1,19.0,676.0,913.44,680.23
2017,11,23,12,45,938.5,79.5,1.1,19.5,667.5,930.61,690.1
2017,11,23,13,0,936.0,79.0,1.1,20.0,659.0,944.07,697.72
2017,11,23,13,15,930.5,78.5,1.1,20.0,642.5,951.04,702.63
2017,11,23,13,30,925.0,78.0,1.1,20.0,626.0,954.2,705.34
2017,11,23,13,45,916.5,76.5,1.1,20.5,601.5,949.57,701.88
2017,11,23,14,0,908.0,75.0,1.1,21.0,577.0,941.2,696.26
2017,11,23,14,15,895.0,73.0,1.0,21.0,545.5,924.43,684.94
2017,11,23,14,30,882.0,71.0,0.9,21.0,514.0,904.22,671.54
2017,11,23,14,45,863.5,69.0,0.8,21.0,475.5,875.83,652.82
2017,11,23,15,0,845.0,67.0,0.7,21.0,437.0,853.41,638.07
2017,11,23,15,15,819.5,64.0,0.5,20.5,393.5,811.98,609.75
2017,11,23,15,30,794.0,61.0,0.3,20.0,350.0,768.49,579.9
2017,11,23,15,45,757.0,57.5,0.2,20.0,302.5,713.31,542.13
2017,11,23,16,0,720.0,54.0,0.1,20.0,255.0,657.46,502.96
2017,11,23,16,15,661.5,48.5,0.3,19.0,206.0,582.78,453.57
2017,11,23,16,30,603.0,43.0,0.5,18.0,157.0,509.86,401.67
2017,11,23,16,45,503.5,35.0,0.7,17.5,110.5,409.2,322.6
2017,11,23,17,0,404.0,27.0,0.9,17.0,64.0,324.5,239.17
2017,11,23,17,15,202.0,13.5,0.95,16.0,32.0,154.39,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,183.0,11.5,1.45,8.0,25.0,10.46,0.0
2017,11,24,7,30,366.0,23.0,1.7,9.0,50.0,20.54,8.92
2017,11,24,7,45,475.0,31.5,2.0,10.0,95.0,27.4,18.34
2017,11,24,8,0,584.0,40.0,2.3,11.0,140.0,37.94,28.25
2017,11,24,8,15,646.0,45.5,2.3,11.5,189.0,85.53,44.31
2017,11,24,8,30,708.0,51.0,2.3,12.0,238.0,140.58,82.87
2017,11,24,8,45,747.5,54.5,2.35,13.0,285.5,196.55,129.67
2017,11,24,9,0,787.0,58.0,2.4,14.0,333.0,256.58,182.65
2017,11,24,9,15,813.5,61.0,2.65,15.0,377.0,315.84,236.02
2017,11,24,9,30,840.0,64.0,2.9,16.0,421.0,377.47,290.49
2017,11,24,9,45,599.5,129.0,3.2,17.0,395.5,386.47,304.36
2017,11,24,10,0,359.0,194.0,3.5,18.0,370.0,359.48,285.9
2017,11,24,10,15,630.5,133.0,3.6,18.5,466.0,476.83,379.72
2017,11,24,10,30,902.0,72.0,3.7,19.0,562.0,602.58,478.77
2017,11,24,10,45,909.5,73.5,3.8,20.0,587.0,651.99,515.93
2017,11,24,11,0,917.0,75.0,3.9,21.0,612.0,699.57,550.96
2017,11,24,11,15,922.5,76.0,3.9,21.5,629.0,743.13,581.56
2017,11,24,11,30,928.0,77.0,3.9,22.0,646.0,784.27,609.32
2017,11,24,11,45,926.0,79.0,3.95,22.5,654.0,818.05,631.79
2017,11,24,12,0,924.0,81.0,4.0,23.0,662.0,848.59,651.9
2017,11,24,12,15,924.0,81.0,4.0,23.0,662.5,875.15,670.23
2017,11,24,12,30,924.0,81.0,4.0,23.0,663.0,898.32,686.27
2017,11,24,12,45,919.5,81.5,4.05,23.5,655.0,914.65,696.59
2017,11,24,13,0,915.0,82.0,4.1,24.0,647.0,927.29,704.51
2017,11,24,13,15,909.0,81.5,4.1,24.0,630.5,933.67,709.4
2017,11,24,13,30,903.0,81.0,4.1,24.0,614.0,936.32,711.93
2017,11,24,13,45,892.5,80.0,4.1,24.0,590.0,930.53,708.84
2017,11,24,14,0,882.0,79.0,4.1,24.0,566.0,921.1,703.44
2017,11,24,14,15,869.0,77.0,4.05,24.0,534.5,904.6,693.01
2017,11,24,14,30,856.0,75.0,4.0,24.0,503.0,893.88,686.76
2017,11,24,14,45,826.0,76.0,4.0,24.0,463.5,859.47,664.09
2017,11,24,15,0,796.0,77.0,4.0,24.0,424.0,822.48,639.51
2017,11,24,15,15,769.0,73.5,3.7,23.5,381.5,780.17,610.62
2017,11,24,15,30,742.0,70.0,3.4,23.0,339.0,735.95,579.8
2017,11,24,15,45,703.5,65.0,3.15,22.5,292.5,679.0,538.95
2017,11,24,16,0,665.0,60.0,2.9,22.0,246.0,627.39,500.77
2017,11,24,16,15,604.5,53.5,2.6,20.5,198.0,552.35,444.58
2017,11,24,16,30,544.0,47.0,2.3,19.0,150.0,479.71,387.33
2017,11,24,16,45,444.0,37.5,2.0,18.0,105.0,380.01,303.74
2017,11,24,17,0,344.0,28.0,1.7,17.0,60.0,288.33,213.39
2017,11,24,17,15,172.0,14.0,1.75,16.5,30.0,137.53,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,111.0,13.0,1.2,9.0,21.0,11.82,0.0
2017,11,25,7,30,222.0,26.0,1.3,10.0,42.0,21.56,8.82
2017,11,25,7,45,334.0,39.0,1.4,11.0,84.5,31.73,21.96
2017,11,25,8,0,446.0,52.0,1.5,12.0,127.0,43.89,33.38
2017,11,25,8,15,515.5,60.5,1.45,12.5,174.5,86.42,49.8
2017,11,25,8,30,585.0,69.0,1.4,13.0,222.0,137.48,85.32
2017,11,25,8,45,634.5,74.5,1.4,14.0,269.0,190.25,128.2
2017,11,25,9,0,684.0,80.0,1.4,15.0,316.0,248.46,177.93
2017,11,25,9,15,715.5,84.5,1.65,16.0,359.5,305.3,227.84
2017,11,25,9,30,747.0,89.0,1.9,17.0,403.0,364.83,279.27
2017,11,25,9,45,676.5,110.5,2.2,18.0,415.0,400.31,311.87
2017,11,25,10,0,606.0,132.0,2.5,19.0,427.0,427.04,335.68
2017,11,25,10,15,594.0,146.5,2.55,19.5,451.0,469.4,369.97
2017,11,25,10,30,582.0,161.0,2.6,20.0,475.0,505.23,398.17
2017,11,25,10,45,714.5,132.0,2.65,21.0,535.5,594.11,465.64
2017,11,25,11,0,847.0,103.0,2.7,22.0,596.0,684.97,532.71
2017,11,25,11,15,853.0,104.0,2.7,22.5,613.0,727.19,562.59
2017,11,25,11,30,859.0,105.0,2.7,23.0,630.0,767.21,589.28
2017,11,25,11,45,885.5,96.0,2.75,23.5,643.5,803.7,613.3
2017,11,25,12,0,912.0,87.0,2.8,24.0,657.0,844.01,639.8
2017,11,25,12,15,912.0,87.0,2.75,24.5,658.0,870.37,655.83
2017,11,25,12,30,912.0,87.0,2.7,25.0,659.0,893.39,669.64
2017,11,25,12,45,908.0,87.0,2.7,25.5,650.5,909.47,679.17
2017,11,25,13,0,904.0,87.0,2.7,26.0,642.0,921.93,686.43
2017,11,25,13,15,898.0,86.0,2.65,26.0,626.0,927.72,690.34
2017,11,25,13,30,892.0,85.0,2.6,26.0,610.0,929.82,691.99
2017,11,25,13,45,881.0,84.0,2.55,26.5,586.0,923.67,686.98
2017,11,25,14,0,870.0,83.0,2.5,27.0,562.0,913.93,679.82
2017,11,25,14,15,856.5,81.5,2.45,27.0,530.5,907.04,676.08
2017,11,25,14,30,843.0,80.0,2.4,27.0,499.0,887.59,664.0
2017,11,25,14,45,822.5,77.5,2.35,27.0,461.5,857.41,644.76
2017,11,25,15,0,802.0,75.0,2.3,27.0,424.0,824.45,623.57
2017,11,25,15,15,774.5,72.0,2.0,26.5,381.0,782.35,595.01
2017,11,25,15,30,747.0,69.0,1.7,26.0,338.0,738.33,564.58
2017,11,25,15,45,705.5,64.5,1.45,25.5,291.5,679.56,523.28
2017,11,25,16,0,664.0,60.0,1.2,25.0,245.0,626.31,484.66
2017,11,25,16,15,603.0,53.5,1.2,23.5,197.0,551.03,431.79
2017,11,25,16,30,542.0,47.0,1.2,22.0,149.0,478.18,377.38
2017,11,25,16,45,438.0,38.0,1.25,21.0,104.0,376.62,295.49
2017,11,25,17,0,334.0,29.0,1.3,20.0,59.0,283.18,205.66
2017,11,25,17,15,167.0,14.5,1.4,19.5,29.5,135.06,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,126.0,12.0,2.3,10.5,20.5,10.91,0.0
2017,11,26,7,30,252.0,24.0,2.5,11.0,41.0,19.81,6.72
2017,11,26,7,45,365.5,35.5,2.75,11.5,83.5,28.69,19.17
2017,11,26,8,0,479.0,47.0,3.0,12.0,126.0,38.92,28.92
2017,11,26,8,15,547.0,54.5,2.85,12.5,173.5,82.38,45.5
2017,11,26,8,30,615.0,62.0,2.7,13.0,221.0,134.08,81.3
2017,11,26,8,45,660.0,67.5,2.6,14.0,267.5,187.59,125.24
2017,11,26,9,0,705.0,73.0,2.5,15.0,314.0,245.96,175.81
2017,11,26,9,15,735.0,77.0,2.4,16.0,357.5,304.38,227.32
2017,11,26,9,30,765.0,81.0,2.3,17.0,401.0,363.44,278.42
2017,11,26,9,45,786.5,84.0,2.2,18.0,439.5,420.09,326.23
2017,11,26,10,0,808.0,87.0,2.1,19.0,478.0,477.63,372.88
2017,11,26,10,15,823.5,89.0,1.95,20.0,510.0,531.58,414.79
2017,11,26,10,30,839.0,91.0,1.8,21.0,542.0,585.17,454.54
2017,11,26,10,45,849.0,93.0,1.7,22.0,567.0,634.71,489.86
2017,11,26,11,0,859.0,95.0,1.6,23.0,592.0,682.83,522.71
2017,11,26,11,15,865.5,96.0,1.6,23.0,609.5,725.76,553.62
2017,11,26,11,30,872.0,97.0,1.6,23.0,627.0,766.51,580.91
2017,11,26,11,45,872.5,98.5,1.6,23.5,635.5,800.76,602.41
2017,11,26,12,0,873.0,100.0,1.6,24.0,644.0,832.07,621.78
2017,11,26,12,15,873.0,100.0,1.65,24.0,645.0,858.19,639.38
2017,11,26,12,30,873.0,100.0,1.7,24.0,646.0,881.05,654.95
2017,11,26,12,45,870.0,99.5,1.8,24.5,638.5,897.36,665.56
2017,11,26,13,0,867.0,99.0,1.9,25.0,631.0,910.14,674.01
2017,11,26,13,15,861.5,98.0,1.95,25.0,615.0,916.5,679.17
2017,11,26,13,30,856.0,97.0,2.0,25.0,599.0,919.24,682.16
2017,11,26,13,45,846.5,95.5,2.05,25.0,575.5,914.09,680.13
2017,11,26,14,0,837.0,94.0,2.1,25.0,552.0,905.39,675.93
2017,11,26,14,15,823.5,92.0,2.05,24.5,521.5,888.96,667.01
2017,11,26,14,30,810.0,90.0,2.0,24.0,491.0,869.25,655.96
2017,11,26,14,45,771.5,92.0,2.0,24.0,451.5,828.84,629.95
2017,11,26,15,0,733.0,94.0,2.0,24.0,412.0,792.55,606.64
2017,11,26,15,15,704.5,89.5,1.8,23.5,370.0,749.39,577.57
2017,11,26,15,30,676.0,85.0,1.6,23.0,328.0,704.62,546.79
2017,11,26,15,45,637.0,78.5,1.45,23.0,282.5,647.6,505.75
2017,11,26,16,0,598.0,72.0,1.3,23.0,237.0,590.34,463.39
2017,11,26,16,15,536.0,63.5,1.2,22.0,190.5,513.78,406.92
2017,11,26,16,30,474.0,55.0,1.1,21.0,144.0,439.6,348.9
2017,11,26,16,45,377.5,43.0,1.05,20.0,100.0,341.89,269.05
2017,11,26,17,0,281.0,31.0,1.0,19.0,56.0,251.9,182.46
2017,11,26,17,15,140.5,15.5,1.05,18.5,28.0,95.24,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,104.0,12.5,0.9,10.5,19.0,11.37,0.0
2017,11,27,7,30,208.0,25.0,1.0,11.0,38.0,20.84,6.3
2017,11,27,7,45,318.5,38.0,1.1,12.0,79.5,31.06,21.11
2017,11,27,8,0,429.0,51.0,1.2,13.0,121.0,41.61,31.17
2017,11,27,8,15,499.0,60.5,1.3,13.5,168.0,83.72,48.34
2017,11,27,8,30,569.0,70.0,1.4,14.0,215.0,134.44,83.19
2017,11,27,8,45,616.0,76.0,1.5,15.0,261.5,185.99,124.83
2017,11,27,9,0,663.0,82.0,1.6,16.0,308.0,242.74,173.23
2017,11,27,9,15,695.0,87.0,1.85,17.0,351.0,298.84,222.3
2017,11,27,9,30,727.0,92.0,2.1,18.0,394.0,357.74,273.05
2017,11,27,9,45,515.5,145.5,2.4,19.0,369.5,360.09,280.93
2017,11,27,10,0,304.0,199.0,2.7,20.0,345.0,336.46,265.04
2017,11,27,10,15,238.0,222.0,2.75,20.5,341.0,336.84,265.9
2017,11,27,10,30,172.0,245.0,2.8,21.0,337.0,335.96,264.69
2017,11,27,10,45,260.5,244.0,2.85,21.5,391.0,408.81,321.58
2017,11,27,11,0,349.0,243.0,2.9,22.0,445.0,481.47,377.34
2017,11,27,11,15,342.5,255.5,2.95,22.0,458.0,507.7,396.91
2017,11,27,11,30,336.0,268.0,3.0,22.0,471.0,532.7,415.54
2017,11,27,11,45,612.0,181.5,3.05,22.5,558.5,688.75,534.93
2017,11,27,12,0,888.0,95.0,3.1,23.0,646.0,830.35,635.8
2017,11,27,12,15,668.5,170.0,3.1,23.0,585.5,767.31,590.07
2017,11,27,12,30,449.0,245.0,3.1,23.0,525.0,672.95,518.55
2017,11,27,12,45,399.0,254.0,3.15,23.5,500.5,637.34,492.28
2017,11,27,13,0,349.0,263.0,3.2,24.0,476.0,613.13,473.37
2017,11,27,13,15,608.5,178.5,3.2,24.0,538.5,782.73,601.96
2017,11,27,13,30,868.0,94.0,3.2,24.0,601.0,925.33,700.45
2017,11,27,13,45,858.0,93.0,3.2,24.5,577.5,920.45,695.46
2017,11,27,14,0,848.0,92.0,3.2,25.0,554.0,911.98,689.43
2017,11,27,14,15,834.5,89.5,3.2,24.5,523.5,894.97,680.38
2017,11,27,14,30,821.0,87.0,3.2,24.0,493.0,874.65,669.11
2017,11,27,14,45,801.0,84.5,3.2,24.0,456.0,845.39,650.25
2017,11,27,15,0,781.0,82.0,3.2,24.0,419.0,813.36,629.33
2017,11,27,15,15,753.5,78.0,2.95,23.5,376.5,770.56,600.23
2017,11,27,15,30,726.0,74.0,2.7,23.0,334.0,731.51,573.32
2017,11,27,15,45,687.5,69.0,2.45,23.0,288.0,675.7,532.31
2017,11,27,16,0,649.0,64.0,2.2,23.0,242.0,619.59,489.98
2017,11,27,16,15,587.5,57.0,2.0,22.0,194.5,543.89,433.25
2017,11,27,16,30,526.0,50.0,1.8,21.0,147.0,470.53,375.51
2017,11,27,16,45,427.5,39.5,1.6,20.0,102.5,371.43,293.31
2017,11,27,17,0,329.0,29.0,1.4,19.0,58.0,280.15,202.86
2017,11,27,17,15,164.5,14.5,1.5,18.5,29.0,108.22,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,127.0,11.5,1.55,10.5,19.5,10.46,0.0
2017,11,28,7,30,254.0,23.0,1.8,11.0,39.0,19.09,4.06
2017,11,28,7,45,377.5,33.5,2.1,12.0,81.5,27.12,17.61
2017,11,28,8,0,501.0,44.0,2.4,13.0,124.0,34.94,25.23
2017,11,28,8,15,571.5,51.0,2.45,14.0,172.0,79.05,42.08
2017,11,28,8,30,642.0,58.0,2.5,15.0,220.0,131.76,77.58
2017,11,28,8,45,690.0,62.0,2.6,16.0,267.5,187.83,123.03
2017,11,28,9,0,738.0,66.0,2.7,17.0,315.0,246.69,173.71
2017,11,28,9,15,767.5,69.5,3.15,18.0,358.5,304.3,224.95
2017,11,28,9,30,797.0,73.0,3.6,19.0,402.0,364.26,277.58
2017,11,28,9,45,820.0,75.0,4.1,20.0,441.0,422.06,327.53
2017,11,28,10,0,843.0,77.0,4.6,21.0,480.0,480.81,377.1
2017,11,28,10,15,857.0,79.0,4.6,21.5,512.5,535.52,422.04
2017,11,28,10,30,871.0,81.0,4.6,22.0,545.0,589.66,465.13
2017,11,28,10,45,599.0,164.0,4.65,22.5,490.0,550.39,433.81
2017,11,28,11,0,327.0,247.0,4.7,23.0,435.0,470.43,369.78
2017,11,28,11,15,617.0,165.5,4.65,23.5,533.0,623.13,489.35
2017,11,28,11,30,907.0,84.0,4.6,24.0,631.0,769.6,598.15
2017,11,28,11,45,905.0,86.5,4.6,24.5,639.5,803.43,619.95
2017,11,28,12,0,903.0,89.0,4.6,25.0,648.0,834.12,640.01
2017,11,28,12,15,903.5,89.0,4.6,25.0,649.0,860.81,658.51
2017,11,28,12,30,904.0,89.0,4.6,25.0,650.0,884.24,674.79
2017,11,28,12,45,899.5,89.5,4.6,25.5,642.0,900.52,684.82
2017,11,28,13,0,895.0,90.0,4.6,26.0,634.0,913.21,692.5
2017,11,28,13,15,889.0,89.0,4.5,26.0,618.5,919.17,696.45
2017,11,28,13,30,883.0,88.0,4.4,26.0,603.0,921.48,698.25
2017,11,28,13,45,871.5,87.5,4.35,26.0,579.0,924.88,701.23
2017,11,28,14,0,860.0,87.0,4.3,26.0,555.0,915.73,695.7
2017,11,28,14,15,846.0,85.0,4.2,26.0,524.0,898.91,684.83
2017,11,28,14,30,832.0,83.0,4.1,26.0,493.0,878.76,671.75
2017,11,28,14,45,805.0,82.5,4.0,26.0,454.5,845.73,649.66
2017,11,28,15,0,778.0,82.0,3.9,26.0,416.0,810.08,625.63
2017,11,28,15,15,750.0,78.0,3.5,25.5,374.0,767.01,595.84
2017,11,28,15,30,722.0,74.0,3.1,25.0,332.0,727.77,568.26
2017,11,28,15,45,678.5,69.5,2.75,24.5,285.5,668.81,525.69
2017,11,28,16,0,635.0,65.0,2.4,24.0,239.0,609.82,481.84
2017,11,28,16,15,571.5,58.0,2.15,23.0,191.5,533.17,424.17
2017,11,28,16,30,508.0,51.0,1.9,22.0,144.0,458.97,365.47
2017,11,28,16,45,402.5,40.5,1.65,21.0,100.0,355.93,280.21
2017,11,28,17,0,297.0,30.0,1.4,20.0,56.0,261.14,187.71
2017,11,28,17,15,148.5,15.0,1.45,19.5,28.0,99.46,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
