Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,7,15,91.0,11.5,3.5,11.0,17.0,10.46,0.0
2017,11,29,7,30,182.0,23.0,3.7,11.0,34.0,18.16,2.16
2017,11,29,7,45,306.0,35.5,3.9,11.5,75.0,28.96,19.09
2017,11,29,8,0,430.0,48.0,4.1,12.0,116.0,38.47,28.4
2017,11,29,8,15,504.0,57.0,4.15,12.5,163.0,79.24,45.06
2017,11,29,8,30,578.0,66.0,4.2,13.0,210.0,129.98,79.66
2017,11,29,8,45,630.0,71.0,4.3,14.0,257.0,181.8,121.68
2017,11,29,9,0,682.0,76.0,4.4,15.0,304.0,239.36,171.43
2017,11,29,9,15,714.5,80.5,4.3,15.5,347.5,295.97,222.21
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,355.4,274.83
2017,11,29,9,45,772.5,87.5,4.1,16.5,430.0,413.23,325.19
2017,11,29,10,0,798.0,90.0,4.0,17.0,469.0,471.28,374.34
2017,11,29,10,15,814.0,92.5,3.9,17.5,501.5,525.42,418.98
2017,11,29,10,30,830.0,95.0,3.8,18.0,534.0,579.31,461.97
2017,11,29,10,45,843.0,96.0,3.7,18.5,560.0,629.25,500.66
2017,11,29,11,0,856.0,97.0,3.6,19.0,586.0,678.04,537.33
2017,11,29,11,15,863.0,98.0,3.5,19.5,603.5,721.25,568.83
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,762.33,596.71
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,798.85,620.85
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,832.79,642.92
2017,11,29,12,15,885.0,97.5,3.25,21.0,643.5,860.69,661.87
2017,11,29,12,30,886.0,98.0,3.2,21.0,645.0,885.39,678.62
2017,11,29,12,45,885.5,96.5,3.15,21.5,638.0,903.11,689.26
2017,11,29,13,0,885.0,95.0,3.1,22.0,631.0,917.33,697.6
2017,11,29,13,15,879.5,94.0,3.0,22.0,616.0,924.08,701.93
2017,11,29,13,30,874.0,93.0,2.9,22.0,601.0,927.16,703.94
2017,11,29,13,45,867.5,91.0,2.85,22.0,578.0,924.44,702.57
2017,11,29,14,0,861.0,89.0,2.8,22.0,555.0,918.11,698.93
2017,11,29,14,15,848.0,86.5,2.65,22.0,525.0,901.69,687.73
2017,11,29,14,30,835.0,84.0,2.5,22.0,495.0,881.91,674.37
2017,11,29,14,45,820.5,80.5,2.45,22.0,458.5,856.34,657.86
2017,11,29,15,0,806.0,77.0,2.4,22.0,422.0,827.82,639.22
2017,11,29,15,15,779.0,73.5,2.15,21.5,380.0,785.84,610.5
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,741.89,579.87
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,687.0,539.44
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,631.37,497.34
2017,11,29,16,15,619.5,53.0,1.25,20.0,197.5,562.13,445.95
2017,11,29,16,30,558.0,47.0,1.1,19.0,149.0,489.31,389.1
2017,11,29,16,45,457.0,37.5,1.0,18.5,104.0,388.76,306.11
2017,11,29,17,0,356.0,28.0,0.9,18.0,59.0,296.17,212.85
2017,11,29,17,15,178.0,14.0,0.9,17.5,29.5,115.65,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,108.0,10.5,1.25,9.5,17.0,9.55,0.0
2017,11,30,7,30,216.0,21.0,1.5,10.0,34.0,17.36,0.21
2017,11,30,7,45,335.0,33.0,1.75,11.0,75.0,26.81,17.21
2017,11,30,8,0,454.0,45.0,2.0,12.0,116.0,35.95,26.16
2017,11,30,8,15,526.5,53.0,2.05,12.5,162.5,76.15,41.95
2017,11,30,8,30,599.0,61.0,2.1,13.0,209.0,126.98,76.11
2017,11,30,8,45,643.5,67.5,2.15,14.0,255.0,179.89,119.03
2017,11,30,9,0,688.0,74.0,2.2,15.0,301.0,237.66,168.82
2017,11,30,9,15,719.5,78.0,2.0,16.0,344.5,293.72,218.11
2017,11,30,9,30,751.0,82.0,1.8,17.0,388.0,353.6,269.51
2017,11,30,9,45,559.0,133.0,1.6,18.0,372.5,363.3,282.49
2017,11,30,10,0,367.0,184.0,1.4,19.0,357.0,349.87,274.19
2017,11,30,10,15,329.5,205.0,1.4,19.5,368.5,372.74,292.68
2017,11,30,10,30,292.0,226.0,1.4,20.0,380.0,391.65,307.01
2017,11,30,10,45,275.0,241.0,1.4,21.0,391.5,413.38,322.43
2017,11,30,11,0,258.0,256.0,1.4,22.0,403.0,433.23,335.89
2017,11,30,11,15,231.0,268.0,1.4,22.0,402.5,430.96,333.92
2017,11,30,11,30,204.0,280.0,1.4,22.0,402.0,435.52,336.86
2017,11,30,11,45,173.5,285.5,1.45,22.5,390.5,428.19,330.36
2017,11,30,12,0,143.0,291.0,1.5,23.0,379.0,418.47,322.07
2017,11,30,12,15,259.5,275.5,1.5,23.0,435.0,519.06,398.83
2017,11,30,12,30,376.0,260.0,1.5,23.0,491.0,611.11,467.06
2017,11,30,12,45,370.5,258.0,1.5,23.5,483.5,615.36,468.69
2017,11,30,13,0,365.0,256.0,1.5,24.0,476.0,617.95,469.94
2017,11,30,13,15,360.5,251.5,1.5,24.0,464.5,616.92,469.69
2017,11,30,13,30,356.0,247.0,1.5,24.0,453.0,614.3,468.41
2017,11,30,13,45,596.5,170.0,1.5,24.0,499.5,766.24,580.67
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,900.12,670.29
2017,11,30,14,15,822.5,91.0,1.55,24.0,515.5,883.16,659.26
2017,11,30,14,30,808.0,89.0,1.6,24.0,485.0,862.94,647.79
2017,11,30,14,45,779.5,88.5,1.7,24.0,447.0,828.97,627.45
2017,11,30,15,0,751.0,88.0,1.8,24.0,409.0,798.23,609.03
2017,11,30,15,15,722.0,84.0,1.7,23.5,367.5,755.38,581.02
2017,11,30,15,30,693.0,80.0,1.6,23.0,326.0,710.9,551.3
2017,11,30,15,45,651.5,74.0,1.55,23.0,280.5,652.49,510.01
2017,11,30,16,0,610.0,68.0,1.5,23.0,235.0,593.97,467.29
2017,11,30,16,15,547.0,60.5,1.4,21.5,188.0,517.96,411.77
2017,11,30,16,30,484.0,53.0,1.3,20.0,141.0,444.3,354.55
2017,11,30,16,45,384.5,41.5,1.25,19.0,98.0,345.09,272.75
2017,11,30,17,0,285.0,30.0,1.2,18.0,55.0,253.8,182.64
2017,11,30,17,15,142.5,15.0,1.3,17.5,27.5,96.08,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,75.5,11.0,1.05,9.5,15.0,10.01,0.0
2017,12,1,7,30,151.0,22.0,1.2,10.0,30.0,17.38,0.0
2017,12,1,7,45,266.0,36.5,1.35,11.0,69.5,28.52,18.54
2017,12,1,8,0,381.0,51.0,1.5,12.0,109.0,41.44,30.97
2017,12,1,8,15,363.5,69.5,1.4,12.5,141.0,77.98,49.07
2017,12,1,8,30,346.0,88.0,1.3,13.0,173.0,117.12,78.9
2017,12,1,8,45,404.0,94.0,1.25,13.5,212.5,157.14,110.21
2017,12,1,9,0,462.0,100.0,1.2,14.0,252.0,203.62,148.89
2017,12,1,9,15,580.5,98.0,1.1,15.0,315.0,269.84,202.29
2017,12,1,9,30,699.0,96.0,1.0,16.0,378.0,346.09,263.69
2017,12,1,9,45,725.0,99.5,0.9,17.5,416.5,401.78,308.86
2017,12,1,10,0,751.0,103.0,0.8,19.0,455.0,458.99,353.22
2017,12,1,10,15,767.5,105.5,0.85,19.5,487.0,511.52,394.57
2017,12,1,10,30,784.0,108.0,0.9,20.0,519.0,563.96,434.58
2017,12,1,10,45,797.5,109.5,1.0,21.0,544.5,612.06,469.87
2017,12,1,11,0,811.0,111.0,1.1,22.0,570.0,659.93,503.96
2017,12,1,11,15,818.0,112.5,1.1,22.5,587.5,702.06,533.11
2017,12,1,11,30,825.0,114.0,1.1,23.0,605.0,742.23,559.89
2017,12,1,11,45,846.5,107.0,1.15,23.5,618.0,782.19,585.67
2017,12,1,12,0,868.0,100.0,1.2,24.0,631.0,820.28,609.96
2017,12,1,12,15,868.5,100.0,1.2,24.0,632.0,846.9,627.06
2017,12,1,12,30,869.0,100.0,1.2,24.0,633.0,870.34,642.21
2017,12,1,12,45,866.5,99.5,1.2,24.0,626.0,887.31,653.23
2017,12,1,13,0,864.0,99.0,1.2,24.0,619.0,900.81,662.17
2017,12,1,13,15,858.0,98.0,1.15,24.0,604.0,907.07,665.82
2017,12,1,13,30,852.0,97.0,1.1,24.0,589.0,909.72,667.35
2017,12,1,13,45,842.0,95.5,1.1,24.5,565.5,904.54,663.52
2017,12,1,14,0,832.0,94.0,1.1,25.0,542.0,895.84,657.64
2017,12,1,14,15,770.5,99.0,1.1,24.5,496.5,844.66,626.54
2017,12,1,14,30,709.0,104.0,1.1,24.0,451.0,796.95,597.66
2017,12,1,14,45,732.5,95.0,1.1,24.0,429.5,800.12,601.65
2017,12,1,15,0,756.0,86.0,1.1,24.0,408.0,793.93,598.74
2017,12,1,15,15,727.5,82.0,1.0,23.5,366.5,757.05,574.74
2017,12,1,15,30,699.0,78.0,0.9,23.0,325.0,712.99,545.56
2017,12,1,15,45,658.5,72.5,0.8,23.0,280.0,655.99,505.46
2017,12,1,16,0,618.0,67.0,0.7,23.0,235.0,598.8,464.04
2017,12,1,16,15,556.0,59.5,0.75,22.0,188.5,523.39,410.52
2017,12,1,16,30,494.0,52.0,0.8,21.0,142.0,450.27,355.08
2017,12,1,16,45,394.0,41.0,0.9,20.0,98.5,350.98,275.03
2017,12,1,17,0,294.0,30.0,1.0,19.0,55.0,259.51,185.36
2017,12,1,17,15,147.0,15.0,1.05,18.5,27.5,98.74,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,87.5,10.0,1.15,11.5,14.5,9.1,0.0
2017,12,2,7,30,175.0,20.0,1.3,12.0,29.0,16.57,0.0
2017,12,2,7,45,297.5,33.5,1.5,13.0,69.0,27.46,17.32
2017,12,2,8,0,420.0,47.0,1.7,14.0,109.0,37.96,27.62
2017,12,2,8,15,320.5,70.5,1.65,14.5,128.5,75.63,48.26
2017,12,2,8,30,221.0,94.0,1.6,15.0,148.0,106.29,74.75
2017,12,2,8,45,250.5,109.0,1.6,16.0,181.5,140.74,102.18
2017,12,2,9,0,280.0,124.0,1.6,17.0,215.0,178.67,133.49
2017,12,2,9,15,287.5,141.5,1.85,17.5,246.5,215.74,165.43
2017,12,2,9,30,295.0,159.0,2.1,18.0,278.0,253.66,197.74
2017,12,2,9,45,535.0,127.0,2.35,19.0,367.5,345.64,269.53
2017,12,2,10,0,775.0,95.0,2.6,20.0,457.0,460.87,359.76
2017,12,2,10,15,792.0,98.0,2.6,20.5,489.5,514.83,403.07
2017,12,2,10,30,809.0,101.0,2.6,21.0,522.0,568.71,445.24
2017,12,2,10,45,598.5,164.5,2.6,22.0,484.5,541.53,423.14
2017,12,2,11,0,388.0,228.0,2.6,23.0,447.0,488.54,380.59
2017,12,2,11,15,445.0,220.0,2.55,23.0,478.0,549.45,427.17
2017,12,2,11,30,502.0,212.0,2.5,23.0,509.0,604.17,468.08
2017,12,2,11,45,544.0,200.5,2.5,23.5,527.5,645.8,498.19
2017,12,2,12,0,586.0,189.0,2.5,24.0,546.0,687.73,528.2
2017,12,2,12,15,733.5,143.0,2.5,24.0,591.0,786.06,599.25
2017,12,2,12,30,881.0,97.0,2.5,24.0,636.0,875.63,660.13
2017,12,2,12,45,877.0,97.0,2.5,24.5,629.0,892.16,669.41
2017,12,2,13,0,873.0,97.0,2.5,25.0,622.0,905.15,677.05
2017,12,2,13,15,867.0,96.5,2.45,25.0,606.5,912.18,681.75
2017,12,2,13,30,861.0,96.0,2.4,25.0,591.0,915.58,684.22
2017,12,2,13,45,850.5,94.5,2.4,25.0,568.0,910.08,681.35
2017,12,2,14,0,840.0,93.0,2.4,25.0,545.0,901.02,676.32
2017,12,2,14,15,826.0,91.0,2.35,25.0,515.0,884.71,666.1
2017,12,2,14,30,812.0,89.0,2.3,25.0,485.0,865.12,653.79
2017,12,2,14,45,793.5,85.5,2.25,25.0,448.5,836.58,635.37
2017,12,2,15,0,775.0,82.0,2.2,25.0,412.0,805.27,614.95
2017,12,2,15,15,747.0,78.0,1.95,24.5,370.5,762.68,585.98
2017,12,2,15,30,719.0,74.0,1.7,24.0,329.0,724.03,559.26
2017,12,2,15,45,679.5,69.0,1.45,23.5,283.5,668.11,519.35
2017,12,2,16,0,640.0,64.0,1.2,23.0,238.0,611.91,478.02
2017,12,2,16,15,578.0,57.0,1.1,22.0,191.0,536.57,422.77
2017,12,2,16,30,516.0,50.0,1.0,21.0,144.0,463.54,366.29
2017,12,2,16,45,413.5,39.5,0.95,20.5,100.0,362.45,283.41
2017,12,2,17,0,311.0,29.0,0.9,20.0,56.0,269.42,191.25
2017,12,2,17,15,155.5,14.5,0.95,19.5,28.0,103.27,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.35,15.0,2.0,1.82,0.0
2017,12,3,7,30,0.0,4.0,1.5,15.0,4.0,3.5,0.0
2017,12,3,7,45,0.0,10.0,1.7,15.5,10.0,8.78,1.58
2017,12,3,8,0,0.0,16.0,1.9,16.0,16.0,14.06,6.59
2017,12,3,8,15,0.0,23.5,1.9,16.5,23.5,20.67,11.84
2017,12,3,8,30,0.0,31.0,1.9,17.0,31.0,27.3,17.55
2017,12,3,8,45,0.0,39.0,1.95,17.5,39.0,34.37,23.57
2017,12,3,9,0,0.0,47.0,2.0,18.0,47.0,41.46,29.51
2017,12,3,9,15,5.5,96.0,2.05,18.5,98.0,86.36,66.79
2017,12,3,9,30,11.0,145.0,2.1,19.0,149.0,132.33,104.27
2017,12,3,9,45,5.5,92.0,2.2,20.0,94.0,83.73,63.94
2017,12,3,10,0,0.0,39.0,2.3,21.0,39.0,34.41,22.98
2017,12,3,10,15,0.0,42.0,2.35,21.5,42.0,37.07,25.1
2017,12,3,10,30,0.0,45.0,2.4,22.0,45.0,39.74,27.17
2017,12,3,10,45,6.5,123.5,2.45,22.5,127.5,114.22,87.66
2017,12,3,11,0,13.0,202.0,2.5,23.0,210.0,192.62,149.64
2017,12,3,11,15,6.5,107.0,2.5,23.0,111.0,99.74,75.49
2017,12,3,11,30,0.0,12.0,2.5,23.0,12.0,10.59,3.02
2017,12,3,11,45,0.0,12.0,2.5,23.5,12.0,10.59,3.01
2017,12,3,12,0,0.0,12.0,2.5,24.0,12.0,10.59,2.99
2017,12,3,12,15,0.0,61.0,2.5,24.0,61.0,53.98,38.25
2017,12,3,12,30,0.0,110.0,2.5,24.0,110.0,98.23,73.77
2017,12,3,12,45,147.5,189.0,2.5,24.0,277.5,327.59,258.07
2017,12,3,13,0,295.0,268.0,2.5,24.0,445.0,568.57,439.6
2017,12,3,13,15,337.5,252.0,2.55,24.0,449.5,595.63,459.65
2017,12,3,13,30,380.0,236.0,2.6,24.0,454.0,621.82,480.45
2017,12,3,13,45,288.0,240.5,2.65,24.0,402.0,549.01,425.92
2017,12,3,14,0,196.0,245.0,2.7,24.0,350.0,457.7,357.19
2017,12,3,14,15,266.0,221.5,2.8,24.0,355.5,512.8,401.69
2017,12,3,14,30,336.0,198.0,2.9,24.0,361.0,548.26,430.94
2017,12,3,14,45,390.5,172.0,3.0,24.0,348.0,581.08,457.62
2017,12,3,15,0,445.0,146.0,3.1,24.0,335.0,593.78,469.74
2017,12,3,15,15,423.5,135.0,3.0,23.5,300.5,555.68,442.43
2017,12,3,15,30,402.0,124.0,2.9,23.0,266.0,516.73,414.14
2017,12,3,15,45,379.5,109.5,2.85,23.0,229.0,471.99,380.07
2017,12,3,16,0,357.0,95.0,2.8,23.0,192.0,427.02,344.81
2017,12,3,16,15,317.0,80.0,2.5,22.5,153.5,368.53,297.62
2017,12,3,16,30,277.0,65.0,2.2,22.0,115.0,311.87,250.27
2017,12,3,16,45,213.0,48.0,1.95,21.5,79.5,238.72,187.81
2017,12,3,17,0,149.0,31.0,1.7,21.0,44.0,170.62,120.24
2017,12,3,17,15,74.5,15.5,1.8,20.5,22.0,57.29,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,57.0,9.5,3.35,19.0,12.0,8.64,0.0
2017,12,4,7,30,114.0,19.0,3.5,19.0,24.0,15.01,0.0
2017,12,4,7,45,238.0,33.0,3.65,19.5,61.5,25.81,15.07
2017,12,4,8,0,362.0,47.0,3.8,20.0,99.0,38.1,26.89
2017,12,4,8,15,440.0,56.0,3.9,20.5,143.0,70.41,39.64
2017,12,4,8,30,518.0,65.0,4.0,21.0,187.0,116.89,69.22
2017,12,4,8,45,575.0,70.0,4.1,21.5,232.5,165.34,106.63
2017,12,4,9,0,632.0,75.0,4.2,22.0,278.0,220.19,152.36
2017,12,4,9,15,666.0,79.5,4.45,22.5,320.0,273.91,199.33
2017,12,4,9,30,700.0,84.0,4.7,23.0,362.0,330.7,248.73
2017,12,4,9,45,469.0,142.5,4.95,23.5,336.5,331.42,256.29
2017,12,4,10,0,238.0,201.0,5.2,24.0,311.0,304.26,238.02
2017,12,4,10,15,242.0,215.0,5.3,24.5,333.5,335.45,262.99
2017,12,4,10,30,246.0,229.0,5.4,25.0,356.0,366.82,287.51
2017,12,4,10,45,123.0,126.0,5.55,25.5,189.5,197.14,154.42
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,20.29,10.8
2017,12,4,11,15,2.5,105.5,5.65,26.0,107.5,95.6,71.45
2017,12,4,11,30,5.0,188.0,5.6,26.0,192.0,175.24,134.48
2017,12,4,11,45,161.0,228.0,5.55,26.5,326.0,356.28,278.67
2017,12,4,12,0,317.0,268.0,5.5,27.0,460.0,543.79,422.06
2017,12,4,12,15,233.5,278.5,5.4,27.0,420.0,485.65,376.35
2017,12,4,12,30,150.0,289.0,5.3,27.0,380.0,435.92,336.95
2017,12,4,12,45,262.5,270.0,5.25,27.5,427.5,533.53,412.51
2017,12,4,13,0,375.0,251.0,5.2,28.0,475.0,619.16,477.51
2017,12,4,13,15,223.0,253.0,5.1,28.0,385.5,477.32,369.34
2017,12,4,13,30,71.0,255.0,5.0,28.0,296.0,331.24,255.31
2017,12,4,13,45,71.0,245.5,4.9,28.0,285.0,323.58,250.14
2017,12,4,14,0,71.0,236.0,4.8,28.0,274.0,315.77,244.56
2017,12,4,14,15,428.0,161.5,4.65,28.0,371.0,604.58,472.43
2017,12,4,14,30,785.0,87.0,4.5,28.0,468.0,837.11,641.33
2017,12,4,14,45,764.5,84.5,4.4,28.0,432.5,808.54,620.63
2017,12,4,15,0,744.0,82.0,4.3,28.0,397.0,777.34,599.55
2017,12,4,15,15,716.0,78.0,3.95,27.5,356.5,740.9,574.69
2017,12,4,15,30,688.0,74.0,3.6,27.0,316.0,697.84,544.53
2017,12,4,15,45,646.0,69.0,3.3,27.0,272.0,640.91,502.57
2017,12,4,16,0,604.0,64.0,3.0,27.0,228.0,583.94,459.48
2017,12,4,16,15,541.5,57.0,2.65,26.0,182.5,509.58,403.2
2017,12,4,16,30,479.0,50.0,2.3,25.0,137.0,437.63,345.96
2017,12,4,16,45,378.5,39.5,2.0,24.0,95.0,339.4,264.76
2017,12,4,17,0,278.0,29.0,1.7,23.0,53.0,249.11,175.74
2017,12,4,17,15,139.0,14.5,1.85,22.5,26.5,93.85,0.0
2017,12,4,17,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,6.1,12.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,6.3,12.0,11.0,9.68,0.0
2017,12,5,7,45,2.0,29.5,6.5,11.5,30.0,25.47,15.18
2017,12,5,8,0,4.0,48.0,6.7,11.0,49.0,40.68,30.16
2017,12,5,8,15,16.5,68.0,6.7,11.0,72.0,58.61,44.09
2017,12,5,8,30,29.0,88.0,6.7,11.0,95.0,78.44,60.74
2017,12,5,8,45,39.5,107.0,6.75,11.0,118.5,99.64,78.7
2017,12,5,9,0,50.0,126.0,6.8,11.0,142.0,122.39,98.08
2017,12,5,9,15,63.0,145.5,6.75,11.5,168.5,147.82,119.49
2017,12,5,9,30,76.0,165.0,6.7,12.0,195.0,175.03,142.36
2017,12,5,9,45,166.5,180.0,6.65,12.5,254.0,234.95,191.67
2017,12,5,10,0,257.0,195.0,6.6,13.0,313.0,306.74,251.17
2017,12,5,10,15,156.5,207.0,6.6,13.0,280.5,277.79,228.07
2017,12,5,10,30,56.0,219.0,6.6,13.0,248.0,236.94,193.81
2017,12,5,10,45,56.5,230.5,6.6,13.5,261.0,252.79,206.45
2017,12,5,11,0,57.0,242.0,6.6,14.0,274.0,268.81,219.06
2017,12,5,11,15,57.5,250.0,6.6,14.5,283.0,281.4,228.79
2017,12,5,11,30,58.0,258.0,6.6,15.0,292.0,294.09,238.55
2017,12,5,11,45,29.0,194.0,6.65,15.5,211.0,208.77,168.2
2017,12,5,12,0,0.0,130.0,6.7,16.0,130.0,116.82,91.6
2017,12,5,12,15,0.0,130.5,6.65,16.0,130.5,117.42,92.13
2017,12,5,12,30,0.0,131.0,6.6,16.0,131.0,118.04,92.64
2017,12,5,12,45,0.0,130.0,6.55,16.5,130.0,117.25,91.83
2017,12,5,13,0,0.0,129.0,6.5,17.0,129.0,116.48,91.07
2017,12,5,13,15,0.0,85.5,6.45,17.0,85.5,75.75,57.5
2017,12,5,13,30,0.0,42.0,6.4,17.0,42.0,37.11,25.42
2017,12,5,13,45,0.0,55.5,6.4,17.0,55.5,49.07,35.46
2017,12,5,14,0,0.0,69.0,6.4,17.0,69.0,61.04,45.51
2017,12,5,14,15,0.0,94.5,6.4,17.0,94.5,84.26,64.96
2017,12,5,14,30,0.0,120.0,6.4,17.0,120.0,110.02,86.51
2017,12,5,14,45,0.0,111.0,6.4,17.0,111.0,101.61,79.69
2017,12,5,15,0,0.0,102.0,6.4,17.0,102.0,93.22,72.88
2017,12,5,15,15,0.0,91.5,6.35,16.5,91.5,83.31,64.86
2017,12,5,15,30,0.0,81.0,6.3,16.0,81.0,73.4,56.75
2017,12,5,15,45,0.0,70.0,6.3,16.0,70.0,62.97,47.98
2017,12,5,16,0,0.0,59.0,6.3,16.0,59.0,52.53,39.1
2017,12,5,16,15,0.0,47.0,6.05,15.5,47.0,41.49,29.65
2017,12,5,16,30,0.0,35.0,5.8,15.0,35.0,30.86,20.44
2017,12,5,16,45,0.0,24.0,5.6,14.5,24.0,21.13,11.91
2017,12,5,17,0,0.0,13.0,5.4,14.0,13.0,11.42,2.96
2017,12,5,17,15,0.0,6.5,5.3,13.5,6.5,5.91,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.9,5.0,0.5,0.44,0.0
2017,12,6,8,0,0.0,1.0,3.9,5.0,1.0,0.88,0.0
2017,12,6,8,15,0.0,2.0,3.9,5.0,2.0,1.75,0.0
2017,12,6,8,30,0.0,3.0,3.9,5.0,3.0,2.63,0.0
2017,12,6,8,45,0.0,3.5,3.9,5.5,3.5,3.07,0.0
2017,12,6,9,0,0.0,4.0,3.9,6.0,4.0,3.51,0.0
2017,12,6,9,15,0.0,55.0,3.95,6.0,55.0,48.56,37.25
2017,12,6,9,30,0.0,106.0,4.0,6.0,106.0,93.83,76.69
2017,12,6,9,45,0.0,108.0,4.1,6.0,108.0,95.82,78.21
2017,12,6,10,0,0.0,110.0,4.2,6.0,110.0,97.74,79.7
2017,12,6,10,15,0.0,70.5,4.2,6.0,70.5,62.35,48.87
2017,12,6,10,30,0.0,31.0,4.2,6.0,31.0,27.35,18.3
2017,12,6,10,45,0.5,101.0,4.2,6.0,101.5,90.03,72.65
2017,12,6,11,0,1.0,171.0,4.2,6.0,172.0,155.41,128.35
2017,12,6,11,15,1.5,173.5,4.25,6.0,174.5,158.46,130.7
2017,12,6,11,30,2.0,176.0,4.3,6.0,177.0,161.57,133.23
2017,12,6,11,45,1.0,147.0,4.35,6.5,147.5,133.49,109.11
2017,12,6,12,0,0.0,118.0,4.4,7.0,118.0,105.59,85.17
2017,12,6,12,15,0.0,92.0,4.5,7.0,92.0,81.55,64.66
2017,12,6,12,30,0.0,66.0,4.6,7.0,66.0,58.42,44.84
2017,12,6,12,45,0.0,69.5,4.7,7.0,69.5,61.53,47.53
2017,12,6,13,0,0.0,73.0,4.8,7.0,73.0,64.63,50.23
2017,12,6,13,15,0.0,89.0,4.85,7.0,89.0,78.86,62.49
2017,12,6,13,30,0.0,105.0,4.9,7.0,105.0,93.86,75.41
2017,12,6,13,45,0.0,101.0,5.0,7.0,101.0,90.18,72.34
2017,12,6,14,0,0.0,97.0,5.1,7.0,97.0,86.5,69.3
2017,12,6,14,15,0.0,80.5,5.05,7.0,80.5,71.25,56.28
2017,12,6,14,30,0.0,64.0,5.0,7.0,64.0,56.58,43.69
2017,12,6,14,45,3.0,106.0,5.0,7.0,107.5,99.16,80.84
2017,12,6,15,0,6.0,148.0,5.0,7.0,151.0,148.81,123.86
2017,12,6,15,15,3.0,134.0,4.9,6.5,135.5,132.96,110.51
2017,12,6,15,30,0.0,120.0,4.8,6.0,120.0,117.3,97.22
2017,12,6,15,45,0.0,103.5,4.75,6.0,103.5,101.23,83.36
2017,12,6,16,0,0.0,87.0,4.7,6.0,87.0,85.1,69.24
2017,12,6,16,15,0.0,69.5,4.5,6.0,69.5,67.56,53.69
2017,12,6,16,30,0.0,52.0,4.3,6.0,52.0,49.69,37.68
2017,12,6,16,45,0.0,36.0,4.1,6.0,36.0,33.29,22.86
2017,12,6,17,0,0.0,20.0,3.9,6.0,20.0,17.62,8.04
2017,12,6,17,15,0.0,10.0,3.65,5.5,10.0,9.1,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.91,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.82,0.0
2017,12,7,7,45,0.0,5.5,2.15,6.0,5.5,4.82,0.0
2017,12,7,8,0,0.0,9.0,2.3,6.0,9.0,7.9,1.43
2017,12,7,8,15,0.0,13.0,2.35,6.0,13.0,11.41,4.35
2017,12,7,8,30,0.0,17.0,2.4,6.0,17.0,14.94,7.55
2017,12,7,8,45,0.0,21.0,2.5,6.0,21.0,18.47,10.73
2017,12,7,9,0,0.0,25.0,2.6,6.0,25.0,22.0,13.87
2017,12,7,9,15,0.0,37.5,2.7,6.0,37.5,33.05,23.61
2017,12,7,9,30,0.0,50.0,2.8,6.0,50.0,44.13,33.29
2017,12,7,9,45,0.0,58.0,2.95,6.5,58.0,51.23,39.35
2017,12,7,10,0,0.0,66.0,3.1,7.0,66.0,58.34,45.35
2017,12,7,10,15,0.0,57.0,3.3,7.0,57.0,50.36,38.32
2017,12,7,10,30,0.0,48.0,3.5,7.0,48.0,42.39,31.32
2017,12,7,10,45,0.0,105.5,3.75,7.0,105.5,93.84,75.62
2017,12,7,11,0,0.0,163.0,4.0,7.0,163.0,147.24,120.92
2017,12,7,11,15,0.0,111.0,4.15,7.0,111.0,98.94,79.68
2017,12,7,11,30,0.0,59.0,4.3,7.0,59.0,52.19,39.54
2017,12,7,11,45,0.0,113.0,4.45,7.0,113.0,100.88,81.28
2017,12,7,12,0,0.0,167.0,4.6,7.0,167.0,152.11,124.67
2017,12,7,12,15,0.0,158.5,4.65,7.0,158.5,144.2,117.91
2017,12,7,12,30,0.0,150.0,4.7,7.0,150.0,136.27,111.21
2017,12,7,12,45,26.0,203.0,4.8,7.0,219.0,223.61,185.8
2017,12,7,13,0,52.0,256.0,4.9,7.0,288.0,308.27,256.93
2017,12,7,13,15,26.0,171.0,5.0,7.0,187.0,192.28,159.7
2017,12,7,13,30,0.0,86.0,5.1,7.0,86.0,76.18,60.19
2017,12,7,13,45,5.0,137.0,5.2,7.0,139.5,129.85,106.53
2017,12,7,14,0,10.0,188.0,5.3,7.0,193.0,188.37,156.56
2017,12,7,14,15,5.0,112.0,5.4,6.5,114.5,105.91,86.48
2017,12,7,14,30,0.0,36.0,5.5,6.0,36.0,31.76,22.19
2017,12,7,14,45,0.0,67.0,5.6,6.0,67.0,59.23,46.3
2017,12,7,15,0,0.0,98.0,5.7,6.0,98.0,89.12,72.47
2017,12,7,15,15,0.0,88.0,5.65,5.5,88.0,79.69,64.5
2017,12,7,15,30,0.0,78.0,5.6,5.0,78.0,70.27,56.48
2017,12,7,15,45,0.0,67.0,5.6,5.0,67.0,59.81,47.33
2017,12,7,16,0,0.0,56.0,5.6,5.0,56.0,49.46,38.17
2017,12,7,16,15,0.0,45.0,5.4,4.5,45.0,39.71,29.49
2017,12,7,16,30,0.0,34.0,5.2,4.0,34.0,29.97,20.7
2017,12,7,16,45,0.0,23.5,5.05,3.5,23.5,20.69,12.23
2017,12,7,17,0,0.0,13.0,4.9,3.0,13.0,11.42,3.33
2017,12,7,17,15,0.0,6.5,4.7,2.5,6.5,5.91,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,21.83,0.0
2017,12,8,7,45,264.0,32.0,2.25,0.0,67.0,26.74,16.29
2017,12,8,8,0,528.0,40.0,2.3,0.0,110.0,32.53,24.04
2017,12,8,8,15,606.5,48.5,2.3,0.5,160.5,67.86,37.3
2017,12,8,8,30,685.0,57.0,2.3,1.0,211.0,123.28,73.16
2017,12,8,8,45,659.5,62.5,2.3,2.0,237.5,167.89,112.54
2017,12,8,9,0,634.0,68.0,2.3,3.0,264.0,208.98,152.65
2017,12,8,9,15,742.5,73.5,2.25,3.5,336.0,285.9,219.75
2017,12,8,9,30,851.0,79.0,2.2,4.0,408.0,372.63,295.27
2017,12,8,9,45,875.0,82.5,2.2,4.5,450.5,434.9,351.44
2017,12,8,10,0,899.0,86.0,2.2,5.0,493.0,498.24,406.83
2017,12,8,10,15,915.0,89.5,2.2,5.5,529.0,558.32,457.82
2017,12,8,10,30,931.0,93.0,2.2,6.0,565.0,618.0,506.71
2017,12,8,10,45,943.0,95.0,2.2,6.5,593.5,673.04,550.43
2017,12,8,11,0,955.0,97.0,2.2,7.0,622.0,726.68,591.72
2017,12,8,11,15,962.0,98.5,2.2,7.5,642.5,774.71,627.63
2017,12,8,11,30,969.0,100.0,2.2,8.0,663.0,820.38,659.8
2017,12,8,11,45,970.5,102.5,2.2,8.5,674.5,860.43,686.68
2017,12,8,12,0,972.0,105.0,2.2,9.0,686.0,897.37,711.11
2017,12,8,12,15,972.5,105.0,2.2,9.0,688.5,927.43,731.84
2017,12,8,12,30,973.0,105.0,2.2,9.0,691.0,953.97,750.17
2017,12,8,12,45,971.0,104.5,2.25,9.5,684.0,974.15,763.35
2017,12,8,13,0,969.0,104.0,2.3,10.0,677.0,990.51,774.04
2017,12,8,13,15,963.5,102.5,2.3,10.0,661.5,998.7,780.1
2017,12,8,13,30,958.0,101.0,2.3,10.0,646.0,1002.88,783.66
2017,12,8,13,45,948.5,99.5,2.35,10.5,621.5,999.46,781.35
2017,12,8,14,0,939.0,98.0,2.4,11.0,597.0,992.08,776.53
2017,12,8,14,15,925.5,95.0,2.35,11.0,564.5,975.42,765.74
2017,12,8,14,30,912.0,92.0,2.3,11.0,532.0,955.05,752.53
2017,12,8,14,45,889.5,89.5,2.3,11.0,492.5,923.76,732.16
2017,12,8,15,0,867.0,87.0,2.3,11.0,453.0,889.34,709.43
2017,12,8,15,15,839.5,82.0,2.05,10.5,407.5,844.89,677.96
2017,12,8,15,30,812.0,77.0,1.8,10.0,362.0,798.14,644.22
2017,12,8,15,45,770.5,71.5,1.6,10.0,312.5,737.55,598.68
2017,12,8,16,0,729.0,66.0,1.4,10.0,263.0,683.91,557.07
2017,12,8,16,15,666.5,58.0,1.15,9.5,211.5,604.39,494.43
2017,12,8,16,30,604.0,50.0,0.9,9.0,160.0,526.88,430.72
2017,12,8,16,45,499.5,39.5,0.7,8.5,112.0,421.18,340.99
2017,12,8,17,0,395.0,29.0,0.5,8.0,64.0,323.34,239.36
2017,12,8,17,15,197.5,14.5,0.45,7.5,32.0,128.37,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,136.5,6.5,3.45,1.5,11.0,0.0,0.0
2017,12,9,7,30,273.0,13.0,3.6,2.0,22.0,11.82,0.0
2017,12,9,7,45,413.0,22.5,3.75,2.5,63.0,19.8,10.16
2017,12,9,8,0,553.0,32.0,3.9,3.0,104.0,27.83,19.43
2017,12,9,8,15,628.5,38.0,3.75,3.5,152.0,60.47,30.32
2017,12,9,8,30,704.0,44.0,3.6,4.0,200.0,114.08,63.71
2017,12,9,8,45,741.5,49.5,3.45,5.0,247.5,169.75,109.33
2017,12,9,9,0,779.0,55.0,3.3,6.0,295.0,229.34,162.81
2017,12,9,9,15,810.0,58.5,3.35,7.0,339.5,288.78,217.87
2017,12,9,9,30,841.0,62.0,3.4,8.0,384.0,350.73,274.7
2017,12,9,9,45,863.0,64.0,3.5,9.5,424.5,409.73,327.48
2017,12,9,10,0,885.0,66.0,3.6,11.0,465.0,469.09,378.7
2017,12,9,10,15,900.5,68.0,3.95,12.0,499.0,525.69,427.11
2017,12,9,10,30,916.0,70.0,4.3,13.0,533.0,581.83,473.87
2017,12,9,10,45,927.0,71.0,4.65,14.0,560.0,633.46,516.02
2017,12,9,11,0,938.0,72.0,5.0,15.0,587.0,683.63,555.98
2017,12,9,11,15,945.0,72.5,4.95,15.5,606.0,728.81,590.54
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,771.7,620.65
2017,12,9,11,45,957.0,73.0,4.85,16.5,636.0,810.01,647.0
2017,12,9,12,0,962.0,73.0,4.8,17.0,647.0,845.48,670.99
2017,12,9,12,15,962.5,73.0,4.7,17.0,649.0,874.27,690.94
2017,12,9,12,30,963.0,73.0,4.6,17.0,651.0,899.64,708.39
2017,12,9,12,45,962.0,72.0,4.6,17.5,645.0,919.02,720.91
2017,12,9,13,0,961.0,71.0,4.6,18.0,639.0,934.71,730.91
2017,12,9,13,15,956.0,70.5,4.5,18.0,624.0,943.73,736.93
2017,12,9,13,30,951.0,70.0,4.4,18.0,609.0,948.92,740.42
2017,12,9,13,45,943.5,68.5,4.35,18.0,586.5,946.77,739.32
2017,12,9,14,0,936.0,67.0,4.3,18.0,564.0,940.82,735.92
2017,12,9,14,15,924.0,65.5,4.2,18.0,534.0,927.11,726.88
2017,12,9,14,30,912.0,64.0,4.1,18.0,504.0,909.86,715.48
